Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-6.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-7.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.35,-8.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.4,-8.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.45,-8.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.5,-8.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.5,-8.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.5,-8.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.5,-8.55,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.5,-8.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.4,-8.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-9.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.8,-9.75,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,1,7,15,36.5,3.5,1.95,-9.6,3.0,0.0,0.0
2018,1,1,7,30,73.0,7.0,2.2,-9.3,6.0,0.0,0.0
2018,1,1,7,45,244.5,17.5,2.45,-9.0,33.0,144.02,0.0
2018,1,1,8,0,416.0,28.0,2.7,-8.7,60.0,291.44,211.87
2018,1,1,8,15,534.0,34.5,2.85,-8.3,103.5,369.18,318.99
2018,1,1,8,30,652.0,41.0,3.0,-7.9,147.0,455.27,401.37
2018,1,1,8,45,713.5,46.0,3.2,-7.45,192.5,506.75,450.01
2018,1,1,9,0,775.0,51.0,3.4,-7.0,238.0,556.87,495.26
2018,1,1,9,15,812.5,54.5,3.4,-6.65,280.5,588.62,522.68
2018,1,1,9,30,850.0,58.0,3.4,-6.3,323.0,617.79,546.64
2018,1,1,9,45,875.0,60.0,3.4,-5.9,361.0,634.45,559.14
2018,1,1,10,0,900.0,62.0,3.4,-5.5,399.0,643.47,564.88
2018,1,1,10,15,917.0,64.0,3.3,-5.2,431.5,648.82,566.88
2018,1,1,10,30,934.0,66.0,3.2,-4.9,464.0,650.77,565.76
2018,1,1,10,45,945.0,68.0,3.15,-4.6,489.5,645.59,558.78
2018,1,1,11,0,956.0,70.0,3.1,-4.3,515.0,636.9,548.74
2018,1,1,11,15,963.0,70.5,3.05,-4.05,533.0,620.78,532.58
2018,1,1,11,30,970.0,71.0,3.0,-3.8,551.0,601.3,513.42
2018,1,1,11,45,973.0,72.5,2.95,-3.55,561.5,577.48,490.34
2018,1,1,12,0,976.0,74.0,2.9,-3.3,572.0,550.53,464.27
2018,1,1,12,15,976.5,74.0,2.9,-3.15,574.0,517.95,433.37
2018,1,1,12,30,977.0,74.0,2.9,-3.0,576.0,482.67,399.54
2018,1,1,12,45,974.5,73.5,2.85,-2.85,570.0,443.22,361.39
2018,1,1,13,0,972.0,73.0,2.8,-2.7,564.0,401.6,320.67
2018,1,1,13,15,966.0,72.5,2.8,-2.65,550.0,356.94,276.97
2018,1,1,13,30,960.0,72.0,2.8,-2.6,536.0,310.76,231.61
2018,1,1,13,45,951.0,71.0,2.8,-2.55,514.5,262.2,184.72
2018,1,1,14,0,942.0,70.0,2.8,-2.5,493.0,212.83,138.95
2018,1,1,14,15,928.0,68.0,2.85,-2.55,464.0,161.49,96.11
2018,1,1,14,30,914.0,66.0,2.9,-2.6,435.0,110.28,62.12
2018,1,1,14,45,893.5,63.5,2.9,-2.65,400.0,53.24,44.79
2018,1,1,15,0,873.0,61.0,2.9,-2.7,365.0,48.55,40.48
2018,1,1,15,15,843.5,58.5,2.8,-2.95,325.0,47.23,39.31
2018,1,1,15,30,814.0,56.0,2.7,-3.2,285.0,45.98,38.16
2018,1,1,15,45,769.0,51.5,2.6,-3.45,241.0,42.97,35.26
2018,1,1,16,0,724.0,47.0,2.5,-3.7,197.0,39.98,32.27
2018,1,1,16,15,651.0,41.0,2.3,-4.3,152.5,35.51,27.77
2018,1,1,16,30,578.0,35.0,2.1,-4.9,108.0,31.07,23.03
2018,1,1,16,45,422.5,27.0,1.85,-5.5,69.0,24.48,14.37
2018,1,1,17,0,267.0,19.0,1.6,-6.1,30.0,17.28,0.0
2018,1,1,17,15,133.5,9.5,1.8,-6.3,15.0,8.64,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-7.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-8.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-10.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-11.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.1,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.05,-12.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.7,0.0,0.0,0.0
2018,1,2,7,15,47.5,4.0,1.05,-13.1,3.0,0.0,0.0
2018,1,2,7,30,95.0,8.0,1.3,-12.5,6.0,0.0,0.0
2018,1,2,7,45,301.0,16.0,1.55,-11.95,35.0,172.39,0.0
2018,1,2,8,0,507.0,24.0,1.8,-11.4,64.0,329.88,240.15
2018,1,2,8,15,604.0,29.5,1.9,-10.85,106.5,405.36,350.47
2018,1,2,8,30,701.0,35.0,2.0,-10.3,149.0,478.24,421.53
2018,1,2,8,45,756.5,38.5,2.1,-9.8,193.5,520.03,461.81
2018,1,2,9,0,812.0,42.0,2.2,-9.3,238.0,564.4,501.78
2018,1,2,9,15,847.0,45.0,2.15,-8.75,280.5,594.01,526.54
2018,1,2,9,30,882.0,48.0,2.1,-8.2,323.0,621.35,548.02
2018,1,2,9,45,905.0,50.0,2.0,-7.7,361.0,637.12,558.72
2018,1,2,10,0,928.0,52.0,1.9,-7.2,399.0,649.81,566.28
2018,1,2,10,15,944.5,53.5,1.8,-6.65,431.5,654.51,566.78
2018,1,2,10,30,961.0,55.0,1.7,-6.1,464.0,655.74,564.22
2018,1,2,10,45,972.0,55.5,1.55,-5.55,489.5,648.91,554.59
2018,1,2,11,0,983.0,56.0,1.4,-5.0,515.0,638.54,541.99
2018,1,2,11,15,990.0,57.0,1.3,-4.55,533.5,622.9,525.61
2018,1,2,11,30,997.0,58.0,1.2,-4.1,552.0,603.8,506.27
2018,1,2,11,45,1000.5,58.0,1.1,-3.6,562.0,578.38,481.61
2018,1,2,12,0,1004.0,58.0,1.0,-3.1,572.0,549.79,454.11
2018,1,2,12,15,1005.0,58.0,0.9,-2.75,574.5,517.0,423.04
2018,1,2,12,30,1006.0,58.0,0.8,-2.4,577.0,481.4,389.14
2018,1,2,12,45,1004.0,58.0,0.7,-2.05,571.5,441.97,351.55
2018,1,2,13,0,1002.0,58.0,0.6,-1.7,566.0,400.24,311.42
2018,1,2,13,15,997.0,57.5,0.55,-1.4,552.0,355.03,268.22
2018,1,2,13,30,992.0,57.0,0.5,-1.1,538.0,308.14,223.26
2018,1,2,13,45,983.5,56.5,0.4,-0.85,517.0,259.05,176.79
2018,1,2,14,0,975.0,56.0,0.3,-0.6,496.0,209.03,131.28
2018,1,2,14,15,962.0,55.0,0.3,-0.55,467.5,157.35,89.01
2018,1,2,14,30,949.0,54.0,0.3,-0.5,439.0,105.64,55.12
2018,1,2,14,45,930.0,52.0,0.3,-0.45,404.0,53.27,44.43
2018,1,2,15,0,911.0,50.0,0.3,-0.4,369.0,45.79,37.64
2018,1,2,15,15,883.5,48.0,0.35,-0.75,329.0,43.98,36.03
2018,1,2,15,30,856.0,46.0,0.4,-1.1,289.0,42.11,34.32
2018,1,2,15,45,814.5,43.0,0.45,-1.4,245.5,39.34,31.67
2018,1,2,16,0,773.0,40.0,0.5,-1.7,202.0,36.48,28.84
2018,1,2,16,15,704.5,36.0,0.6,-2.25,157.5,30.91,23.35
2018,1,2,16,30,636.0,32.0,0.7,-2.8,113.0,28.15,20.27
2018,1,2,16,45,476.5,25.5,0.75,-3.3,72.5,22.9,13.32
2018,1,2,17,0,317.0,19.0,0.8,-3.8,32.0,17.28,0.0
2018,1,2,17,15,158.5,9.5,0.85,-4.05,16.0,8.64,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.25,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-5.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-6.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.75,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-7.9,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.85,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.75,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.55,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2018,1,3,7,15,11.0,2.0,0.7,-7.25,2.0,0.0,0.0
2018,1,3,7,30,22.0,4.0,0.8,-7.0,4.0,0.0,0.0
2018,1,3,7,45,11.0,13.0,0.85,-6.75,13.0,17.6,0.0
2018,1,3,8,0,0.0,22.0,0.9,-6.5,22.0,20.13,9.28
2018,1,3,8,15,0.0,36.5,1.0,-6.25,36.5,35.58,25.84
2018,1,3,8,30,0.0,51.0,1.1,-6.0,51.0,49.85,39.45
2018,1,3,8,45,7.0,68.0,1.2,-5.75,69.5,71.07,59.27
2018,1,3,9,0,14.0,85.0,1.3,-5.5,88.0,91.96,78.58
2018,1,3,9,15,173.0,97.5,1.25,-5.1,151.0,230.85,205.31
2018,1,3,9,30,332.0,110.0,1.2,-4.7,214.0,354.68,313.1
2018,1,3,9,45,297.0,124.0,1.1,-4.25,225.0,333.52,292.66
2018,1,3,10,0,262.0,138.0,1.0,-3.8,236.0,323.27,282.21
2018,1,3,10,15,192.0,155.5,1.0,-3.35,230.5,283.89,246.78
2018,1,3,10,30,122.0,173.0,1.0,-2.9,225.0,255.03,220.27
2018,1,3,10,45,125.5,181.5,1.0,-2.45,237.5,260.95,224.6
2018,1,3,11,0,129.0,190.0,1.0,-2.0,250.0,266.24,228.11
2018,1,3,11,15,97.5,180.5,0.85,-1.75,227.0,232.94,198.62
2018,1,3,11,30,66.0,171.0,0.7,-1.5,204.0,194.93,165.43
2018,1,3,11,45,60.5,191.5,0.55,-1.3,222.0,208.08,175.97
2018,1,3,12,0,55.0,212.0,0.4,-1.1,240.0,220.57,185.51
2018,1,3,12,15,38.0,200.5,0.35,-1.0,220.0,198.17,166.17
2018,1,3,12,30,21.0,189.0,0.3,-0.9,200.0,175.47,146.93
2018,1,3,12,45,14.0,177.0,0.25,-0.8,184.5,160.61,134.35
2018,1,3,13,0,7.0,165.0,0.2,-0.7,169.0,146.53,122.45
2018,1,3,13,15,3.5,131.5,0.3,-0.75,133.5,116.18,96.74
2018,1,3,13,30,0.0,98.0,0.4,-0.8,98.0,86.38,71.18
2018,1,3,13,45,0.0,77.0,0.45,-0.8,77.0,68.13,55.31
2018,1,3,14,0,0.0,56.0,0.5,-0.8,56.0,49.46,38.84
2018,1,3,14,15,0.0,52.5,0.55,-0.85,52.5,46.35,36.17
2018,1,3,14,30,0.0,49.0,0.6,-0.9,49.0,43.25,33.45
2018,1,3,14,45,0.0,48.5,0.6,-0.95,48.5,42.8,34.82
2018,1,3,15,0,0.0,48.0,0.6,-1.0,48.0,42.35,34.47
2018,1,3,15,15,0.0,42.5,0.6,-1.2,42.5,37.47,29.94
2018,1,3,15,30,0.0,37.0,0.6,-1.4,37.0,32.6,25.36
2018,1,3,15,45,0.0,29.5,0.55,-1.55,29.5,25.97,19.06
2018,1,3,16,0,0.0,22.0,0.5,-1.7,22.0,19.35,12.7
2018,1,3,16,15,0.0,18.0,0.5,-1.85,18.0,15.82,9.23
2018,1,3,16,30,0.0,14.0,0.5,-2.0,14.0,12.3,5.7
2018,1,3,16,45,0.0,9.5,0.55,-2.15,9.5,8.34,1.36
2018,1,3,17,0,0.0,5.0,0.6,-2.3,5.0,4.38,0.0
2018,1,3,17,15,0.0,2.5,0.6,-2.4,2.5,2.27,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-3.9,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-4.95,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-5.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-5.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.75,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.7,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.05,-7.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.0,-7.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.95,-8.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,-8.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.55,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,7,15,30.0,3.5,2.1,-8.0,3.0,0.0,0.0
2018,1,4,7,30,60.0,7.0,2.7,-7.4,6.0,0.0,0.0
2018,1,4,7,45,226.5,18.5,3.3,-6.75,33.0,135.82,0.0
2018,1,4,8,0,393.0,30.0,3.9,-6.1,60.0,280.25,200.62
2018,1,4,8,15,499.5,37.5,4.25,-5.75,101.5,362.14,311.67
2018,1,4,8,30,606.0,45.0,4.6,-5.4,143.0,441.01,388.7
2018,1,4,8,45,669.0,49.5,4.9,-5.1,187.0,485.66,432.63
2018,1,4,9,0,732.0,54.0,5.2,-4.8,231.0,536.37,479.54
2018,1,4,9,15,773.0,57.5,5.3,-4.55,273.5,570.49,510.02
2018,1,4,9,30,814.0,61.0,5.4,-4.3,316.0,602.13,537.16
2018,1,4,9,45,842.5,63.5,5.5,-4.05,354.5,621.95,553.3
2018,1,4,10,0,871.0,66.0,5.6,-3.8,393.0,638.64,566.22
2018,1,4,10,15,890.0,67.5,5.6,-3.6,425.5,644.89,569.69
2018,1,4,10,30,909.0,69.0,5.6,-3.4,458.0,643.76,566.81
2018,1,4,10,45,922.5,70.0,5.65,-3.15,484.0,639.51,561.01
2018,1,4,11,0,936.0,71.0,5.7,-2.9,510.0,631.8,552.08
2018,1,4,11,15,946.5,72.0,5.7,-2.75,529.5,618.84,538.54
2018,1,4,11,30,957.0,73.0,5.7,-2.6,549.0,602.41,521.79
2018,1,4,11,45,966.5,73.5,5.7,-2.45,562.5,581.44,500.87
2018,1,4,12,0,976.0,74.0,5.7,-2.3,576.0,557.05,476.59
2018,1,4,12,15,977.0,74.0,5.75,-2.2,578.5,524.89,445.46
2018,1,4,12,30,978.0,74.0,5.8,-2.1,581.0,489.98,411.3
2018,1,4,12,45,975.0,74.0,5.8,-2.05,575.5,450.9,372.9
2018,1,4,13,0,972.0,74.0,5.8,-2.0,570.0,409.66,331.87
2018,1,4,13,15,967.0,73.5,5.8,-2.1,556.5,365.35,287.78
2018,1,4,13,30,962.0,73.0,5.8,-2.2,543.0,319.42,241.91
2018,1,4,13,45,953.5,72.0,5.8,-2.25,522.0,270.87,194.19
2018,1,4,14,0,945.0,71.0,5.8,-2.3,501.0,221.43,147.37
2018,1,4,14,15,931.5,68.5,5.75,-2.5,472.0,169.53,102.75
2018,1,4,14,30,918.0,66.0,5.7,-2.7,443.0,117.71,66.32
2018,1,4,14,45,898.0,64.5,5.7,-2.9,408.5,61.07,41.01
2018,1,4,15,0,878.0,63.0,5.7,-3.1,374.0,50.0,41.86
2018,1,4,15,15,848.5,59.5,5.6,-3.4,333.5,47.88,39.96
2018,1,4,15,30,819.0,56.0,5.5,-3.7,293.0,45.78,38.02
2018,1,4,15,45,774.0,52.5,5.35,-4.05,249.0,43.64,35.97
2018,1,4,16,0,729.0,49.0,5.2,-4.4,205.0,41.58,33.89
2018,1,4,16,15,655.0,43.5,5.05,-4.8,160.0,37.64,29.87
2018,1,4,16,30,581.0,38.0,4.9,-5.2,115.0,33.78,25.68
2018,1,4,16,45,436.5,30.0,4.7,-5.55,75.5,24.93,15.7
2018,1,4,17,0,292.0,22.0,4.5,-5.9,36.0,19.0,0.0
2018,1,4,17,15,146.0,11.0,4.45,-6.1,18.0,10.01,0.0
2018,1,4,17,30,0.0,0.0,4.4,-6.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.35,-6.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.3,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.3,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.3,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.25,-7.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.2,-7.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.2,-7.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-8.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.05,-8.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.0,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.95,-8.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.9,-8.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.85,-8.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-8.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-9.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.15,-9.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.0,-9.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.9,-9.45,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-9.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.35,-9.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.3,-10.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.3,-10.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.45,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.55,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-10.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-10.85,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-10.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.65,-11.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,7,15,39.5,3.5,1.9,-10.75,3.0,0.0,0.0
2018,1,5,7,30,79.0,7.0,2.2,-10.2,6.0,0.0,0.0
2018,1,5,7,45,269.0,16.5,2.5,-9.7,34.0,156.52,0.0
2018,1,5,8,0,459.0,26.0,2.8,-9.2,62.0,304.75,220.11
2018,1,5,8,15,561.0,32.5,3.05,-8.7,104.5,384.98,333.06
2018,1,5,8,30,663.0,39.0,3.3,-8.2,147.0,462.27,408.5
2018,1,5,8,45,720.5,43.5,3.5,-7.7,191.5,511.2,455.2
2018,1,5,9,0,778.0,48.0,3.7,-7.2,236.0,558.82,498.53
2018,1,5,9,15,813.5,51.0,3.75,-6.8,278.0,589.16,525.04
2018,1,5,9,30,849.0,54.0,3.8,-6.4,320.0,616.99,548.17
2018,1,5,9,45,872.0,57.0,3.85,-6.0,358.5,629.36,557.52
2018,1,5,10,0,895.0,60.0,3.9,-5.6,397.0,643.51,567.69
2018,1,5,10,15,913.0,61.5,3.9,-5.2,429.5,649.45,570.38
2018,1,5,10,30,931.0,63.0,3.9,-4.8,462.0,652.02,570.0
2018,1,5,10,45,943.5,64.0,3.9,-4.45,488.0,647.15,563.38
2018,1,5,11,0,956.0,65.0,3.9,-4.1,514.0,638.79,553.69
2018,1,5,11,15,964.0,65.5,3.9,-3.8,532.5,623.74,538.4
2018,1,5,11,30,972.0,66.0,3.9,-3.5,551.0,605.27,520.04
2018,1,5,11,45,977.0,66.0,3.9,-3.2,562.0,581.32,496.83
2018,1,5,12,0,982.0,66.0,3.9,-2.9,573.0,554.18,470.53
2018,1,5,12,15,982.0,66.5,3.9,-2.65,575.5,522.13,439.7
2018,1,5,12,30,982.0,67.0,3.9,-2.4,578.0,487.34,405.94
2018,1,5,12,45,979.0,67.0,3.9,-2.2,572.5,448.33,368.01
2018,1,5,13,0,976.0,67.0,3.9,-2.0,567.0,407.13,327.47
2018,1,5,13,15,971.0,66.5,3.9,-1.85,553.5,362.85,283.73
2018,1,5,13,30,966.0,66.0,3.9,-1.7,540.0,316.93,238.18
2018,1,5,13,45,957.0,65.0,3.9,-1.6,519.0,268.26,190.72
2018,1,5,14,0,948.0,64.0,3.9,-1.5,498.0,218.75,144.07
2018,1,5,14,15,935.0,62.5,3.85,-1.55,470.0,167.71,100.17
2018,1,5,14,30,922.0,61.0,3.8,-1.6,442.0,116.66,64.1
2018,1,5,14,45,903.0,59.0,3.75,-1.6,407.5,65.31,42.73
2018,1,5,15,0,884.0,57.0,3.7,-1.6,373.0,50.84,42.43
2018,1,5,15,15,856.5,54.5,3.5,-1.85,333.5,48.72,40.54
2018,1,5,15,30,829.0,52.0,3.3,-2.1,294.0,42.39,34.6
2018,1,5,15,45,787.5,48.5,3.1,-2.35,250.5,40.14,32.46
2018,1,5,16,0,746.0,45.0,2.9,-2.6,207.0,37.93,30.25
2018,1,5,16,15,677.5,40.0,2.6,-3.25,162.5,34.31,26.63
2018,1,5,16,30,609.0,35.0,2.3,-3.9,118.0,30.75,22.85
2018,1,5,16,45,472.0,28.0,2.0,-4.55,78.0,25.15,16.11
2018,1,5,17,0,335.0,21.0,1.7,-5.2,38.0,17.9,0.0
2018,1,5,17,15,167.5,10.5,1.75,-5.45,19.0,9.55,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-5.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.65,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.75,-7.85,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,-8.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.65,-8.35,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,-8.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-9.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.2,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.6,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-9.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-10.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-11.0,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.45,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-11.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-12.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-13.0,0.0,0.0,0.0
2018,1,6,7,15,37.0,3.5,1.2,-12.4,3.0,0.0,0.0
2018,1,6,7,30,74.0,7.0,1.5,-11.8,6.0,0.0,0.0
2018,1,6,7,45,266.0,16.5,1.8,-11.2,34.0,155.15,0.0
2018,1,6,8,0,458.0,26.0,2.1,-10.6,62.0,304.71,220.86
2018,1,6,8,15,569.0,32.0,2.4,-10.1,105.5,389.8,337.83
2018,1,6,8,30,680.0,38.0,2.7,-9.6,149.0,472.09,417.65
2018,1,6,8,45,737.0,42.5,3.05,-9.05,194.0,520.97,464.63
2018,1,6,9,0,794.0,47.0,3.4,-8.5,239.0,568.58,508.25
2018,1,6,9,15,831.0,49.5,3.45,-8.1,282.0,594.69,531.28
2018,1,6,9,30,868.0,52.0,3.5,-7.7,325.0,622.92,554.73
2018,1,6,9,45,900.5,55.0,3.55,-7.25,367.5,646.32,572.97
2018,1,6,10,0,933.0,58.0,3.6,-6.8,410.0,666.6,587.92
2018,1,6,10,15,951.5,59.5,3.5,-6.45,444.0,672.83,590.42
2018,1,6,10,30,970.0,61.0,3.4,-6.1,478.0,675.54,589.78
2018,1,6,10,45,981.0,62.5,3.35,-5.7,504.5,670.03,582.27
2018,1,6,11,0,992.0,64.0,3.3,-5.3,531.0,660.9,571.64
2018,1,6,11,15,999.5,65.0,3.25,-5.0,550.5,645.55,555.95
2018,1,6,11,30,1007.0,66.0,3.2,-4.7,570.0,626.66,537.11
2018,1,6,11,45,1011.0,66.5,3.1,-4.4,581.0,601.91,513.0
2018,1,6,12,0,1015.0,67.0,3.0,-4.1,592.0,573.88,485.8
2018,1,6,12,15,1006.5,66.5,3.0,-3.85,589.5,535.9,450.42
2018,1,6,12,30,998.0,66.0,3.0,-3.6,587.0,495.72,412.57
2018,1,6,12,45,995.0,65.5,3.0,-3.4,581.0,455.7,374.04
2018,1,6,13,0,992.0,65.0,3.0,-3.2,575.0,413.48,332.79
2018,1,6,13,15,987.0,64.5,3.0,-3.1,561.5,368.6,288.69
2018,1,6,13,30,982.0,64.0,3.0,-3.0,548.0,322.04,242.66
2018,1,6,13,45,973.5,63.0,3.0,-2.9,527.0,272.81,194.6
2018,1,6,14,0,965.0,62.0,3.0,-2.8,506.0,222.64,147.16
2018,1,6,14,15,952.5,61.0,3.0,-2.85,478.0,171.26,102.63
2018,1,6,14,30,940.0,60.0,3.0,-2.9,450.0,119.77,65.68
2018,1,6,14,45,921.5,57.5,3.0,-2.95,415.0,67.12,42.42
2018,1,6,15,0,903.0,55.0,3.0,-3.0,380.0,49.49,41.38
2018,1,6,15,15,876.0,52.5,2.9,-3.25,340.0,47.36,39.47
2018,1,6,15,30,849.0,50.0,2.8,-3.5,300.0,45.17,37.44
2018,1,6,15,45,808.0,47.0,2.65,-3.75,256.5,38.88,31.46
2018,1,6,16,0,767.0,44.0,2.5,-4.0,213.0,37.04,29.61
2018,1,6,16,15,700.5,39.0,2.3,-4.65,167.5,33.38,25.94
2018,1,6,16,30,634.0,34.0,2.1,-5.3,122.0,29.75,22.1
2018,1,6,16,45,497.5,27.5,1.85,-5.95,81.0,24.57,15.94
2018,1,6,17,0,361.0,21.0,1.6,-6.6,40.0,19.51,0.0
2018,1,6,17,15,180.5,10.5,1.75,-6.85,20.0,9.55,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.0,-7.35,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.15,-8.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-9.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.35,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,-9.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.7,-10.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.6,-10.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-11.9,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-12.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.4,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.65,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-12.95,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-13.05,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.2,0.0,0.0,0.0
2018,1,7,7,15,41.0,3.5,1.05,-12.75,3.0,0.0,0.0
2018,1,7,7,30,82.0,7.0,1.2,-12.3,6.0,0.0,0.0
2018,1,7,7,45,273.0,16.5,1.35,-11.85,34.0,159.08,0.0
2018,1,7,8,0,464.0,26.0,1.5,-11.4,62.0,308.63,224.16
2018,1,7,8,15,560.0,32.0,1.5,-10.7,103.5,385.35,332.81
2018,1,7,8,30,656.0,38.0,1.5,-10.0,145.0,458.79,403.2
2018,1,7,8,45,713.5,42.0,1.5,-9.3,189.0,507.16,447.7
2018,1,7,9,0,771.0,46.0,1.5,-8.6,233.0,554.32,488.62
2018,1,7,9,15,798.5,50.5,1.4,-8.05,274.0,581.68,510.52
2018,1,7,9,30,826.0,55.0,1.3,-7.5,315.0,606.53,529.01
2018,1,7,9,45,856.5,57.0,1.2,-7.0,354.5,622.58,539.64
2018,1,7,10,0,887.0,59.0,1.1,-6.5,394.0,640.53,550.95
2018,1,7,10,15,899.0,61.0,1.0,-6.05,424.5,643.62,549.92
2018,1,7,10,30,911.0,63.0,0.9,-5.6,455.0,643.45,546.16
2018,1,7,10,45,921.5,64.5,0.8,-5.15,480.5,638.41,538.39
2018,1,7,11,0,932.0,66.0,0.7,-4.7,506.0,629.97,527.81
2018,1,7,11,15,939.0,67.0,0.75,-4.3,524.5,615.52,514.34
2018,1,7,11,30,946.0,68.0,0.8,-3.9,543.0,597.74,498.02
2018,1,7,11,45,950.0,69.0,0.85,-3.5,554.0,575.07,477.49
2018,1,7,12,0,954.0,70.0,0.9,-3.1,565.0,549.3,454.02
2018,1,7,12,15,922.5,77.5,1.0,-2.85,558.5,510.41,420.3
2018,1,7,12,30,891.0,85.0,1.1,-2.6,552.0,470.23,384.87
2018,1,7,12,45,903.5,81.5,1.2,-2.3,551.5,437.42,354.01
2018,1,7,13,0,916.0,78.0,1.3,-2.0,551.0,401.21,319.21
2018,1,7,13,15,927.0,73.5,1.35,-1.9,542.5,360.64,279.88
2018,1,7,13,30,938.0,69.0,1.4,-1.8,534.0,317.31,237.44
2018,1,7,13,45,923.5,69.0,1.45,-1.65,511.5,269.46,191.89
2018,1,7,14,0,909.0,69.0,1.5,-1.5,489.0,221.25,147.22
2018,1,7,14,15,817.5,80.0,1.55,-1.5,441.5,167.25,104.36
2018,1,7,14,30,726.0,91.0,1.6,-1.5,394.0,120.29,73.29
2018,1,7,14,45,658.5,93.0,1.6,-1.5,351.5,79.38,55.39
2018,1,7,15,0,591.0,95.0,1.6,-1.5,309.0,67.96,58.45
2018,1,7,15,15,613.5,82.5,1.5,-1.75,284.0,59.94,51.08
2018,1,7,15,30,636.0,70.0,1.4,-2.0,259.0,51.71,43.41
2018,1,7,15,45,542.0,66.5,1.3,-2.25,211.0,50.02,41.83
2018,1,7,16,0,448.0,63.0,1.2,-2.5,163.0,48.56,40.33
2018,1,7,16,15,349.0,54.5,1.1,-2.85,122.0,41.45,33.37
2018,1,7,16,30,250.0,46.0,1.0,-3.2,81.0,35.36,27.17
2018,1,7,16,45,208.0,33.5,0.85,-3.6,55.5,26.13,17.37
2018,1,7,17,0,166.0,21.0,0.7,-4.0,30.0,16.61,0.0
2018,1,7,17,15,83.0,10.5,0.75,-4.05,15.0,9.55,0.0
2018,1,7,17,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-4.15,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.45,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-6.05,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.35,-6.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.35,-6.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.3,-6.75,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-7.95,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-8.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-8.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.25,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.3,0.0,0.0,0.0
2018,1,8,7,15,22.5,3.0,1.55,-7.75,2.5,0.0,0.0
2018,1,8,7,30,45.0,6.0,1.8,-7.2,5.0,0.0,0.0
2018,1,8,7,45,184.5,17.5,2.05,-6.7,29.5,113.45,0.0
2018,1,8,8,0,324.0,29.0,2.3,-6.2,54.0,243.68,174.87
2018,1,8,8,15,425.0,37.5,2.4,-5.45,93.0,321.78,275.59
2018,1,8,8,30,526.0,46.0,2.5,-4.7,132.0,397.85,347.66
2018,1,8,8,45,588.0,51.5,2.55,-4.0,173.5,448.26,394.07
2018,1,8,9,0,650.0,57.0,2.6,-3.3,215.0,498.11,437.81
2018,1,8,9,15,689.5,61.5,2.75,-2.6,255.5,531.48,466.15
2018,1,8,9,30,729.0,66.0,2.9,-1.9,296.0,559.45,488.94
2018,1,8,9,45,754.0,69.5,3.05,-1.2,332.0,578.64,503.47
2018,1,8,10,0,779.0,73.0,3.2,-0.5,368.0,594.95,515.1
2018,1,8,10,15,793.5,76.5,3.15,-0.15,398.5,601.56,518.33
2018,1,8,10,30,808.0,80.0,3.1,0.2,429.0,605.04,518.79
2018,1,8,10,45,815.5,83.0,3.05,0.5,452.5,600.46,512.63
2018,1,8,11,0,823.0,86.0,3.0,0.8,476.0,592.76,503.84
2018,1,8,11,15,568.5,144.0,3.0,0.9,418.0,484.35,411.84
2018,1,8,11,30,314.0,202.0,3.0,1.0,360.0,376.91,320.14
2018,1,8,11,45,210.0,217.5,2.95,1.05,324.0,318.58,270.11
2018,1,8,12,0,106.0,233.0,2.9,1.1,288.0,266.55,225.22
2018,1,8,12,15,75.0,222.5,2.85,1.15,261.5,236.17,199.16
2018,1,8,12,30,44.0,212.0,2.8,1.2,235.0,208.22,175.22
2018,1,8,12,45,27.5,192.5,2.75,1.25,207.0,180.82,151.83
2018,1,8,13,0,11.0,173.0,2.7,1.3,179.0,155.05,129.92
2018,1,8,13,15,8.0,167.5,2.55,1.35,171.5,148.12,124.03
2018,1,8,13,30,5.0,162.0,2.4,1.4,164.0,141.47,118.4
2018,1,8,13,45,3.5,153.0,2.3,1.4,154.5,132.6,110.89
2018,1,8,14,0,2.0,144.0,2.2,1.4,145.0,123.95,103.59
2018,1,8,14,15,1.5,138.0,2.15,1.3,138.5,117.97,98.61
2018,1,8,14,30,1.0,132.0,2.1,1.2,132.0,111.98,93.62
2018,1,8,14,45,2.5,117.0,2.0,1.15,117.5,99.31,82.68
2018,1,8,15,0,4.0,102.0,1.9,1.1,103.0,87.08,75.53
2018,1,8,15,15,2.0,64.5,1.8,0.9,65.0,57.01,47.82
2018,1,8,15,30,0.0,27.0,1.7,0.7,27.0,23.76,16.77
2018,1,8,15,45,0.0,21.0,1.65,0.5,21.0,18.47,11.79
2018,1,8,16,0,0.0,15.0,1.6,0.3,15.0,13.18,6.76
2018,1,8,16,15,0.0,12.5,1.55,0.15,12.5,10.97,4.62
2018,1,8,16,30,0.0,10.0,1.5,0.0,10.0,8.77,2.43
2018,1,8,16,45,0.0,7.5,1.45,-0.2,7.5,6.58,0.12
2018,1,8,17,0,0.0,5.0,1.4,-0.4,5.0,4.38,0.0
2018,1,8,17,15,0.0,2.5,1.35,-0.45,2.5,2.27,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.55,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,9,7,15,24.0,3.0,0.9,0.25,2.5,0.0,0.0
2018,1,9,7,30,48.0,6.0,1.0,0.6,5.0,0.0,0.0
2018,1,9,7,45,180.0,17.0,1.1,1.0,28.5,110.78,0.0
2018,1,9,8,0,312.0,28.0,1.2,1.4,52.0,237.05,165.59
2018,1,9,8,15,427.5,36.0,1.3,1.75,92.5,322.3,267.78
2018,1,9,8,30,543.0,44.0,1.4,2.1,133.0,406.45,344.22
2018,1,9,8,45,605.0,49.0,1.5,2.45,175.0,456.45,389.07
2018,1,9,9,0,667.0,54.0,1.6,2.8,217.0,501.58,428.2
2018,1,9,9,15,708.5,57.5,1.5,3.35,257.5,536.14,455.59
2018,1,9,9,30,750.0,61.0,1.4,3.9,298.0,568.5,479.8
2018,1,9,9,45,779.5,63.0,1.35,4.4,335.0,588.91,493.95
2018,1,9,10,0,809.0,65.0,1.3,4.9,372.0,606.43,505.29
2018,1,9,10,15,827.0,66.5,1.25,5.65,403.0,612.97,507.23
2018,1,9,10,30,845.0,68.0,1.2,6.4,434.0,616.32,506.53
2018,1,9,10,45,858.5,69.0,1.1,7.1,459.0,609.33,497.55
2018,1,9,11,0,872.0,70.0,1.0,7.8,484.0,603.17,488.99
2018,1,9,11,15,880.5,70.5,0.95,8.6,502.0,590.23,475.44
2018,1,9,11,30,889.0,71.0,0.9,9.4,520.0,574.12,459.39
2018,1,9,11,45,893.5,71.5,0.9,10.2,531.0,552.7,439.59
2018,1,9,12,0,898.0,72.0,0.9,11.0,542.0,528.33,417.27
2018,1,9,12,15,896.0,73.0,0.8,11.45,544.0,498.51,390.24
2018,1,9,12,30,894.0,74.0,0.7,11.9,546.0,466.29,360.99
2018,1,9,12,45,889.0,75.0,0.6,12.35,541.0,430.6,328.63
2018,1,9,13,0,884.0,76.0,0.5,12.8,536.0,393.02,294.32
2018,1,9,13,15,863.5,79.0,0.4,12.95,520.0,348.05,254.5
2018,1,9,13,30,843.0,82.0,0.3,13.1,504.0,304.75,215.76
2018,1,9,13,45,846.0,78.0,0.15,13.25,487.5,260.8,175.7
2018,1,9,14,0,849.0,74.0,0.0,13.4,471.0,215.23,135.34
2018,1,9,14,15,834.5,72.0,0.1,13.25,444.0,167.52,96.96
2018,1,9,14,30,820.0,70.0,0.2,13.1,417.0,120.17,64.18
2018,1,9,14,45,799.5,68.0,0.25,12.95,385.0,73.22,42.22
2018,1,9,15,0,779.0,66.0,0.3,12.8,353.0,51.37,40.55
2018,1,9,15,15,749.0,63.5,0.4,12.35,315.5,50.19,39.68
2018,1,9,15,30,719.0,61.0,0.5,11.9,278.0,49.09,38.78
2018,1,9,15,45,674.0,56.5,0.6,11.45,237.0,46.25,36.26
2018,1,9,16,0,629.0,52.0,0.7,11.0,196.0,39.74,30.34
2018,1,9,16,15,436.0,43.5,0.8,10.4,133.5,33.3,24.38
2018,1,9,16,30,243.0,35.0,0.9,9.8,71.0,26.8,18.24
2018,1,9,16,45,229.5,28.0,1.0,9.2,52.5,22.2,13.33
2018,1,9,17,0,216.0,21.0,1.1,8.6,34.0,17.33,1.23
2018,1,9,17,15,110.0,10.5,1.15,8.25,17.0,9.55,0.0
2018,1,9,17,30,4.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,9,17,45,2.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,10,7,15,9.5,2.0,1.2,1.6,2.0,0.0,0.0
2018,1,10,7,30,19.0,4.0,1.2,1.9,4.0,0.0,0.0
2018,1,10,7,45,9.5,14.0,1.2,2.15,14.0,17.78,0.0
2018,1,10,8,0,0.0,24.0,1.2,2.4,24.0,23.11,11.18
2018,1,10,8,15,2.5,39.0,1.4,2.9,39.5,40.5,29.15
2018,1,10,8,30,5.0,54.0,1.6,3.4,55.0,56.66,44.08
2018,1,10,8,45,9.5,70.0,1.8,3.9,72.0,74.99,60.68
2018,1,10,9,0,14.0,86.0,2.0,4.4,89.0,93.08,76.84
2018,1,10,9,15,7.5,90.0,1.95,5.1,91.5,90.12,74.03
2018,1,10,9,30,1.0,94.0,1.9,5.8,94.0,88.05,71.88
2018,1,10,9,45,18.5,99.5,1.85,6.45,106.5,109.58,90.72
2018,1,10,10,0,36.0,105.0,1.8,7.1,119.0,124.86,103.86
2018,1,10,10,15,53.0,93.5,1.9,7.85,115.5,122.1,101.41
2018,1,10,10,30,70.0,82.0,2.0,8.6,112.0,126.81,105.32
2018,1,10,10,45,35.0,97.0,2.1,9.35,112.0,111.95,91.39
2018,1,10,11,0,0.0,112.0,2.2,10.1,112.0,100.27,80.36
2018,1,10,11,15,21.0,147.5,2.15,10.55,158.0,145.25,118.29
2018,1,10,11,30,42.0,183.0,2.1,11.0,204.0,194.52,158.87
2018,1,10,11,45,27.5,185.5,2.1,11.4,199.5,186.13,151.18
2018,1,10,12,0,13.0,188.0,2.1,11.8,195.0,174.58,141.18
2018,1,10,12,15,9.0,177.5,2.05,12.1,182.5,161.89,130.48
2018,1,10,12,30,5.0,167.0,2.0,12.4,170.0,149.76,120.31
2018,1,10,12,45,13.5,179.5,2.0,12.65,187.0,163.1,131.11
2018,1,10,13,0,22.0,192.0,2.0,12.9,204.0,175.31,140.8
2018,1,10,13,15,22.5,191.5,2.0,13.0,203.5,172.91,138.67
2018,1,10,13,30,23.0,191.0,2.0,13.1,203.0,170.27,136.4
2018,1,10,13,45,30.0,189.5,1.95,13.2,204.0,165.45,132.11
2018,1,10,14,0,37.0,188.0,1.9,13.3,205.0,161.29,128.33
2018,1,10,14,15,31.5,175.5,1.75,13.15,189.5,146.63,116.64
2018,1,10,14,30,26.0,163.0,1.6,13.0,174.0,137.32,109.57
2018,1,10,14,45,20.0,148.5,1.5,12.85,156.5,123.04,98.53
2018,1,10,15,0,14.0,134.0,1.4,12.7,139.0,110.48,92.8
2018,1,10,15,15,40.0,118.5,1.3,11.85,131.0,94.96,79.53
2018,1,10,15,30,66.0,103.0,1.2,11.0,123.0,83.69,69.85
2018,1,10,15,45,350.0,75.5,1.1,10.1,159.0,55.25,44.54
2018,1,10,16,0,634.0,48.0,1.0,9.2,195.0,39.73,30.55
2018,1,10,16,15,593.5,42.5,1.05,8.35,157.5,35.89,26.96
2018,1,10,16,30,553.0,37.0,1.1,7.5,120.0,32.04,23.15
2018,1,10,16,45,443.5,30.0,1.2,6.6,82.0,24.31,15.44
2018,1,10,17,0,334.0,23.0,1.3,5.7,44.0,19.27,3.84
2018,1,10,17,15,180.0,13.0,1.3,5.4,23.0,11.82,0.0
2018,1,10,17,30,26.0,3.0,1.3,5.1,2.0,0.0,0.0
2018,1,10,17,45,13.0,1.5,1.3,4.75,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,11,7,15,2.0,0.5,1.7,4.8,0.5,0.0,0.0
2018,1,11,7,30,4.0,1.0,1.9,5.0,1.0,0.0,0.0
2018,1,11,7,45,2.0,2.5,2.1,5.25,2.5,3.34,0.0
2018,1,11,8,0,0.0,4.0,2.3,5.5,4.0,3.5,0.0
2018,1,11,8,15,0.0,6.0,2.4,5.95,6.0,5.26,0.0
2018,1,11,8,30,0.0,8.0,2.5,6.4,8.0,7.02,0.45
2018,1,11,8,45,0.0,10.0,2.55,6.9,10.0,8.78,2.06
2018,1,11,9,0,0.0,12.0,2.6,7.4,12.0,10.54,3.64
2018,1,11,9,15,0.0,27.5,2.75,8.0,27.5,24.2,15.66
2018,1,11,9,30,0.0,43.0,2.9,8.6,43.0,37.92,27.62
2018,1,11,9,45,0.0,37.5,3.05,9.25,37.5,33.05,23.26
2018,1,11,10,0,0.0,32.0,3.2,9.9,32.0,28.2,18.93
2018,1,11,10,15,0.0,55.0,3.2,10.45,55.0,48.57,36.45
2018,1,11,10,30,0.0,78.0,3.2,11.0,78.0,69.01,53.81
2018,1,11,10,45,0.0,80.0,3.25,11.55,80.0,70.79,55.11
2018,1,11,11,0,0.0,82.0,3.3,12.1,82.0,72.58,56.41
2018,1,11,11,15,0.0,83.5,3.25,12.6,83.5,73.92,57.36
2018,1,11,11,30,0.0,85.0,3.2,13.1,85.0,75.26,58.31
