Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,45,0.5,113.0,3.15,13.6,113.5,100.75,79.51
2018,1,11,12,0,1.0,141.0,3.1,14.1,142.0,126.0,100.26
2018,1,11,12,15,2.0,146.5,3.1,14.5,148.0,130.95,104.13
2018,1,11,12,30,3.0,152.0,3.1,14.9,154.0,135.72,107.86
2018,1,11,12,45,1.5,134.5,3.15,15.3,135.5,119.25,94.14
2018,1,11,13,0,0.0,117.0,3.2,15.7,117.0,103.17,80.77
2018,1,11,13,15,1.0,121.5,3.2,15.95,122.0,107.12,84.02
2018,1,11,13,30,2.0,126.0,3.2,16.2,127.0,110.84,87.04
2018,1,11,13,45,3.0,133.0,3.2,16.45,134.5,116.33,91.54
2018,1,11,14,0,4.0,140.0,3.2,16.7,142.0,121.35,95.65
2018,1,11,14,15,2.0,120.0,3.0,16.6,121.0,104.04,81.57
2018,1,11,14,30,0.0,100.0,2.8,16.5,100.0,87.08,67.73
2018,1,11,14,45,0.5,90.5,2.65,16.45,90.5,78.96,61.08
2018,1,11,15,0,1.0,81.0,2.5,16.4,81.0,70.92,57.11
2018,1,11,15,15,0.5,69.0,2.35,15.95,69.0,60.89,48.47
2018,1,11,15,30,0.0,57.0,2.2,15.5,57.0,50.34,39.26
2018,1,11,15,45,0.0,45.0,2.05,15.05,45.0,39.69,29.85
2018,1,11,16,0,0.0,33.0,1.9,14.6,33.0,29.07,20.36
2018,1,11,16,15,0.0,24.5,2.0,14.35,24.5,21.56,13.54
2018,1,11,16,30,0.0,16.0,2.1,14.1,16.0,14.06,6.72
2018,1,11,16,45,5.0,12.0,2.2,13.85,12.5,10.76,3.49
2018,1,11,17,0,10.0,8.0,2.3,13.6,9.0,7.24,0.0
2018,1,11,17,15,10.0,5.0,2.4,13.7,5.5,4.55,0.0
2018,1,11,17,30,10.0,2.0,2.5,13.8,2.0,0.0,0.0
2018,1,11,17,45,5.0,1.0,2.6,13.9,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,12,7,15,17.0,3.0,2.6,14.35,2.5,0.0,0.0
2018,1,12,7,30,34.0,6.0,2.6,14.6,5.0,0.0,0.0
2018,1,12,7,45,119.0,14.0,2.65,14.85,21.5,76.17,0.0
2018,1,12,8,0,204.0,22.0,2.7,15.1,38.0,172.93,116.95
2018,1,12,8,15,323.0,33.0,2.8,15.4,77.5,260.29,208.24
2018,1,12,8,30,442.0,44.0,2.9,15.7,117.0,348.78,285.32
2018,1,12,8,45,303.0,40.5,3.0,16.0,97.0,262.42,217.32
2018,1,12,9,0,164.0,37.0,3.1,16.3,77.0,161.95,133.99
2018,1,12,9,15,103.0,67.5,3.3,16.6,94.0,140.01,114.78
2018,1,12,9,30,42.0,98.0,3.5,16.9,111.0,125.41,101.08
2018,1,12,9,45,50.0,111.0,3.65,17.2,128.5,142.87,115.55
2018,1,12,10,0,58.0,124.0,3.8,17.5,146.0,159.98,129.49
2018,1,12,10,15,122.5,114.0,3.85,17.75,166.0,197.0,160.84
2018,1,12,10,30,187.0,104.0,3.9,18.0,186.0,232.51,190.37
2018,1,12,10,45,173.5,110.5,3.95,18.3,190.0,226.61,184.49
2018,1,12,11,0,160.0,117.0,4.0,18.6,194.0,220.28,178.38
2018,1,12,11,15,80.0,94.5,4.05,18.75,133.0,139.23,110.86
2018,1,12,11,30,0.0,72.0,4.1,18.9,72.0,63.7,47.37
2018,1,12,11,45,0.0,73.5,4.1,19.0,73.5,65.03,48.46
2018,1,12,12,0,0.0,75.0,4.1,19.1,75.0,66.37,49.51
2018,1,12,12,15,0.0,62.5,4.1,19.15,62.5,55.27,40.31
2018,1,12,12,30,0.0,50.0,4.1,19.2,50.0,44.18,31.12
2018,1,12,12,45,0.0,58.5,4.05,19.2,58.5,51.72,37.37
2018,1,12,13,0,0.0,67.0,4.0,19.2,67.0,59.26,43.63
2018,1,12,13,15,3.0,95.5,4.0,19.35,97.0,85.41,65.11
2018,1,12,13,30,6.0,124.0,4.0,19.5,127.0,110.32,85.43
2018,1,12,13,45,6.0,129.5,4.05,19.65,132.5,114.2,88.58
2018,1,12,14,0,6.0,135.0,4.1,19.8,138.0,117.78,91.54
2018,1,12,14,15,3.0,95.5,3.95,19.75,97.0,84.25,64.27
2018,1,12,14,30,0.0,56.0,3.8,19.7,56.0,49.46,35.71
2018,1,12,14,45,17.5,85.5,3.65,19.65,92.0,73.69,55.57
2018,1,12,15,0,35.0,115.0,3.5,19.6,128.0,93.71,76.1
2018,1,12,15,15,39.0,103.0,3.1,19.0,116.0,84.71,68.56
2018,1,12,15,30,43.0,91.0,2.7,18.4,104.0,75.52,60.78
2018,1,12,15,45,21.5,74.0,2.3,17.85,80.5,62.42,49.44
2018,1,12,16,0,0.0,57.0,1.9,17.3,57.0,49.83,38.39
2018,1,12,16,15,0.0,45.5,2.0,16.65,45.5,40.05,29.65
2018,1,12,16,30,0.0,34.0,2.1,16.0,34.0,29.99,20.54
2018,1,12,16,45,1.5,24.0,2.15,15.4,24.0,21.15,12.29
2018,1,12,17,0,3.0,14.0,2.2,14.8,14.0,12.32,1.79
2018,1,12,17,15,3.0,7.5,2.4,14.85,7.5,6.82,0.0
2018,1,12,17,30,3.0,1.0,2.6,14.9,1.0,0.0,0.0
2018,1,12,17,45,1.5,0.5,2.8,14.95,0.5,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.3,0.85,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.4,0.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.45,0.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,15,8.5,1.0,3.8,-1.1,1.0,0.0,0.0
2018,1,13,7,30,17.0,2.0,4.0,-0.9,2.0,0.0,0.0
2018,1,13,7,45,61.5,13.0,4.2,-0.7,17.5,44.71,0.0
2018,1,13,8,0,106.0,24.0,4.4,-0.5,33.0,117.59,83.57
2018,1,13,8,15,346.0,34.0,4.55,-0.15,87.5,275.53,234.69
2018,1,13,8,30,586.0,44.0,4.7,0.2,142.0,436.16,378.84
2018,1,13,8,45,652.0,49.0,4.85,0.5,187.0,484.61,424.4
2018,1,13,9,0,718.0,54.0,5.0,0.8,232.0,538.99,472.98
2018,1,13,9,15,758.5,56.5,5.0,1.2,274.0,572.78,501.87
2018,1,13,9,30,799.0,59.0,5.0,1.6,316.0,604.17,527.52
2018,1,13,9,45,826.5,61.5,5.05,1.95,354.5,624.51,543.27
2018,1,13,10,0,854.0,64.0,5.1,2.3,393.0,641.83,555.98
2018,1,13,10,15,873.0,65.5,5.1,2.6,426.0,644.72,556.53
2018,1,13,10,30,892.0,67.0,5.1,2.9,459.0,649.11,557.95
2018,1,13,10,45,905.0,67.5,5.1,3.2,485.0,645.19,552.4
2018,1,13,11,0,918.0,68.0,5.1,3.5,511.0,637.89,543.93
2018,1,13,11,15,926.5,69.0,5.05,3.65,530.5,625.02,530.85
2018,1,13,11,30,935.0,70.0,5.0,3.8,550.0,608.79,514.82
2018,1,13,11,45,940.5,70.5,5.0,4.0,562.0,587.03,494.08
2018,1,13,12,0,946.0,71.0,5.0,4.2,574.0,562.1,470.37
2018,1,13,12,15,949.5,70.5,5.0,4.25,578.0,532.1,442.29
2018,1,13,12,30,953.0,70.0,5.0,4.3,582.0,499.24,411.23
2018,1,13,12,45,930.0,74.5,5.0,4.35,571.0,457.48,372.39
2018,1,13,13,0,907.0,79.0,5.0,4.4,560.0,414.86,332.26
2018,1,13,13,15,914.5,75.0,4.95,4.35,551.0,374.23,292.65
2018,1,13,13,30,922.0,71.0,4.9,4.3,542.0,331.1,250.24
2018,1,13,13,45,926.0,67.5,4.85,4.25,525.5,285.18,205.34
2018,1,13,14,0,930.0,64.0,4.8,4.2,509.0,237.33,159.5
2018,1,13,14,15,919.0,62.0,4.75,3.95,482.0,186.74,114.61
2018,1,13,14,30,908.0,60.0,4.7,3.7,455.0,135.97,75.21
2018,1,13,14,45,891.0,58.0,4.65,3.45,421.5,84.95,46.82
2018,1,13,15,0,874.0,56.0,4.6,3.2,388.0,50.07,40.87
2018,1,13,15,15,850.0,53.5,4.4,2.8,349.5,48.01,39.11
2018,1,13,15,30,826.0,51.0,4.2,2.4,311.0,45.89,37.24
2018,1,13,15,45,792.5,48.0,4.05,2.0,269.0,39.17,31.03
2018,1,13,16,0,759.0,45.0,3.9,1.6,227.0,37.36,29.31
2018,1,13,16,15,700.5,40.5,3.55,0.85,182.5,34.18,26.23
2018,1,13,16,30,642.0,36.0,3.2,0.1,138.0,31.02,23.03
2018,1,13,16,45,541.0,30.0,2.85,-0.6,97.0,26.4,18.12
2018,1,13,17,0,440.0,24.0,2.5,-1.3,56.0,21.86,9.48
2018,1,13,17,15,241.0,14.0,2.55,-1.65,29.5,12.73,0.0
2018,1,13,17,30,42.0,4.0,2.6,-2.0,3.0,0.0,0.0
2018,1,13,17,45,21.0,2.0,2.65,-2.35,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-3.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.7,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-4.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-5.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-5.85,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-5.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.3,-6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.45,-6.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.55,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.75,-6.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.8,-6.6,0.0,0.0,0.0
2018,1,14,7,15,40.5,4.0,3.05,-6.35,3.5,0.0,0.0
2018,1,14,7,30,81.0,8.0,3.3,-6.1,7.0,7.28,0.0
2018,1,14,7,45,273.5,18.0,3.55,-5.85,36.5,163.05,0.0
2018,1,14,8,0,466.0,28.0,3.8,-5.6,66.0,317.03,238.64
2018,1,14,8,15,567.0,34.5,3.8,-5.25,109.5,397.96,343.28
2018,1,14,8,30,668.0,41.0,3.8,-4.9,153.0,477.03,418.97
2018,1,14,8,45,726.5,44.5,3.8,-4.55,198.5,527.15,465.96
2018,1,14,9,0,785.0,48.0,3.8,-4.2,244.0,575.85,509.27
2018,1,14,9,15,822.0,51.5,3.7,-3.85,288.0,609.12,537.14
2018,1,14,9,30,859.0,55.0,3.6,-3.5,332.0,634.91,557.76
2018,1,14,9,45,884.0,57.0,3.45,-3.1,371.5,653.27,570.89
2018,1,14,10,0,909.0,59.0,3.3,-2.7,411.0,668.67,580.92
2018,1,14,10,15,925.5,60.5,3.2,-2.35,444.5,674.7,583.19
2018,1,14,10,30,942.0,62.0,3.1,-2.0,478.0,677.33,582.49
2018,1,14,10,45,953.0,63.5,3.0,-1.7,505.0,672.96,576.04
2018,1,14,11,0,964.0,65.0,2.9,-1.4,532.0,665.05,566.62
2018,1,14,11,15,971.5,66.0,2.75,-1.15,552.0,650.9,551.94
2018,1,14,11,30,979.0,67.0,2.6,-0.9,572.0,633.27,534.29
2018,1,14,11,45,983.0,68.0,2.5,-0.65,584.0,610.26,512.32
2018,1,14,12,0,987.0,69.0,2.4,-0.4,596.0,584.0,487.41
2018,1,14,12,15,988.5,68.5,2.35,-0.3,599.5,551.85,457.81
2018,1,14,12,30,990.0,68.0,2.3,-0.2,603.0,516.85,425.26
2018,1,14,12,45,989.0,68.0,2.3,-0.05,599.0,478.58,389.38
2018,1,14,13,0,988.0,68.0,2.3,0.1,595.0,437.88,350.65
2018,1,14,13,15,946.0,74.5,2.25,0.15,570.5,387.13,303.69
2018,1,14,13,30,904.0,81.0,2.2,0.2,546.0,337.45,257.39
2018,1,14,13,45,831.5,91.5,2.15,0.25,507.0,281.94,207.5
2018,1,14,14,0,759.0,102.0,2.1,0.3,468.0,230.06,161.98
2018,1,14,14,15,610.0,124.5,2.05,0.2,408.5,185.55,128.82
2018,1,14,14,30,461.0,147.0,2.0,0.1,349.0,152.08,108.77
2018,1,14,14,45,538.0,122.5,1.95,0.0,341.0,109.76,77.47
2018,1,14,15,0,615.0,98.0,1.9,-0.1,333.0,69.21,59.21
2018,1,14,15,15,590.0,94.0,1.75,-0.4,301.0,67.83,58.14
2018,1,14,15,30,565.0,90.0,1.6,-0.7,269.0,66.56,57.09
2018,1,14,15,45,553.0,76.0,1.45,-1.05,231.5,56.94,48.15
2018,1,14,16,0,541.0,62.0,1.3,-1.4,194.0,47.05,38.84
2018,1,14,16,15,491.0,56.0,1.2,-2.05,157.5,43.58,35.44
2018,1,14,16,30,441.0,50.0,1.1,-2.7,121.0,40.14,31.87
2018,1,14,16,45,259.0,38.5,1.0,-3.4,77.0,29.88,21.65
2018,1,14,17,0,77.0,27.0,0.9,-4.1,33.0,21.8,10.53
2018,1,14,17,15,52.5,15.0,0.95,-4.0,17.5,13.64,0.0
2018,1,14,17,30,28.0,3.0,1.0,-3.9,2.0,0.0,0.0
2018,1,14,17,45,14.0,1.5,1.05,-3.8,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.05,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.75,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-5.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-5.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-6.1,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-6.85,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-7.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.9,-7.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,-7.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,-7.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.8,0.0,0.0,0.0
2018,1,15,7,15,31.5,3.0,2.1,-7.6,3.0,0.0,0.0
2018,1,15,7,30,63.0,6.0,2.2,-7.4,6.0,5.46,0.0
2018,1,15,7,45,229.0,17.5,2.3,-7.15,34.0,139.1,0.0
2018,1,15,8,0,395.0,29.0,2.4,-6.9,62.0,290.44,220.67
2018,1,15,8,15,493.0,36.5,2.35,-6.5,103.0,365.89,315.7
2018,1,15,8,30,591.0,44.0,2.3,-6.1,144.0,441.6,387.38
2018,1,15,8,45,648.5,49.5,2.3,-5.7,188.0,485.85,428.82
2018,1,15,9,0,706.0,55.0,2.3,-5.3,232.0,535.78,472.6
2018,1,15,9,15,746.0,58.5,2.2,-4.8,274.5,570.64,501.22
2018,1,15,9,30,786.0,62.0,2.1,-4.3,317.0,603.19,526.54
2018,1,15,9,45,813.0,64.5,2.05,-3.85,355.5,623.45,541.13
2018,1,15,10,0,840.0,67.0,2.0,-3.4,394.0,640.72,552.76
2018,1,15,10,15,859.5,68.5,1.9,-2.95,427.0,648.74,556.21
2018,1,15,10,30,879.0,70.0,1.8,-2.5,460.0,653.41,556.77
2018,1,15,10,45,893.0,71.5,1.7,-2.05,487.0,647.25,548.67
2018,1,15,11,0,907.0,73.0,1.6,-1.6,514.0,641.95,541.04
2018,1,15,11,15,919.0,73.5,1.5,-1.2,535.0,630.84,528.78
2018,1,15,11,30,931.0,74.0,1.4,-0.8,556.0,616.27,513.63
2018,1,15,11,45,938.0,74.0,1.3,-0.4,568.5,594.94,493.0
2018,1,15,12,0,945.0,74.0,1.2,0.0,581.0,570.38,469.56
2018,1,15,12,15,947.5,73.5,1.05,0.25,585.0,539.94,441.01
2018,1,15,12,30,950.0,73.0,0.9,0.5,589.0,506.7,409.77
2018,1,15,12,45,950.0,72.5,0.75,0.75,585.0,469.72,375.01
2018,1,15,13,0,950.0,72.0,0.6,1.0,581.0,430.35,337.71
2018,1,15,13,15,945.0,71.0,0.55,1.15,568.5,386.63,297.09
2018,1,15,13,30,940.0,70.0,0.5,1.3,556.0,341.28,254.48
2018,1,15,13,45,932.0,69.5,0.45,1.4,536.5,294.18,210.26
2018,1,15,14,0,924.0,69.0,0.4,1.5,517.0,246.11,165.74
2018,1,15,14,15,911.0,67.5,0.45,1.45,489.5,195.7,121.8
2018,1,15,14,30,898.0,66.0,0.5,1.4,462.0,145.26,82.6
2018,1,15,14,45,877.0,64.5,0.55,1.35,427.5,94.61,53.27
2018,1,15,15,0,856.0,63.0,0.6,1.3,393.0,48.97,40.15
2018,1,15,15,15,828.0,60.5,0.55,1.0,354.0,47.67,39.15
2018,1,15,15,30,800.0,58.0,0.5,0.7,315.0,46.42,38.08
2018,1,15,15,45,759.0,55.0,0.45,0.4,272.0,44.74,36.57
2018,1,15,16,0,718.0,52.0,0.4,0.1,229.0,43.14,35.04
2018,1,15,16,15,654.0,47.5,0.35,-0.3,184.5,40.19,32.14
2018,1,15,16,30,590.0,43.0,0.3,-0.7,140.0,37.34,29.15
2018,1,15,16,45,481.5,35.5,0.2,-1.05,98.5,28.82,20.64
2018,1,15,17,0,373.0,28.0,0.1,-1.4,57.0,23.48,12.45
2018,1,15,17,15,214.0,17.0,0.15,-1.5,31.0,15.46,0.0
2018,1,15,17,30,55.0,6.0,0.2,-1.6,5.0,0.0,0.0
2018,1,15,17,45,27.5,3.0,0.3,-1.7,2.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-1.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-2.15,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.8,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.65,-2.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.6,-2.95,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-3.05,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-3.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.25,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.85,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-4.95,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,7,15,33.0,3.0,0.8,-4.6,3.0,0.0,0.0
2018,1,16,7,30,66.0,6.0,0.8,-4.2,6.0,5.46,0.0
2018,1,16,7,45,232.5,17.0,0.8,-3.8,33.5,140.91,0.0
2018,1,16,8,0,399.0,28.0,0.8,-3.4,61.0,293.36,220.34
2018,1,16,8,15,497.0,34.5,0.9,-2.8,102.0,366.89,309.43
2018,1,16,8,30,595.0,41.0,1.0,-2.2,143.0,435.69,373.28
2018,1,16,8,45,653.5,46.0,1.05,-1.65,187.0,486.66,418.46
2018,1,16,9,0,712.0,51.0,1.1,-1.1,231.0,536.69,460.61
2018,1,16,9,15,749.0,55.0,1.35,-0.2,273.0,570.26,488.53
2018,1,16,9,30,786.0,59.0,1.6,0.7,315.0,601.6,513.53
2018,1,16,9,45,743.5,73.0,1.8,1.65,338.0,589.96,502.34
2018,1,16,10,0,701.0,87.0,2.0,2.6,361.0,578.32,490.93
2018,1,16,10,15,606.5,114.0,2.1,3.05,365.0,540.69,458.16
2018,1,16,10,30,512.0,141.0,2.2,3.5,369.0,495.63,419.47
2018,1,16,10,45,478.0,158.5,2.25,4.0,381.0,482.94,407.12
2018,1,16,11,0,444.0,176.0,2.3,4.5,393.0,468.61,393.26
2018,1,16,11,15,498.0,170.0,2.3,4.75,422.0,482.09,403.04
2018,1,16,11,30,552.0,164.0,2.3,5.0,451.0,491.88,409.3
2018,1,16,11,45,501.0,182.0,2.35,5.25,447.0,463.15,383.92
2018,1,16,12,0,450.0,200.0,2.4,5.5,443.0,434.59,358.94
2018,1,16,12,15,396.5,213.5,2.35,5.6,428.5,396.63,326.52
2018,1,16,12,30,343.0,227.0,2.3,5.7,414.0,366.42,300.43
2018,1,16,12,45,314.0,230.5,2.3,5.8,401.0,339.93,277.45
2018,1,16,13,0,285.0,234.0,2.3,5.9,388.0,314.58,255.42
2018,1,16,13,15,259.5,232.0,2.3,5.9,370.0,287.31,231.96
2018,1,16,13,30,234.0,230.0,2.3,5.9,352.0,262.13,210.33
2018,1,16,13,45,297.5,211.5,2.25,5.85,360.5,247.28,194.43
2018,1,16,14,0,361.0,193.0,2.2,5.8,369.0,227.2,173.51
2018,1,16,14,15,359.5,182.0,1.95,5.5,349.5,196.51,146.95
2018,1,16,14,30,358.0,171.0,1.7,5.2,330.0,165.74,122.27
2018,1,16,14,45,304.0,164.0,1.5,4.95,292.0,134.87,102.92
2018,1,16,15,0,250.0,157.0,1.3,4.7,254.0,112.08,96.92
2018,1,16,15,15,204.5,143.0,1.25,4.15,217.5,103.18,89.27
2018,1,16,15,30,159.0,129.0,1.2,3.6,181.0,97.98,84.85
2018,1,16,15,45,148.5,113.5,1.15,3.05,157.0,87.16,75.15
2018,1,16,16,0,138.0,98.0,1.1,2.5,133.0,76.06,65.0
2018,1,16,16,15,122.5,76.0,1.1,2.15,102.5,60.4,50.39
2018,1,16,16,30,107.0,54.0,1.1,1.8,72.0,42.44,33.48
2018,1,16,16,45,72.5,40.0,1.15,1.4,50.5,33.09,24.26
2018,1,16,17,0,38.0,26.0,1.2,1.0,29.0,21.83,11.55
2018,1,16,17,15,28.5,15.0,1.2,0.95,16.5,13.64,0.0
2018,1,16,17,30,19.0,4.0,1.2,0.9,4.0,0.0,0.0
2018,1,16,17,45,9.5,2.0,1.2,0.8,2.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,-0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,-0.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.85,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.2,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-1.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2018,1,17,7,15,1.0,1.0,3.25,-2.0,1.0,0.0,0.0
2018,1,17,7,30,2.0,2.0,3.3,-2.0,2.0,1.82,0.0
2018,1,17,7,45,1.0,8.5,3.4,-2.0,8.5,8.27,0.0
2018,1,17,8,0,0.0,15.0,3.5,-2.0,15.0,13.19,4.69
2018,1,17,8,15,0.0,20.5,3.5,-2.0,20.5,18.04,10.19
2018,1,17,8,30,0.0,26.0,3.5,-2.0,26.0,22.89,14.87
2018,1,17,8,45,0.0,28.0,3.55,-1.95,28.0,24.65,16.66
2018,1,17,9,0,0.0,30.0,3.6,-1.9,30.0,26.41,18.36
2018,1,17,9,15,0.0,30.5,3.65,-1.85,30.5,26.86,18.79
2018,1,17,9,30,0.0,31.0,3.7,-1.8,31.0,27.3,19.19
2018,1,17,9,45,3.0,57.0,3.7,-1.8,58.0,52.3,41.85
2018,1,17,10,0,6.0,83.0,3.7,-1.8,85.0,77.98,64.89
2018,1,17,10,15,4.0,83.5,3.75,-1.8,85.0,76.81,63.64
2018,1,17,10,30,2.0,84.0,3.8,-1.8,85.0,75.78,62.54
2018,1,17,10,45,1.0,89.0,3.85,-1.8,89.5,79.65,65.84
2018,1,17,11,0,0.0,94.0,3.9,-1.8,94.0,83.52,69.15
2018,1,17,11,15,0.0,99.5,3.95,-1.8,99.5,88.46,73.43
2018,1,17,11,30,0.0,105.0,4.0,-1.8,105.0,93.36,77.68
2018,1,17,11,45,0.0,104.5,4.05,-1.85,104.5,92.8,77.12
2018,1,17,12,0,0.0,104.0,4.1,-1.9,104.0,92.26,76.61
2018,1,17,12,15,3.0,127.0,4.15,-1.9,128.5,114.15,95.89
2018,1,17,12,30,6.0,150.0,4.2,-1.9,153.0,135.49,114.57
2018,1,17,12,45,6.0,142.5,4.2,-1.95,145.5,128.27,108.21
2018,1,17,13,0,6.0,135.0,4.2,-2.0,138.0,121.15,101.99
2018,1,17,13,15,4.0,130.0,4.2,-2.0,132.0,115.58,97.15
2018,1,17,13,30,2.0,125.0,4.2,-2.0,126.0,110.2,92.53
2018,1,17,13,45,3.0,118.5,4.25,-2.05,120.0,104.54,87.61
2018,1,17,14,0,4.0,112.0,4.3,-2.1,114.0,98.82,82.62
2018,1,17,14,15,2.0,101.0,4.25,-2.15,102.0,88.84,73.98
2018,1,17,14,30,0.0,90.0,4.2,-2.2,90.0,79.14,65.58
2018,1,17,14,45,0.0,81.0,4.2,-2.25,81.0,71.46,58.85
2018,1,17,15,0,0.0,72.0,4.2,-2.3,72.0,63.67,54.51
2018,1,17,15,15,0.0,63.0,4.15,-2.4,63.0,55.66,47.09
2018,1,17,15,30,0.0,54.0,4.1,-2.5,54.0,47.67,39.63
2018,1,17,15,45,0.0,43.5,4.05,-2.6,43.5,38.36,30.84
2018,1,17,16,0,0.0,33.0,4.0,-2.7,33.0,29.06,21.99
2018,1,17,16,15,0.0,26.5,3.9,-2.85,26.5,23.32,16.45
2018,1,17,16,30,0.0,20.0,3.8,-3.0,20.0,17.58,10.87
2018,1,17,16,45,0.0,15.0,3.7,-3.1,15.0,13.18,6.47
2018,1,17,17,0,0.0,10.0,3.6,-3.2,10.0,8.78,1.55
2018,1,17,17,15,0.0,5.5,3.65,-3.3,5.5,5.0,0.0
2018,1,17,17,30,0.0,1.0,3.7,-3.4,1.0,0.91,0.0
2018,1,17,17,45,0.0,0.5,3.75,-3.5,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.8,-3.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.8,-3.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.8,-3.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.15,-3.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.5,-4.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.6,-4.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.75,-5.3,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.8,-5.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.8,-5.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.8,-6.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.85,-6.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-6.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.7,-7.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.6,-7.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.55,-7.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-7.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.4,-7.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.3,-8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.2,-8.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.1,-8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.0,-8.45,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,3.9,-8.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.8,-8.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.3,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-10.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.15,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.85,-11.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.7,-11.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.65,-11.95,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.0,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-11.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-11.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.75,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.85,-10.95,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.1,-10.2,1.0,0.91,0.0
2018,1,18,7,45,0.0,5.5,2.35,-9.45,5.5,5.0,0.0
2018,1,18,8,0,0.0,10.0,2.6,-8.7,10.0,8.78,1.46
2018,1,18,8,15,154.5,24.0,2.75,-7.95,51.0,142.04,123.55
2018,1,18,8,30,309.0,38.0,2.9,-7.2,92.0,265.2,237.2
2018,1,18,8,45,548.5,46.5,3.1,-6.45,174.0,428.96,384.36
2018,1,18,9,0,788.0,55.0,3.3,-5.7,256.0,593.59,526.37
2018,1,18,9,15,823.0,59.0,3.25,-5.05,301.0,627.02,552.95
2018,1,18,9,30,858.0,63.0,3.2,-4.4,346.0,657.84,576.78
2018,1,18,9,45,880.0,66.5,3.15,-3.7,386.0,676.58,589.58
2018,1,18,10,0,902.0,70.0,3.1,-3.0,426.0,692.08,599.18
2018,1,18,10,15,917.0,72.0,3.05,-2.4,459.5,697.78,600.74
2018,1,18,10,30,932.0,74.0,3.0,-1.8,493.0,695.57,595.93
2018,1,18,10,45,944.0,75.5,2.95,-1.2,521.0,692.01,589.8
2018,1,18,11,0,956.0,77.0,2.9,-0.6,549.0,684.88,580.69
2018,1,18,11,15,964.0,78.0,2.9,-0.1,569.5,671.18,566.69
2018,1,18,11,30,972.0,79.0,2.9,0.4,590.0,653.97,549.75
2018,1,18,11,45,976.5,79.5,2.9,0.9,602.5,630.81,527.85
2018,1,18,12,0,981.0,80.0,2.9,1.4,615.0,604.4,503.02
2018,1,18,12,15,980.5,81.5,2.95,1.75,619.5,573.29,474.41
2018,1,18,12,30,980.0,83.0,3.0,2.1,624.0,539.36,442.91
2018,1,18,12,45,975.5,84.5,3.0,2.45,620.0,501.04,407.07
2018,1,18,13,0,971.0,86.0,3.0,2.8,616.0,460.5,368.67
2018,1,18,13,15,967.0,85.0,3.0,3.0,603.5,415.89,326.36
2018,1,18,13,30,963.0,84.0,3.0,3.2,591.0,369.5,281.85
2018,1,18,13,45,956.5,82.0,3.0,3.45,570.5,320.05,234.45
2018,1,18,14,0,950.0,80.0,3.0,3.7,550.0,269.47,186.53
2018,1,18,14,15,939.0,78.0,2.95,3.7,522.0,217.25,139.48
2018,1,18,14,30,928.0,76.0,2.9,3.7,494.0,159.51,92.31
2018,1,18,14,45,912.0,73.0,2.8,3.7,459.5,105.55,57.93
2018,1,18,15,0,896.0,70.0,2.7,3.7,425.0,54.44,44.76
2018,1,18,15,15,872.5,66.5,2.4,3.15,384.5,52.49,43.19
2018,1,18,15,30,849.0,63.0,2.1,2.6,344.0,50.55,41.55
2018,1,18,15,45,814.5,58.5,1.85,2.05,299.0,47.71,39.02
2018,1,18,16,0,780.0,54.0,1.6,1.5,254.0,44.87,36.41
2018,1,18,16,15,725.5,48.0,1.6,0.7,207.0,40.57,32.34
2018,1,18,16,30,671.0,42.0,1.6,-0.1,160.0,36.24,28.08
2018,1,18,16,45,576.5,35.5,1.65,-0.9,115.5,31.31,23.01
2018,1,18,17,0,482.0,29.0,1.7,-1.7,71.0,26.46,16.44
2018,1,18,17,15,285.5,18.5,1.8,-1.75,39.5,15.67,0.0
2018,1,18,17,30,89.0,8.0,1.9,-1.8,8.0,7.28,0.0
2018,1,18,17,45,44.5,4.0,2.0,-1.8,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-1.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.75,-2.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-3.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.75,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.0,-5.35,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.05,-5.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-5.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2018,1,19,7,15,43.5,4.0,1.35,-5.7,4.0,0.0,0.0
2018,1,19,7,30,87.0,8.0,1.5,-4.9,8.0,52.61,0.0
2018,1,19,7,45,283.0,19.0,1.7,-4.05,40.0,171.57,0.0
2018,1,19,8,0,479.0,30.0,1.9,-3.2,72.0,332.88,258.88
2018,1,19,8,15,576.0,37.0,1.85,-2.5,117.0,411.88,350.34
2018,1,19,8,30,673.0,44.0,1.8,-1.8,162.0,490.87,422.12
2018,1,19,8,45,728.5,49.5,1.75,-1.1,209.5,542.67,467.38
2018,1,19,9,0,784.0,55.0,1.7,-0.4,257.0,593.09,508.86
2018,1,19,9,15,816.5,60.0,1.65,0.35,302.0,626.16,534.12
2018,1,19,9,30,849.0,65.0,1.6,1.1,347.0,656.63,556.0
2018,1,19,9,45,869.5,70.5,1.5,1.9,388.0,676.8,568.21
2018,1,19,10,0,890.0,76.0,1.4,2.7,429.0,693.69,577.24
2018,1,19,10,15,907.0,79.0,1.45,3.45,464.5,701.97,580.89
2018,1,19,10,30,924.0,82.0,1.5,4.2,500.0,706.67,581.68
2018,1,19,10,45,936.0,84.0,1.5,4.95,528.5,703.36,575.83
2018,1,19,11,0,948.0,86.0,1.5,5.7,557.0,696.39,567.17
2018,1,19,11,15,955.5,87.5,1.55,6.15,577.5,682.44,554.2
2018,1,19,11,30,963.0,89.0,1.6,6.6,598.0,664.95,538.38
2018,1,19,11,45,967.0,90.5,1.6,7.1,611.0,639.86,516.12
2018,1,19,12,0,971.0,92.0,1.6,7.6,624.0,614.21,493.07
2018,1,19,12,15,972.5,92.5,1.7,7.9,628.5,583.17,466.41
2018,1,19,12,30,974.0,93.0,1.8,8.2,633.0,549.24,436.79
2018,1,19,12,45,973.0,92.5,1.85,8.45,629.0,510.56,402.53
2018,1,19,13,0,972.0,92.0,1.9,8.7,625.0,469.48,365.49
2018,1,19,13,15,968.0,91.0,1.95,8.8,612.5,424.69,324.82
2018,1,19,13,30,964.0,90.0,2.0,8.9,600.0,375.39,279.69
2018,1,19,13,45,956.5,88.5,2.05,8.95,579.5,325.22,233.39
2018,1,19,14,0,949.0,87.0,2.1,9.0,559.0,274.07,186.45
2018,1,19,14,15,937.5,84.0,1.9,8.7,530.5,220.24,139.12
2018,1,19,14,30,926.0,81.0,1.7,8.4,502.0,166.33,95.96
2018,1,19,14,45,909.5,78.0,1.55,8.05,467.0,112.28,61.64
2018,1,19,15,0,893.0,75.0,1.4,7.7,432.0,59.15,48.31
2018,1,19,15,15,868.0,71.5,1.4,6.7,391.0,56.42,46.18
2018,1,19,15,30,843.0,68.0,1.4,5.7,350.0,54.59,44.76
2018,1,19,15,45,806.5,63.5,1.4,4.65,304.5,51.87,42.47
2018,1,19,16,0,770.0,59.0,1.4,3.6,259.0,49.17,40.09
2018,1,19,16,15,713.5,53.0,1.45,2.75,211.5,45.02,36.21
2018,1,19,16,30,657.0,47.0,1.5,1.9,164.0,40.87,32.15
2018,1,19,16,45,560.5,39.0,1.6,1.0,118.5,34.64,25.91
2018,1,19,17,0,464.0,31.0,1.7,0.1,73.0,25.91,16.23
2018,1,19,17,15,280.5,20.0,1.7,-0.05,41.0,17.02,0.0
2018,1,19,17,30,97.0,9.0,1.7,-0.2,9.0,8.19,0.0
2018,1,19,17,45,48.5,4.5,1.7,-0.4,4.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,-0.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.25,-1.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.25,-2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,7,15,43.0,4.0,1.4,-1.3,4.0,0.0,0.0
2018,1,20,7,30,86.0,8.0,1.5,-0.5,8.0,52.23,0.0
2018,1,20,7,45,278.0,19.0,1.6,0.3,40.0,193.71,0.0
2018,1,20,8,0,470.0,30.0,1.7,1.1,72.0,329.31,254.23
2018,1,20,8,15,564.5,37.5,1.7,1.7,117.0,406.95,341.34
2018,1,20,8,30,659.0,45.0,1.7,2.3,162.0,484.97,411.29
2018,1,20,8,45,714.0,51.5,1.7,2.85,209.5,537.57,456.85
2018,1,20,9,0,769.0,58.0,1.7,3.4,257.0,588.88,498.9
2018,1,20,9,15,801.5,62.5,1.75,4.1,301.5,621.47,524.2
2018,1,20,9,30,834.0,67.0,1.8,4.8,346.0,651.45,546.3
2018,1,20,9,45,856.0,71.0,1.9,5.55,386.0,670.96,559.65
2018,1,20,10,0,878.0,75.0,2.0,6.3,426.0,687.27,570.06
2018,1,20,10,15,895.0,78.0,2.1,6.95,461.0,695.71,574.32
2018,1,20,10,30,912.0,81.0,2.2,7.6,496.0,700.62,575.7
2018,1,20,10,45,923.0,83.5,2.35,8.3,524.0,697.46,570.98
2018,1,20,11,0,934.0,86.0,2.5,9.0,552.0,690.68,563.37
2018,1,20,11,15,939.5,87.5,2.5,9.45,571.5,675.84,549.18
2018,1,20,11,30,945.0,89.0,2.5,9.9,591.0,657.57,532.27
2018,1,20,11,45,950.0,89.5,2.55,10.4,603.5,632.49,510.16
2018,1,20,12,0,955.0,90.0,2.6,10.9,616.0,606.93,487.26
2018,1,20,12,15,954.5,91.5,2.6,11.15,620.5,576.4,460.31
2018,1,20,12,30,954.0,93.0,2.6,11.4,625.0,543.27,430.8
2018,1,20,12,45,948.5,94.0,2.65,11.7,620.0,504.06,396.05
2018,1,20,13,0,943.0,95.0,2.7,12.0,615.0,462.8,358.91
2018,1,20,13,15,938.0,93.5,2.65,12.1,602.0,417.6,317.93
2018,1,20,13,30,933.0,92.0,2.6,12.2,589.0,370.81,274.95
2018,1,20,13,45,926.0,90.0,2.6,12.3,569.0,321.67,229.75
2018,1,20,14,0,919.0,88.0,2.6,12.4,549.0,271.56,183.96
2018,1,20,14,15,908.0,85.5,2.35,12.05,521.5,219.63,138.51
2018,1,20,14,30,897.0,83.0,2.1,11.7,494.0,167.58,96.89
2018,1,20,14,45,879.5,80.0,1.8,11.4,459.0,114.84,63.02
2018,1,20,15,0,862.0,77.0,1.5,11.1,424.0,63.16,51.24
2018,1,20,15,15,833.5,73.0,1.45,10.0,382.5,57.29,46.34
2018,1,20,15,30,805.0,69.0,1.4,8.9,341.0,55.07,44.62
2018,1,20,15,45,761.0,64.5,1.35,7.8,295.0,52.36,42.38
2018,1,20,16,0,717.0,60.0,1.3,6.7,249.0,49.68,40.08
2018,1,20,16,15,661.5,54.0,1.4,5.85,203.5,41.68,32.73
2018,1,20,16,30,606.0,48.0,1.5,5.0,158.0,37.94,29.12
2018,1,20,16,45,527.0,40.0,1.55,4.1,116.0,32.35,23.58
2018,1,20,17,0,448.0,32.0,1.6,3.2,74.0,26.68,16.97
2018,1,20,17,15,279.0,21.0,1.6,3.1,42.5,17.86,0.0
2018,1,20,17,30,110.0,10.0,1.6,3.0,11.0,9.1,0.0
2018,1,20,17,45,55.0,5.0,1.6,2.9,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,21,7,15,31.0,3.5,1.35,1.4,3.5,0.0,0.0
2018,1,21,7,30,62.0,7.0,1.5,2.3,7.0,38.89,0.0
2018,1,21,7,45,218.0,18.5,1.6,3.15,35.5,161.78,0.0
2018,1,21,8,0,374.0,30.0,1.7,4.0,64.0,287.23,221.55
2018,1,21,8,15,469.0,37.5,1.7,4.6,105.0,359.56,299.89
2018,1,21,8,30,564.0,45.0,1.7,5.2,146.0,434.6,366.77
2018,1,21,8,45,620.5,50.0,1.7,5.8,189.0,483.6,409.2
2018,1,21,9,0,677.0,55.0,1.7,6.4,232.0,528.05,445.96
2018,1,21,9,15,712.5,59.5,1.55,7.05,273.5,561.73,471.27
2018,1,21,9,30,748.0,64.0,1.4,7.7,315.0,593.25,493.43
2018,1,21,9,45,739.5,73.0,1.2,8.3,345.5,598.05,493.27
2018,1,21,10,0,731.0,82.0,1.0,8.9,376.0,602.81,492.65
2018,1,21,10,15,696.0,97.5,1.0,9.65,395.5,591.45,480.84
2018,1,21,10,30,661.0,113.0,1.0,10.4,415.0,576.95,466.84
2018,1,21,10,45,680.0,115.0,1.0,11.15,441.5,580.41,467.04
2018,1,21,11,0,699.0,117.0,1.0,11.9,468.0,580.83,464.63
2018,1,21,11,15,770.5,102.5,1.05,12.6,503.0,591.45,470.83
2018,1,21,11,30,842.0,88.0,1.1,13.3,538.0,598.96,474.1
2018,1,21,11,45,841.5,90.5,1.2,14.0,548.5,577.57,455.51
2018,1,21,12,0,841.0,93.0,1.3,14.7,559.0,553.45,434.79
2018,1,21,12,15,867.5,86.0,1.35,15.0,570.0,530.95,415.24
2018,1,21,12,30,894.0,79.0,1.4,15.3,581.0,504.7,392.12
2018,1,21,12,45,865.5,87.0,1.5,15.6,570.5,464.45,358.1
2018,1,21,13,0,837.0,95.0,1.6,15.9,560.0,423.92,323.27
2018,1,21,13,15,733.0,122.0,1.65,15.9,523.0,370.73,279.57
2018,1,21,13,30,629.0,149.0,1.7,15.9,486.0,325.42,242.39
2018,1,21,13,45,557.5,161.5,1.7,15.9,452.5,281.58,206.16
2018,1,21,14,0,486.0,174.0,1.7,15.9,419.0,244.51,176.18
2018,1,21,14,15,608.5,135.0,1.6,15.65,426.0,207.75,139.69
2018,1,21,14,30,731.0,96.0,1.5,15.4,433.0,156.39,93.09
2018,1,21,14,45,644.0,106.5,1.4,15.15,388.0,117.24,71.1
2018,1,21,15,0,557.0,117.0,1.3,14.9,343.0,86.78,71.16
2018,1,21,15,15,496.5,113.5,1.25,14.15,301.0,79.86,65.47
2018,1,21,15,30,436.0,110.0,1.2,13.4,259.0,78.27,64.38
2018,1,21,15,45,493.5,89.0,1.2,12.65,237.0,64.81,52.65
2018,1,21,16,0,551.0,68.0,1.2,11.9,215.0,51.0,40.42
2018,1,21,16,15,506.5,59.0,1.25,11.15,175.5,45.12,35.12
2018,1,21,16,30,462.0,50.0,1.3,10.4,136.0,39.07,29.5
2018,1,21,16,45,438.0,40.5,1.35,9.7,103.5,32.43,23.15
2018,1,21,17,0,414.0,31.0,1.4,9.0,71.0,25.53,15.81
2018,1,21,17,15,257.0,20.5,1.4,8.8,41.0,17.21,0.0
2018,1,21,17,30,100.0,10.0,1.4,8.6,11.0,9.1,0.0
2018,1,21,17,45,50.0,5.0,1.45,8.4,5.5,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
