Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,22,7,15,10.5,3.0,1.05,3.5,3.0,0.0,0.0
2018,1,22,7,30,21.0,6.0,1.0,4.1,6.0,16.51,0.0
2018,1,22,7,45,15.0,19.0,0.9,4.75,19.5,30.86,0.0
2018,1,22,8,0,9.0,32.0,0.8,5.4,33.0,39.42,26.02
2018,1,22,8,15,22.5,49.5,0.9,6.15,53.5,72.6,56.91
2018,1,22,8,30,36.0,67.0,1.0,6.9,74.0,99.54,81.23
2018,1,22,8,45,41.5,84.0,1.05,7.65,93.5,120.37,99.67
2018,1,22,9,0,47.0,101.0,1.1,8.4,113.0,140.94,117.39
2018,1,22,9,15,50.0,118.5,1.1,8.75,133.5,160.25,133.69
2018,1,22,9,30,53.0,136.0,1.1,9.1,154.0,179.15,149.27
2018,1,22,9,45,66.5,154.0,1.05,9.45,179.0,205.26,170.75
2018,1,22,10,0,80.0,172.0,1.0,9.8,204.0,230.84,191.31
2018,1,22,10,15,77.5,184.5,1.1,10.2,218.0,238.68,196.91
2018,1,22,10,30,75.0,197.0,1.2,10.6,232.0,246.27,202.32
2018,1,22,10,45,87.5,211.0,1.3,11.0,253.5,264.86,216.91
2018,1,22,11,0,100.0,225.0,1.4,11.4,275.0,282.56,230.55
2018,1,22,11,15,129.5,235.0,1.65,11.85,302.5,313.92,255.38
2018,1,22,11,30,159.0,245.0,1.9,12.3,330.0,334.24,271.07
2018,1,22,11,45,180.5,250.5,2.1,12.75,349.5,343.45,277.64
2018,1,22,12,0,202.0,256.0,2.3,13.2,369.0,350.82,282.6
2018,1,22,12,15,204.5,258.0,2.45,13.45,373.0,343.24,275.67
2018,1,22,12,30,207.0,260.0,2.6,13.7,377.0,334.83,268.03
2018,1,22,12,45,191.0,259.0,2.75,14.0,366.5,314.84,251.16
2018,1,22,13,0,175.0,258.0,2.9,14.3,356.0,295.54,234.87
2018,1,22,13,15,179.5,252.5,2.8,14.15,351.0,280.75,222.11
2018,1,22,13,30,184.0,247.0,2.7,14.0,346.0,265.27,208.6
2018,1,22,13,45,227.5,232.5,2.55,13.85,351.0,252.85,196.2
2018,1,22,14,0,271.0,218.0,2.4,13.7,356.0,233.91,178.01
2018,1,22,14,15,399.5,182.0,2.2,13.35,373.5,208.41,150.88
2018,1,22,14,30,528.0,146.0,2.0,13.0,391.0,172.13,115.81
2018,1,22,14,45,614.5,118.0,1.85,12.7,384.5,126.32,79.83
2018,1,22,15,0,701.0,90.0,1.7,12.4,378.0,70.11,48.49
2018,1,22,15,15,676.5,86.0,1.65,11.95,342.5,60.6,48.91
2018,1,22,15,30,652.0,82.0,1.6,11.5,307.0,59.03,47.69
2018,1,22,15,45,541.5,82.5,1.55,11.05,253.5,60.73,49.34
2018,1,22,16,0,431.0,83.0,1.5,10.6,200.0,61.08,49.71
2018,1,22,16,15,313.5,76.0,1.55,10.2,153.0,56.44,45.46
2018,1,22,16,30,196.0,69.0,1.6,9.8,106.0,53.52,42.53
2018,1,22,16,45,138.0,52.0,1.65,9.4,74.5,40.92,30.73
2018,1,22,17,0,80.0,35.0,1.7,9.0,43.0,28.01,18.11
2018,1,22,17,15,57.5,21.5,1.75,8.9,25.5,17.45,0.0
2018,1,22,17,30,35.0,8.0,1.8,8.8,8.0,7.28,0.0
2018,1,22,17,45,17.5,4.0,1.9,8.7,4.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.6,13.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,1,23,7,15,32.5,4.0,4.75,14.25,4.0,0.0,0.0
2018,1,23,7,30,65.0,8.0,4.7,14.3,8.0,41.62,0.0
2018,1,23,7,45,186.0,17.5,4.65,14.35,32.0,145.71,0.0
2018,1,23,8,0,307.0,27.0,4.6,14.4,56.0,247.15,187.97
2018,1,23,8,15,449.5,35.5,4.65,14.6,104.0,347.71,284.18
2018,1,23,8,30,592.0,44.0,4.7,14.8,152.0,447.84,371.34
2018,1,23,8,45,453.5,44.0,4.75,15.0,140.0,371.69,311.7
2018,1,23,9,0,315.0,44.0,4.8,15.2,128.0,283.69,239.22
2018,1,23,9,15,493.0,56.5,5.0,15.4,213.0,419.48,353.3
2018,1,23,9,30,671.0,69.0,5.2,15.6,298.0,555.41,463.42
2018,1,23,9,45,772.0,64.5,5.45,15.75,356.5,614.58,510.42
2018,1,23,10,0,873.0,60.0,5.7,15.9,415.0,669.02,552.89
2018,1,23,10,15,894.5,61.0,5.8,15.9,450.5,678.93,559.66
2018,1,23,10,30,916.0,62.0,5.9,15.9,486.0,685.49,563.58
2018,1,23,10,45,931.0,62.5,6.0,15.95,514.5,683.66,560.66
2018,1,23,11,0,946.0,63.0,6.1,16.0,543.0,678.25,554.83
2018,1,23,11,15,953.5,64.0,6.1,16.0,563.5,665.1,542.58
2018,1,23,11,30,961.0,65.0,6.1,16.0,584.0,648.47,527.43
2018,1,23,11,45,966.0,65.0,6.1,16.0,596.5,625.88,507.4
2018,1,23,12,0,971.0,65.0,6.1,16.0,609.0,600.03,484.46
2018,1,23,12,15,971.5,65.5,6.0,15.95,613.5,569.19,457.01
2018,1,23,12,30,972.0,66.0,5.9,15.9,618.0,535.51,426.78
2018,1,23,12,45,969.5,66.5,5.8,15.9,614.0,497.79,392.66
2018,1,23,13,0,967.0,67.0,5.7,15.9,610.0,457.74,355.97
2018,1,23,13,15,960.5,66.5,5.6,15.85,597.0,413.15,315.05
2018,1,23,13,30,954.0,66.0,5.5,15.8,584.0,366.98,272.16
2018,1,23,13,45,946.0,65.5,5.35,15.75,564.5,319.01,227.41
2018,1,23,14,0,938.0,65.0,5.2,15.7,545.0,270.0,182.02
2018,1,23,14,15,926.5,64.0,5.1,15.5,518.5,219.14,136.78
2018,1,23,14,30,915.0,63.0,5.0,15.3,492.0,168.05,94.94
2018,1,23,14,45,899.0,61.5,4.85,15.1,458.5,116.22,60.16
2018,1,23,15,0,883.0,60.0,4.7,14.9,425.0,65.06,40.28
2018,1,23,15,15,859.5,57.5,4.4,14.45,386.0,51.07,39.95
2018,1,23,15,30,836.0,55.0,4.1,14.0,347.0,49.04,38.29
2018,1,23,15,45,802.5,52.0,3.85,13.55,303.5,41.73,31.87
2018,1,23,16,0,769.0,49.0,3.6,13.1,260.0,39.99,30.36
2018,1,23,16,15,717.0,45.0,3.25,12.1,214.5,37.34,28.01
2018,1,23,16,30,665.0,41.0,2.9,11.1,169.0,34.73,25.56
2018,1,23,16,45,578.5,35.5,2.55,10.15,125.0,30.69,21.63
2018,1,23,17,0,492.0,30.0,2.2,9.2,81.0,26.74,17.2
2018,1,23,17,15,313.0,20.5,2.2,8.8,47.0,17.0,0.44
2018,1,23,17,30,134.0,11.0,2.2,8.4,13.0,10.01,0.0
2018,1,23,17,45,67.0,5.5,2.2,8.0,6.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,7,15,41.5,4.5,1.2,-0.35,5.0,0.0,0.0
2018,1,24,7,30,83.0,9.0,1.3,0.7,10.0,52.25,0.0
2018,1,24,7,45,206.0,21.0,1.4,1.7,37.5,160.9,0.0
2018,1,24,8,0,329.0,33.0,1.5,2.7,65.0,266.73,211.55
2018,1,24,8,15,449.0,42.5,1.7,3.4,111.0,356.9,300.25
2018,1,24,8,30,569.0,52.0,1.9,4.1,157.0,450.84,382.8
2018,1,24,8,45,644.0,56.0,2.05,4.75,205.0,511.69,435.26
2018,1,24,9,0,719.0,60.0,2.2,5.4,253.0,567.32,481.55
2018,1,24,9,15,758.0,63.5,2.15,5.8,297.0,603.22,509.53
2018,1,24,9,30,797.0,67.0,2.1,6.2,341.0,636.73,534.46
2018,1,24,9,45,824.0,70.0,2.0,6.6,381.5,658.82,549.24
2018,1,24,10,0,851.0,73.0,1.9,7.0,422.0,677.84,561.11
2018,1,24,10,15,869.5,75.0,1.85,7.3,456.5,686.67,565.34
2018,1,24,10,30,888.0,77.0,1.8,7.6,491.0,692.08,566.84
2018,1,24,10,45,901.0,78.0,1.75,7.95,518.5,689.17,561.86
2018,1,24,11,0,914.0,79.0,1.7,8.3,546.0,678.92,551.44
2018,1,24,11,15,922.5,80.5,1.8,8.55,567.0,667.16,540.96
2018,1,24,11,30,931.0,82.0,1.9,8.8,588.0,651.95,527.61
2018,1,24,11,45,936.5,82.5,1.95,9.1,601.0,630.54,508.89
2018,1,24,12,0,942.0,83.0,2.0,9.4,614.0,605.92,487.37
2018,1,24,12,15,945.5,82.0,2.1,9.55,618.5,575.62,461.55
2018,1,24,12,30,949.0,81.0,2.2,9.7,623.0,542.43,432.8
2018,1,24,12,45,950.5,80.0,2.35,9.9,620.0,505.55,400.43
2018,1,24,13,0,952.0,79.0,2.5,10.1,617.0,466.13,365.07
2018,1,24,13,15,946.0,78.5,2.55,10.15,604.5,422.04,325.08
2018,1,24,13,30,940.0,78.0,2.6,10.2,592.0,376.33,282.93
2018,1,24,13,45,929.5,77.0,2.7,10.25,571.0,327.54,237.84
2018,1,24,14,0,919.0,76.0,2.8,10.3,550.0,277.99,192.08
2018,1,24,14,15,906.5,75.0,2.85,10.25,523.0,227.55,146.81
2018,1,24,14,30,894.0,74.0,2.9,10.2,496.0,176.97,104.73
2018,1,24,14,45,876.0,72.5,2.95,10.15,462.5,119.76,64.27
2018,1,24,15,0,858.0,71.0,3.0,10.1,429.0,69.09,42.77
2018,1,24,15,15,833.0,68.0,2.75,9.7,389.5,52.73,42.23
2018,1,24,15,30,808.0,65.0,2.5,9.3,350.0,51.25,41.05
2018,1,24,15,45,771.5,61.5,2.3,8.9,306.5,49.32,39.41
2018,1,24,16,0,735.0,58.0,2.1,8.5,263.0,47.44,37.76
2018,1,24,16,15,681.0,53.5,1.95,7.45,217.5,44.65,35.27
2018,1,24,16,30,627.0,49.0,1.8,6.4,172.0,38.34,29.42
2018,1,24,16,45,538.5,41.5,1.65,5.35,127.5,33.17,24.4
2018,1,24,17,0,450.0,34.0,1.5,4.3,83.0,27.96,18.84
2018,1,24,17,15,260.0,22.0,1.7,4.2,47.0,18.24,3.11
2018,1,24,17,30,70.0,10.0,1.9,4.1,11.0,9.1,0.0
2018,1,24,17,45,35.0,5.0,2.1,3.95,5.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,2.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,1.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,1.15,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-2.15,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.35,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,7,15,58.5,5.5,1.1,-2.35,6.0,0.0,0.0
2018,1,25,7,30,117.0,11.0,1.3,-1.5,12.0,72.38,0.0
2018,1,25,7,45,290.0,21.0,1.5,-0.65,44.5,209.57,1.44
2018,1,25,8,0,463.0,31.0,1.7,0.2,77.0,344.57,277.22
2018,1,25,8,15,556.0,38.0,1.9,0.85,121.5,410.77,348.48
2018,1,25,8,30,649.0,45.0,2.1,1.5,166.0,488.36,418.43
2018,1,25,8,45,704.5,48.5,2.3,2.1,212.0,538.55,462.86
2018,1,25,9,0,760.0,52.0,2.5,2.7,258.0,587.38,504.1
2018,1,25,9,15,796.5,55.5,2.5,3.15,302.5,621.87,531.4
2018,1,25,9,30,833.0,59.0,2.5,3.6,347.0,654.02,555.43
2018,1,25,9,45,859.0,61.0,2.5,4.05,387.5,674.44,569.46
2018,1,25,10,0,885.0,63.0,2.5,4.5,428.0,686.52,576.74
2018,1,25,10,15,902.0,64.5,2.45,4.9,462.5,694.11,580.28
2018,1,25,10,30,919.0,66.0,2.4,5.3,497.0,698.33,581.05
2018,1,25,10,45,931.5,67.0,2.35,5.75,525.0,695.48,575.88
2018,1,25,11,0,944.0,68.0,2.3,6.2,553.0,689.09,567.93
2018,1,25,11,15,952.0,68.5,2.25,6.55,573.5,675.7,554.74
2018,1,25,11,30,960.0,69.0,2.2,6.9,594.0,658.85,538.79
2018,1,25,11,45,965.0,69.5,2.15,7.25,607.0,636.78,518.65
2018,1,25,12,0,970.0,70.0,2.1,7.6,620.0,611.43,495.71
2018,1,25,12,15,969.5,70.5,2.05,7.85,624.0,579.98,467.88
2018,1,25,12,30,969.0,71.0,2.0,8.1,628.0,545.76,437.38
2018,1,25,12,45,965.0,72.5,1.95,8.35,624.5,508.28,403.71
2018,1,25,13,0,961.0,74.0,1.9,8.6,621.0,468.52,367.52
2018,1,25,13,15,957.5,73.5,1.85,8.7,609.5,425.05,327.79
2018,1,25,13,30,954.0,73.0,1.8,8.8,598.0,379.72,285.75
2018,1,25,13,45,948.0,71.5,1.75,8.95,578.5,331.17,240.52
2018,1,25,14,0,942.0,70.0,1.7,9.1,559.0,281.43,194.25
2018,1,25,14,15,930.5,68.5,1.55,9.1,531.5,229.7,147.65
2018,1,25,14,30,919.0,67.0,1.4,9.1,504.0,177.74,104.09
2018,1,25,14,45,902.0,65.0,1.3,9.05,470.0,124.95,67.04
2018,1,25,15,0,885.0,63.0,1.2,9.0,436.0,72.95,43.96
2018,1,25,15,15,862.5,60.5,1.0,8.7,396.5,53.28,42.9
2018,1,25,15,30,840.0,58.0,0.8,8.4,357.0,45.72,36.21
2018,1,25,15,45,807.0,55.0,0.65,8.1,313.5,44.02,34.77
2018,1,25,16,0,774.0,52.0,0.5,7.8,270.0,42.35,33.3
2018,1,25,16,15,723.0,48.0,0.5,7.4,224.0,39.79,30.93
2018,1,25,16,30,672.0,44.0,0.5,7.0,178.0,37.28,28.47
2018,1,25,16,45,588.0,38.0,0.5,6.6,133.0,32.86,24.1
2018,1,25,17,0,504.0,32.0,0.5,6.2,88.0,28.5,19.34
2018,1,25,17,15,338.0,23.0,0.6,5.9,53.0,19.15,5.18
2018,1,25,17,30,172.0,14.0,0.7,5.6,18.0,12.73,0.0
2018,1,25,17,45,86.0,7.0,0.75,5.3,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-1.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,1,26,7,15,51.0,5.0,0.9,-0.75,5.5,0.0,0.0
2018,1,26,7,30,102.0,10.0,0.9,0.0,11.0,63.71,0.0
2018,1,26,7,45,157.5,21.5,0.9,0.75,32.5,137.87,15.14
2018,1,26,8,0,213.0,33.0,0.9,1.5,54.0,199.64,160.38
2018,1,26,8,15,262.5,49.0,0.8,2.15,89.0,251.89,212.74
2018,1,26,8,30,312.0,65.0,0.7,2.8,124.0,305.26,260.24
2018,1,26,8,45,352.0,76.5,0.65,3.45,159.5,347.09,296.15
2018,1,26,9,0,392.0,88.0,0.6,4.1,195.0,388.99,330.43
2018,1,26,9,15,453.5,94.0,0.85,5.05,237.5,438.01,370.76
2018,1,26,9,30,515.0,100.0,1.1,6.0,280.0,486.54,409.43
2018,1,26,9,45,575.0,103.0,1.3,6.95,325.0,535.63,447.09
2018,1,26,10,0,635.0,106.0,1.5,7.9,370.0,576.96,477.91
2018,1,26,10,15,587.5,126.0,1.7,8.6,385.5,560.55,462.74
2018,1,26,10,30,540.0,146.0,1.9,9.3,401.0,536.86,442.34
2018,1,26,10,45,514.5,162.0,2.1,10.0,416.0,527.09,432.81
2018,1,26,11,0,489.0,178.0,2.3,10.7,431.0,515.37,421.58
2018,1,26,11,15,467.5,192.0,2.35,11.0,441.0,502.52,409.65
2018,1,26,11,30,446.0,206.0,2.4,11.3,451.0,488.25,396.63
2018,1,26,11,45,414.0,219.0,2.45,11.6,450.5,465.76,377.16
2018,1,26,12,0,382.0,232.0,2.5,11.9,450.0,437.05,352.98
2018,1,26,12,15,398.5,230.0,2.5,11.95,459.0,427.21,343.98
2018,1,26,12,30,415.0,228.0,2.5,12.0,468.0,419.35,336.1
2018,1,26,12,45,440.5,219.5,2.55,12.1,473.0,402.59,320.96
2018,1,26,13,0,466.0,211.0,2.6,12.2,478.0,383.0,303.07
2018,1,26,13,15,451.0,210.5,2.65,12.1,465.0,352.06,276.34
2018,1,26,13,30,436.0,210.0,2.7,12.0,452.0,321.37,249.58
2018,1,26,13,45,378.0,214.5,2.7,11.95,419.0,283.83,218.35
2018,1,26,14,0,320.0,219.0,2.7,11.9,386.0,250.52,191.24
2018,1,26,14,15,339.0,203.5,2.6,11.6,373.0,221.69,165.65
2018,1,26,14,30,358.0,188.0,2.5,11.3,360.0,190.96,139.4
2018,1,26,14,45,318.0,180.5,2.35,11.05,325.5,158.8,116.87
2018,1,26,15,0,278.0,173.0,2.2,10.8,291.0,130.48,101.06
2018,1,26,15,15,248.5,159.5,2.0,10.15,258.0,113.59,96.39
2018,1,26,15,30,219.0,146.0,1.8,9.5,225.0,105.17,89.33
2018,1,26,15,45,169.0,130.5,1.55,8.8,187.0,98.95,84.11
2018,1,26,16,0,119.0,115.0,1.3,8.1,149.0,87.85,74.36
2018,1,26,16,15,99.5,96.5,1.35,7.2,121.5,74.77,62.66
2018,1,26,16,30,80.0,78.0,1.4,6.3,94.0,61.33,50.36
2018,1,26,16,45,57.5,59.5,1.4,5.45,69.5,47.55,37.46
2018,1,26,17,0,35.0,41.0,1.4,4.6,45.0,34.22,24.58
2018,1,26,17,15,41.5,25.5,1.4,4.35,28.0,21.18,7.83
2018,1,26,17,30,48.0,10.0,1.4,4.1,11.0,9.1,0.0
2018,1,26,17,45,24.0,5.0,1.45,3.85,5.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,27,7,15,1.0,1.5,1.1,1.0,1.5,0.0,0.0
2018,1,27,7,30,2.0,3.0,1.3,1.9,3.0,3.8,0.0
2018,1,27,7,45,1.5,13.5,1.5,2.8,13.5,12.73,0.0
2018,1,27,8,0,1.0,24.0,1.7,3.7,24.0,21.75,12.46
2018,1,27,8,15,6.0,37.5,1.75,4.35,38.5,37.73,27.28
2018,1,27,8,30,11.0,51.0,1.8,5.0,53.0,54.16,42.2
2018,1,27,8,45,11.5,66.0,1.85,5.65,68.5,69.28,55.68
2018,1,27,9,0,12.0,81.0,1.9,6.3,84.0,84.11,68.65
2018,1,27,9,15,11.0,82.0,2.0,7.25,85.5,82.55,67.03
2018,1,27,9,30,10.0,83.0,2.1,8.2,87.0,81.76,66.01
2018,1,27,9,45,5.0,83.5,2.25,9.15,85.5,78.13,62.38
2018,1,27,10,0,0.0,84.0,2.4,10.1,84.0,74.76,58.98
2018,1,27,10,15,0.0,93.0,2.6,10.85,93.0,83.03,65.73
2018,1,27,10,30,0.0,102.0,2.8,11.6,102.0,91.25,72.36
2018,1,27,10,45,3.5,125.0,2.95,12.35,127.0,115.0,92.05
2018,1,27,11,0,7.0,148.0,3.1,13.1,152.0,138.5,111.25
2018,1,27,11,15,10.0,154.5,3.25,13.5,160.0,145.72,116.92
2018,1,27,11,30,13.0,161.0,3.4,13.9,168.0,152.74,122.43
2018,1,27,11,45,24.5,195.5,3.55,14.35,209.5,190.34,153.01
2018,1,27,12,0,36.0,230.0,3.7,14.8,251.0,231.67,186.11
2018,1,27,12,15,26.0,210.5,3.65,14.8,225.5,204.81,164.01
2018,1,27,12,30,16.0,191.0,3.6,14.8,200.0,177.02,141.29
2018,1,27,12,45,8.0,157.5,3.55,14.8,162.0,142.68,113.2
2018,1,27,13,0,0.0,124.0,3.5,14.8,124.0,109.48,85.94
2018,1,27,13,15,0.0,119.5,3.2,14.65,119.5,105.38,82.67
2018,1,27,13,30,0.0,115.0,2.9,14.5,115.0,101.31,79.4
2018,1,27,13,45,1.0,125.5,2.65,14.4,126.0,110.26,86.91
2018,1,27,14,0,2.0,136.0,2.4,14.3,137.0,118.77,94.04
2018,1,27,14,15,19.0,157.0,2.15,13.95,166.0,138.06,109.5
2018,1,27,14,30,36.0,178.0,1.9,13.6,195.0,149.5,118.39
2018,1,27,14,45,55.5,177.5,1.6,13.3,202.0,145.58,114.85
2018,1,27,15,0,75.0,177.0,1.3,13.0,209.0,138.7,110.19
2018,1,27,15,15,62.5,159.5,1.3,12.6,184.5,123.17,103.72
2018,1,27,15,30,50.0,142.0,1.3,12.2,160.0,110.89,93.35
2018,1,27,15,45,28.5,109.5,1.25,11.85,119.5,88.57,73.89
2018,1,27,16,0,7.0,77.0,1.2,11.5,79.0,66.43,54.31
2018,1,27,16,15,3.5,62.0,1.2,10.95,63.0,53.99,43.21
2018,1,27,16,30,0.0,47.0,1.2,10.4,47.0,41.4,31.76
2018,1,27,16,45,0.0,34.5,1.25,9.9,34.5,30.42,21.62
2018,1,27,17,0,0.0,22.0,1.3,9.4,22.0,19.37,11.28
2018,1,27,17,15,3.5,13.5,1.3,9.25,13.5,11.88,2.4
2018,1,27,17,30,7.0,5.0,1.3,9.1,5.0,4.55,0.0
2018,1,27,17,45,3.5,2.5,1.35,8.95,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.5,0.8,7.9,1.5,0.0,0.0
2018,1,28,7,30,0.0,3.0,0.8,8.1,3.0,2.73,0.0
2018,1,28,7,45,0.0,8.0,0.8,8.3,8.0,7.02,0.0
2018,1,28,8,0,0.0,13.0,0.8,8.5,13.0,11.42,3.76
2018,1,28,8,15,0.0,18.0,0.9,8.7,18.0,15.82,7.96
2018,1,28,8,30,0.0,23.0,1.0,8.9,23.0,20.23,11.98
2018,1,28,8,45,0.0,25.5,1.1,9.15,25.5,22.44,14.01
2018,1,28,9,0,0.0,28.0,1.2,9.4,28.0,24.65,15.97
2018,1,28,9,15,0.0,38.0,1.25,9.55,38.0,33.49,23.69
2018,1,28,9,30,0.0,48.0,1.3,9.7,48.0,42.35,31.34
2018,1,28,9,45,0.0,55.5,1.35,9.85,55.5,49.0,37.0
2018,1,28,10,0,0.0,63.0,1.4,10.0,63.0,55.67,42.63
2018,1,28,10,15,0.0,69.0,1.35,10.2,69.0,61.01,47.07
2018,1,28,10,30,0.0,75.0,1.3,10.4,75.0,66.35,51.48
2018,1,28,10,45,0.0,69.0,1.25,10.55,69.0,61.03,46.81
2018,1,28,11,0,0.0,63.0,1.2,10.7,63.0,55.71,42.18
2018,1,28,11,15,0.0,69.0,1.15,10.95,69.0,61.05,46.61
2018,1,28,11,30,0.0,75.0,1.1,11.2,75.0,66.39,51.02
2018,1,28,11,45,0.0,79.0,1.05,11.4,79.0,69.95,53.92
2018,1,28,12,0,0.0,83.0,1.0,11.6,83.0,73.52,56.84
2018,1,28,12,15,0.0,90.5,0.95,11.7,90.5,80.2,62.39
2018,1,28,12,30,0.0,98.0,0.9,11.8,98.0,86.85,67.9
2018,1,28,12,45,0.0,107.5,0.85,11.9,107.5,95.18,74.81
2018,1,28,13,0,0.0,117.0,0.8,12.0,117.0,103.39,81.6
2018,1,28,13,15,0.0,97.5,0.65,12.0,97.5,86.3,67.37
2018,1,28,13,30,0.0,78.0,0.5,12.0,78.0,69.06,53.02
2018,1,28,13,45,0.0,70.5,0.35,11.95,70.5,62.38,47.51
2018,1,28,14,0,0.0,63.0,0.2,11.9,63.0,55.71,41.98
2018,1,28,14,15,0.0,54.5,0.2,11.85,54.5,48.16,35.66
2018,1,28,14,30,0.0,46.0,0.2,11.8,46.0,40.61,29.32
2018,1,28,14,45,0.0,38.5,0.2,11.75,38.5,33.97,23.71
2018,1,28,15,0,0.0,31.0,0.2,11.7,31.0,27.32,18.05
2018,1,28,15,15,0.0,28.0,0.3,11.45,28.0,24.67,16.76
2018,1,28,15,30,0.0,25.0,0.4,11.2,25.0,22.01,14.4
2018,1,28,15,45,0.0,26.5,0.5,11.0,26.5,23.33,15.64
2018,1,28,16,0,0.0,28.0,0.6,10.8,28.0,24.65,16.85
2018,1,28,16,15,0.0,22.0,0.65,10.55,22.0,19.35,12.01
2018,1,28,16,30,0.0,16.0,0.7,10.3,16.0,14.06,7.13
2018,1,28,16,45,0.0,13.0,0.75,10.1,13.0,11.41,4.62
2018,1,28,17,0,0.0,10.0,0.8,9.9,10.0,8.78,2.05
2018,1,28,17,15,0.0,6.5,0.9,9.85,6.5,5.7,0.0
2018,1,28,17,30,0.0,3.0,1.0,9.8,3.0,2.73,0.0
2018,1,28,17,45,0.0,1.5,1.1,9.75,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,1,29,7,15,0.0,0.5,3.6,6.65,0.5,0.0,0.0
2018,1,29,7,30,0.0,1.0,3.6,6.7,1.0,0.91,0.0
2018,1,29,7,45,0.0,4.0,3.65,6.75,4.0,3.5,0.0
2018,1,29,8,0,0.0,7.0,3.7,6.8,7.0,6.14,0.0
2018,1,29,8,15,0.0,10.5,3.75,6.8,10.5,9.21,2.31
2018,1,29,8,30,0.0,14.0,3.8,6.8,14.0,12.3,5.12
2018,1,29,8,45,0.0,21.5,3.8,6.85,21.5,18.91,11.02
2018,1,29,9,0,0.0,29.0,3.8,6.9,29.0,25.53,16.9
2018,1,29,9,15,0.0,40.0,4.0,6.85,40.0,35.26,25.47
2018,1,29,9,30,0.0,51.0,4.2,6.8,51.0,45.01,33.99
2018,1,29,9,45,0.0,44.0,4.35,6.8,44.0,38.81,28.48
2018,1,29,10,0,0.0,37.0,4.5,6.8,37.0,32.63,23.0
2018,1,29,10,15,0.0,45.5,4.55,6.75,45.5,40.16,29.53
2018,1,29,10,30,0.0,54.0,4.6,6.7,54.0,47.7,36.03
2018,1,29,10,45,0.0,88.0,4.65,6.7,88.0,77.99,62.18
2018,1,29,11,0,0.0,122.0,4.7,6.7,122.0,109.37,89.01
2018,1,29,11,15,4.0,148.5,4.7,6.7,150.5,136.27,111.9
2018,1,29,11,30,8.0,175.0,4.7,6.7,179.0,162.75,134.26
2018,1,29,11,45,4.0,148.5,4.65,6.75,150.5,135.1,110.56
2018,1,29,12,0,0.0,122.0,4.6,6.8,122.0,108.43,87.74
2018,1,29,12,15,0.0,109.5,4.55,6.9,109.5,97.12,78.05
2018,1,29,12,30,0.0,97.0,4.5,7.0,97.0,85.97,68.48
2018,1,29,12,45,0.0,106.5,4.45,7.1,106.5,94.31,75.6
2018,1,29,13,0,0.0,116.0,4.4,7.2,116.0,102.53,82.59
2018,1,29,13,15,0.0,121.0,4.35,7.4,121.0,106.7,86.12
2018,1,29,13,30,0.0,126.0,4.3,7.6,126.0,110.77,89.58
2018,1,29,13,45,1.0,135.0,4.2,7.75,135.5,118.34,96.02
2018,1,29,14,0,2.0,144.0,4.1,7.9,145.0,125.48,102.1
2018,1,29,14,15,3.0,146.0,4.0,8.05,147.5,126.45,102.95
2018,1,29,14,30,4.0,148.0,3.9,8.2,150.0,127.02,103.5
2018,1,29,14,45,2.0,119.0,3.8,8.3,120.0,102.87,83.17
2018,1,29,15,0,0.0,90.0,3.7,8.4,90.0,78.92,62.86
2018,1,29,15,15,36.0,109.0,3.45,8.25,122.5,90.12,76.16
2018,1,29,15,30,72.0,128.0,3.2,8.1,155.0,102.49,87.47
2018,1,29,15,45,71.5,120.0,2.95,7.9,144.0,95.98,81.79
2018,1,29,16,0,71.0,112.0,2.7,7.7,133.0,89.24,75.81
2018,1,29,16,15,240.5,86.5,2.35,6.85,141.0,66.18,55.02
2018,1,29,16,30,410.0,61.0,2.0,6.0,149.0,47.1,37.58
2018,1,29,16,45,215.0,48.5,1.65,5.15,94.0,36.68,27.82
2018,1,29,17,0,20.0,36.0,1.3,4.3,39.0,30.95,22.05
2018,1,29,17,15,31.0,23.0,1.25,3.85,25.0,19.54,9.34
2018,1,29,17,30,42.0,10.0,1.2,3.4,11.0,9.1,0.0
2018,1,29,17,45,21.0,5.0,1.15,2.95,5.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,0.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.15,0.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.65,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-0.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-1.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.7,-1.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.8,-1.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.8,-1.75,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-1.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-2.05,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.2,0.0,0.0,0.0
2018,1,30,7,15,75.5,7.0,3.95,-1.9,8.5,0.0,0.0
2018,1,30,7,30,151.0,14.0,4.1,-1.6,17.0,95.11,0.0
2018,1,30,7,45,322.5,25.0,4.3,-1.35,53.5,241.03,115.98
2018,1,30,8,0,494.0,36.0,4.5,-1.1,90.0,375.27,315.05
2018,1,30,8,15,589.0,42.0,4.65,-0.75,137.5,444.23,386.19
2018,1,30,8,30,684.0,48.0,4.8,-0.4,185.0,524.72,460.42
2018,1,30,8,45,741.5,51.5,5.0,0.0,233.5,577.99,508.73
2018,1,30,9,0,799.0,55.0,5.2,0.4,282.0,629.84,553.45
2018,1,30,9,15,814.0,60.5,5.25,0.75,323.5,653.27,572.18
2018,1,30,9,30,829.0,66.0,5.3,1.1,365.0,673.87,587.86
2018,1,30,9,45,864.5,67.0,5.35,1.45,409.0,700.32,607.86
2018,1,30,10,0,900.0,68.0,5.4,1.8,453.0,718.19,620.49
2018,1,30,10,15,926.5,68.0,5.4,2.05,491.5,730.88,628.84
2018,1,30,10,30,953.0,68.0,5.4,2.3,530.0,740.05,634.37
2018,1,30,10,45,964.5,68.5,5.4,2.6,558.5,735.89,629.15
2018,1,30,11,0,976.0,69.0,5.4,2.9,587.0,728.1,620.48
2018,1,30,11,15,983.5,70.0,5.4,3.05,608.5,714.58,607.23
2018,1,30,11,30,991.0,71.0,5.4,3.2,630.0,697.45,590.92
2018,1,30,11,45,984.0,74.5,5.35,3.4,640.0,670.68,566.26
2018,1,30,12,0,977.0,78.0,5.3,3.6,650.0,640.99,539.02
2018,1,30,12,15,939.5,89.5,5.3,3.65,643.0,600.0,502.58
2018,1,30,12,30,902.0,101.0,5.3,3.7,636.0,558.53,465.38
2018,1,30,12,45,896.5,101.5,5.3,3.75,631.0,520.25,430.3
2018,1,30,13,0,891.0,102.0,5.3,3.8,626.0,480.01,392.86
2018,1,30,13,15,906.0,96.0,5.25,3.75,620.5,440.07,354.66
2018,1,30,13,30,921.0,90.0,5.2,3.7,615.0,399.75,315.08
2018,1,30,13,45,933.0,83.5,5.15,3.65,600.5,353.22,269.53
2018,1,30,14,0,945.0,77.0,5.1,3.6,586.0,303.98,221.24
2018,1,30,14,15,954.0,71.5,5.05,3.4,564.5,252.37,171.66
2018,1,30,14,30,963.0,66.0,5.0,3.2,543.0,198.6,122.71
2018,1,30,14,45,949.0,64.0,4.9,3.0,508.5,143.31,79.68
2018,1,30,15,0,935.0,62.0,4.8,2.8,474.0,88.47,49.35
2018,1,30,15,15,915.0,59.5,4.65,2.45,433.5,52.93,43.55
2018,1,30,15,30,895.0,57.0,4.5,2.1,393.0,50.94,41.88
2018,1,30,15,45,865.5,54.0,4.3,1.8,348.0,48.46,39.69
2018,1,30,16,0,836.0,51.0,4.1,1.5,303.0,45.88,37.37
2018,1,30,16,15,794.0,47.5,3.65,0.75,255.5,39.18,31.17
2018,1,30,16,30,752.0,44.0,3.2,0.0,208.0,37.03,29.1
2018,1,30,16,45,682.5,39.0,2.75,-0.75,160.5,33.48,25.56
2018,1,30,17,0,613.0,34.0,2.3,-1.5,113.0,30.02,21.82
2018,1,30,17,15,449.0,26.0,2.2,-1.9,71.0,23.47,13.33
2018,1,30,17,30,285.0,18.0,2.1,-2.3,29.0,16.37,0.0
2018,1,30,17,45,142.5,9.0,2.0,-2.75,14.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.05,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-5.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-5.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.7,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.5,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.25,-5.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.2,-5.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.2,-5.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.2,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,31,7,15,17.5,4.5,0.95,-4.3,5.0,0.0,0.0
2018,1,31,7,30,35.0,9.0,1.1,-3.7,10.0,27.38,0.0
2018,1,31,7,45,67.0,25.0,1.2,-3.1,31.0,86.5,43.77
2018,1,31,8,0,99.0,41.0,1.3,-2.5,52.0,132.32,109.41
2018,1,31,8,15,232.0,52.5,1.45,-1.8,95.0,240.84,208.79
2018,1,31,8,30,365.0,64.0,1.6,-1.1,138.0,342.43,299.44
2018,1,31,8,45,533.0,62.5,1.7,-0.45,200.0,460.35,401.23
2018,1,31,9,0,701.0,61.0,1.8,0.2,262.0,573.09,494.79
2018,1,31,9,15,769.0,60.0,1.9,0.7,312.5,624.46,534.87
2018,1,31,9,30,837.0,59.0,2.0,1.2,363.0,673.74,572.35
2018,1,31,9,45,857.0,61.5,2.15,1.7,402.5,685.65,580.13
2018,1,31,10,0,877.0,64.0,2.3,2.2,442.0,700.37,590.24
2018,1,31,10,15,892.5,65.5,2.4,2.6,476.5,707.51,594.22
2018,1,31,10,30,908.0,67.0,2.5,3.0,511.0,711.3,595.69
2018,1,31,10,45,910.5,70.0,2.65,3.45,536.0,704.5,589.23
2018,1,31,11,0,913.0,73.0,2.8,3.9,561.0,694.33,579.5
2018,1,31,11,15,880.5,85.5,2.9,4.2,570.5,672.07,559.62
2018,1,31,11,30,848.0,98.0,3.0,4.5,580.0,643.34,534.76
2018,1,31,11,45,677.0,152.5,3.1,4.85,542.5,571.97,474.62
2018,1,31,12,0,506.0,207.0,3.2,5.2,505.0,498.4,412.83
2018,1,31,12,15,545.5,197.5,3.3,5.4,521.0,490.09,404.95
2018,1,31,12,30,585.0,188.0,3.4,5.6,537.0,477.89,393.09
2018,1,31,12,45,567.0,192.0,3.45,5.85,529.0,446.5,365.14
2018,1,31,13,0,549.0,196.0,3.5,6.1,521.0,414.77,336.7
2018,1,31,13,15,573.0,183.5,3.55,6.2,517.5,385.44,309.57
2018,1,31,13,30,597.0,171.0,3.6,6.3,514.0,355.21,280.82
2018,1,31,13,45,726.5,130.0,3.65,6.45,534.0,327.17,250.2
2018,1,31,14,0,856.0,89.0,3.7,6.6,554.0,290.51,210.33
2018,1,31,14,15,878.0,80.0,3.7,6.55,537.0,247.04,168.12
2018,1,31,14,30,900.0,71.0,3.7,6.5,520.0,196.2,121.76
2018,1,31,14,45,884.0,69.0,3.7,6.4,486.5,143.79,81.19
2018,1,31,15,0,868.0,67.0,3.7,6.3,453.0,92.1,52.08
2018,1,31,15,15,846.5,65.0,3.4,5.85,414.5,49.69,40.0
2018,1,31,15,30,825.0,63.0,3.1,5.4,376.0,48.94,39.51
2018,1,31,15,45,795.5,60.0,2.8,4.95,333.0,47.39,38.23
2018,1,31,16,0,766.0,57.0,2.5,4.5,290.0,45.88,36.94
2018,1,31,16,15,588.0,63.0,2.4,3.65,225.0,47.2,38.26
2018,1,31,16,30,410.0,69.0,2.3,2.8,160.0,51.83,42.49
2018,1,31,16,45,304.0,58.0,2.15,1.9,116.5,44.06,35.05
2018,1,31,17,0,198.0,47.0,2.0,1.0,73.0,36.16,27.22
2018,1,31,17,15,148.5,31.5,2.05,0.8,46.5,24.61,14.58
2018,1,31,17,30,99.0,16.0,2.1,0.6,20.0,14.55,0.0
2018,1,31,17,45,49.5,8.0,2.2,0.4,10.0,7.28,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.55,-0.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.55,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-0.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-1.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.3,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.1,-2.05,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.1,-2.15,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.15,-2.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,2.15,-2.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,2.25,-2.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.35,-2.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
