Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,15,0.0,0.0,2.45,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,2,1,7,15,24.5,5.5,2.95,-0.95,6.0,0.0,0.0
2018,2,1,7,30,49.0,11.0,3.0,-0.4,12.0,37.01,0.0
2018,2,1,7,45,98.5,26.5,3.1,0.15,35.5,108.28,61.14
2018,2,1,8,0,148.0,42.0,3.2,0.7,59.0,163.53,135.88
2018,2,1,8,15,254.0,54.0,3.2,1.4,99.5,257.43,222.16
2018,2,1,8,30,360.0,66.0,3.2,2.1,140.0,343.01,298.89
2018,2,1,8,45,412.5,76.0,3.2,2.85,180.5,393.22,342.84
2018,2,1,9,0,465.0,86.0,3.2,3.6,221.0,443.76,385.43
2018,2,1,9,15,462.5,101.5,3.45,4.4,253.5,462.59,399.86
2018,2,1,9,30,460.0,117.0,3.7,5.2,286.0,479.08,411.83
2018,2,1,9,45,415.5,139.5,3.95,6.0,304.5,471.69,403.06
2018,2,1,10,0,371.0,162.0,4.2,6.8,323.0,448.61,381.84
2018,2,1,10,15,355.5,180.0,4.3,7.35,344.0,452.48,382.98
2018,2,1,10,30,340.0,198.0,4.4,7.9,365.0,454.55,382.52
2018,2,1,10,45,341.0,210.5,4.55,8.5,386.0,460.32,385.45
2018,2,1,11,0,342.0,223.0,4.7,9.1,407.0,464.43,386.97
2018,2,1,11,15,353.0,230.0,4.85,9.55,426.0,467.72,388.24
2018,2,1,11,30,364.0,237.0,5.0,10.0,445.0,469.16,387.94
2018,2,1,11,45,325.0,250.5,5.1,10.45,439.5,444.76,366.18
2018,2,1,12,0,286.0,264.0,5.2,10.9,434.0,420.72,344.91
2018,2,1,12,15,261.5,271.0,5.25,11.2,427.0,399.38,326.21
2018,2,1,12,30,237.0,278.0,5.3,11.5,420.0,374.41,304.69
2018,2,1,12,45,248.5,274.5,5.4,11.75,423.0,363.36,294.57
2018,2,1,13,0,260.0,271.0,5.5,12.0,426.0,352.66,284.43
2018,2,1,13,15,272.5,263.0,5.5,12.15,423.0,334.27,267.84
2018,2,1,13,30,285.0,255.0,5.5,12.3,420.0,314.47,249.78
2018,2,1,13,45,220.0,251.0,5.45,12.4,376.0,274.26,216.85
2018,2,1,14,0,155.0,247.0,5.4,12.5,332.0,239.12,188.89
2018,2,1,14,15,111.0,231.0,5.35,12.5,290.5,209.39,165.54
2018,2,1,14,30,67.0,215.0,5.3,12.5,249.0,181.64,144.45
2018,2,1,14,45,53.5,197.0,5.2,12.5,223.0,160.5,127.91
2018,2,1,15,0,40.0,179.0,5.1,12.5,197.0,141.12,113.15
2018,2,1,15,15,24.5,150.0,4.95,12.25,160.5,123.5,104.43
2018,2,1,15,30,9.0,121.0,4.8,12.0,124.0,101.65,85.42
2018,2,1,15,45,7.5,100.0,4.6,11.8,102.5,85.17,70.98
2018,2,1,16,0,6.0,79.0,4.4,11.6,81.0,68.35,56.05
2018,2,1,16,15,98.0,68.5,4.35,11.25,91.0,56.17,45.15
2018,2,1,16,30,190.0,58.0,4.3,10.9,101.0,45.76,35.68
2018,2,1,16,45,209.5,53.0,4.2,10.55,90.0,39.87,30.12
2018,2,1,17,0,229.0,48.0,4.1,10.2,79.0,36.95,26.92
2018,2,1,17,15,141.0,32.0,4.15,10.05,48.5,24.94,14.58
2018,2,1,17,30,53.0,16.0,4.2,9.9,18.0,13.15,0.0
2018,2,1,17,45,26.5,8.0,4.25,9.7,9.0,7.28,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.75,6.25,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.85,5.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.55,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.7,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,2,2,7,15,14.0,4.5,2.65,-0.3,5.0,0.0,0.0
2018,2,2,7,30,28.0,9.0,3.0,0.1,10.0,23.7,0.0
2018,2,2,7,45,47.0,26.0,3.4,0.5,30.5,68.0,39.24
2018,2,2,8,0,66.0,43.0,3.8,0.9,51.0,103.74,84.44
2018,2,2,8,15,92.5,61.5,4.0,1.15,78.0,142.3,121.14
2018,2,2,8,30,119.0,80.0,4.2,1.4,105.0,180.83,156.86
2018,2,2,8,45,144.0,98.5,4.45,1.65,136.0,218.43,191.04
2018,2,2,9,0,169.0,117.0,4.7,1.9,167.0,255.9,224.38
2018,2,2,9,15,229.0,130.5,4.75,2.15,209.0,323.56,283.57
2018,2,2,9,30,289.0,144.0,4.8,2.4,251.0,378.96,331.15
2018,2,2,9,45,423.0,135.5,4.9,2.65,311.0,473.98,412.6
2018,2,2,10,0,557.0,127.0,5.0,2.9,371.0,555.18,480.69
2018,2,2,10,15,729.5,101.5,5.05,3.05,447.0,649.18,558.33
2018,2,2,10,30,902.0,76.0,5.1,3.2,523.0,724.3,618.29
2018,2,2,10,45,948.5,69.5,5.15,3.4,562.5,736.7,626.47
2018,2,2,11,0,995.0,63.0,5.2,3.6,602.0,744.84,631.65
2018,2,2,11,15,1001.5,64.0,5.25,3.6,623.5,730.59,618.59
2018,2,2,11,30,1008.0,65.0,5.3,3.6,645.0,712.67,602.32
2018,2,2,11,45,1012.0,65.5,5.35,3.65,658.5,689.07,581.13
2018,2,2,12,0,1016.0,66.0,5.4,3.7,672.0,662.04,556.82
2018,2,2,12,15,1016.5,66.5,5.4,3.65,677.0,629.72,527.8
2018,2,2,12,30,1017.0,67.0,5.4,3.6,682.0,594.38,495.73
2018,2,2,12,45,1014.5,68.0,5.4,3.6,679.0,555.19,459.7
2018,2,2,13,0,1012.0,69.0,5.4,3.6,676.0,513.48,420.75
2018,2,2,13,15,1011.0,68.5,5.35,3.45,666.0,468.63,378.4
2018,2,2,13,30,1010.0,68.0,5.3,3.3,656.0,421.57,333.18
2018,2,2,13,45,1008.5,67.0,5.3,3.2,638.5,371.89,284.9
2018,2,2,14,0,1007.0,66.0,5.3,3.1,621.0,320.42,234.62
2018,2,2,14,15,997.5,65.5,5.2,2.85,593.5,266.13,182.77
2018,2,2,14,30,988.0,65.0,5.1,2.6,566.0,211.24,132.75
2018,2,2,14,45,974.5,63.0,5.0,2.35,531.0,154.42,86.91
2018,2,2,15,0,961.0,61.0,4.9,2.1,496.0,97.97,52.81
2018,2,2,15,15,942.0,58.5,4.8,1.7,455.0,52.4,43.14
2018,2,2,15,30,923.0,56.0,4.7,1.3,414.0,50.42,41.49
2018,2,2,15,45,896.0,53.5,4.55,0.9,368.5,48.31,39.67
2018,2,2,16,0,869.0,51.0,4.4,0.5,323.0,46.13,37.74
2018,2,2,16,15,827.0,47.5,4.0,-0.15,273.5,43.02,34.9
2018,2,2,16,30,785.0,44.0,3.6,-0.8,224.0,36.87,29.1
2018,2,2,16,45,716.0,39.0,3.2,-1.5,174.5,33.28,25.54
2018,2,2,17,0,647.0,34.0,2.8,-2.2,125.0,29.72,21.8
2018,2,2,17,15,493.5,27.5,2.6,-2.75,81.0,24.64,15.6
2018,2,2,17,30,340.0,21.0,2.4,-3.3,37.0,18.02,0.0
2018,2,2,17,45,170.0,10.5,2.15,-3.85,18.5,9.55,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.35,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.35,-6.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.4,-6.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,2,3,7,15,83.0,7.0,1.3,-5.7,9.5,0.0,0.0
2018,2,3,7,30,166.0,14.0,1.4,-5.2,19.0,105.19,0.0
2018,2,3,7,45,345.5,24.0,1.55,-4.75,58.5,264.11,179.83
2018,2,3,8,0,525.0,34.0,1.7,-4.3,98.0,390.38,332.5
2018,2,3,8,15,607.0,40.5,1.65,-3.8,145.5,463.17,401.69
2018,2,3,8,30,689.0,47.0,1.6,-3.3,193.0,536.73,466.48
2018,2,3,8,45,738.0,51.0,1.6,-2.8,241.0,585.48,507.66
2018,2,3,9,0,787.0,55.0,1.6,-2.3,289.0,632.85,545.15
2018,2,3,9,15,816.5,58.5,1.5,-1.85,333.5,664.18,567.54
2018,2,3,9,30,846.0,62.0,1.4,-1.4,378.0,692.97,587.01
2018,2,3,9,45,867.0,64.5,1.35,-0.9,418.5,705.78,593.86
2018,2,3,10,0,888.0,67.0,1.3,-0.4,459.0,721.44,602.82
2018,2,3,10,15,903.0,69.0,1.25,0.05,494.0,728.96,605.53
2018,2,3,10,30,918.0,71.0,1.2,0.5,529.0,733.05,605.77
2018,2,3,10,45,927.5,73.0,1.2,0.9,557.5,729.78,601.31
2018,2,3,11,0,937.0,75.0,1.2,1.3,586.0,722.95,594.22
2018,2,3,11,15,879.5,94.0,1.25,1.65,587.5,690.55,566.95
2018,2,3,11,30,822.0,113.0,1.3,2.0,589.0,651.82,535.15
2018,2,3,11,45,838.0,111.5,1.35,2.35,606.0,636.49,521.77
2018,2,3,12,0,854.0,110.0,1.4,2.7,623.0,617.63,505.08
2018,2,3,12,15,875.5,104.0,1.45,2.95,633.5,593.86,484.47
2018,2,3,12,30,897.0,98.0,1.5,3.2,644.0,566.27,460.28
2018,2,3,12,45,921.0,90.5,1.6,3.45,649.0,535.09,432.76
2018,2,3,13,0,945.0,83.0,1.7,3.7,654.0,500.45,401.42
2018,2,3,13,15,940.5,83.0,1.75,3.85,642.5,457.1,362.2
2018,2,3,13,30,936.0,83.0,1.8,4.0,631.0,411.96,320.54
2018,2,3,13,45,928.0,82.0,1.85,4.1,611.5,363.29,275.22
2018,2,3,14,0,920.0,81.0,1.9,4.2,592.0,313.6,228.48
2018,2,3,14,15,909.0,80.0,1.95,4.15,565.0,262.46,180.99
2018,2,3,14,30,898.0,79.0,2.0,4.1,538.0,211.03,135.05
2018,2,3,14,45,881.5,77.0,2.05,4.05,504.0,152.08,87.61
2018,2,3,15,0,865.0,75.0,2.1,4.0,470.0,99.61,55.34
2018,2,3,15,15,840.0,72.5,1.9,3.6,429.5,55.0,45.21
2018,2,3,15,30,815.0,70.0,1.7,3.2,389.0,54.02,44.54
2018,2,3,15,45,782.0,67.0,1.5,2.8,345.0,52.64,43.42
2018,2,3,16,0,749.0,64.0,1.3,2.4,301.0,51.32,42.33
2018,2,3,16,15,572.5,69.0,1.25,1.5,233.5,51.53,42.66
2018,2,3,16,30,396.0,74.0,1.2,0.6,166.0,55.24,46.12
2018,2,3,16,45,241.0,56.5,1.1,-0.3,108.5,42.48,34.05
2018,2,3,17,0,86.0,39.0,1.0,-1.2,51.0,31.26,23.23
2018,2,3,17,15,57.0,26.0,1.05,-1.2,32.5,21.18,12.81
2018,2,3,17,30,28.0,13.0,1.1,-1.2,14.0,11.36,0.0
2018,2,3,17,45,14.0,6.5,1.15,-1.25,7.0,5.91,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.75,-2.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,4,7,15,0.0,1.0,1.7,-0.35,1.0,0.0,0.0
2018,2,4,7,30,0.0,2.0,1.8,-0.1,2.0,1.82,0.0
2018,2,4,7,45,0.0,4.5,1.85,0.15,4.5,3.94,0.0
2018,2,4,8,0,0.0,7.0,1.9,0.4,7.0,6.14,0.0
2018,2,4,8,15,0.0,8.5,1.9,0.55,8.5,7.46,0.98
2018,2,4,8,30,0.0,10.0,1.9,0.7,10.0,8.78,2.24
2018,2,4,8,45,0.0,15.5,1.9,0.9,15.5,13.62,6.65
2018,2,4,9,0,0.0,21.0,1.9,1.1,21.0,18.47,11.03
2018,2,4,9,15,0.0,23.0,1.75,1.25,23.0,20.24,12.61
2018,2,4,9,30,0.0,25.0,1.6,1.4,25.0,22.01,14.17
2018,2,4,9,45,0.0,29.0,1.5,1.5,29.0,25.55,17.29
2018,2,4,10,0,0.0,33.0,1.4,1.6,33.0,29.1,20.4
2018,2,4,10,15,0.0,30.5,1.45,1.9,30.5,26.9,18.35
2018,2,4,10,30,0.0,28.0,1.5,2.2,28.0,24.7,16.33
2018,2,4,10,45,0.0,29.0,1.6,2.45,29.0,25.59,17.05
2018,2,4,11,0,0.0,30.0,1.7,2.7,30.0,26.48,17.78
2018,2,4,11,15,0.0,32.0,1.85,2.95,32.0,28.26,19.29
2018,2,4,11,30,0.0,34.0,2.0,3.2,34.0,30.03,20.79
2018,2,4,11,45,0.0,35.5,2.15,3.45,35.5,31.36,21.91
2018,2,4,12,0,0.0,37.0,2.3,3.7,37.0,32.7,23.03
2018,2,4,12,15,0.0,37.5,2.3,3.85,37.5,33.14,23.39
2018,2,4,12,30,0.0,38.0,2.3,4.0,38.0,33.59,23.76
2018,2,4,12,45,0.0,37.5,2.3,4.1,37.5,33.14,23.36
2018,2,4,13,0,0.0,37.0,2.3,4.2,37.0,32.7,22.97
2018,2,4,13,15,0.0,37.5,2.2,4.2,37.5,33.14,23.37
2018,2,4,13,30,0.0,38.0,2.1,4.2,38.0,33.58,23.78
2018,2,4,13,45,0.0,47.5,2.05,4.15,47.5,41.98,31.16
2018,2,4,14,0,0.0,57.0,2.0,4.1,57.0,50.4,38.56
2018,2,4,14,15,0.0,43.5,2.1,3.95,43.5,38.42,28.16
2018,2,4,14,30,0.0,30.0,2.2,3.8,30.0,26.47,17.72
2018,2,4,14,45,1.0,61.5,2.3,3.65,62.0,54.47,42.39
2018,2,4,15,0,2.0,93.0,2.4,3.5,94.0,81.72,66.35
2018,2,4,15,15,1.5,92.0,2.35,3.35,92.5,80.38,68.52
2018,2,4,15,30,1.0,91.0,2.3,3.2,91.0,79.14,67.58
2018,2,4,15,45,10.0,96.5,2.2,3.0,99.5,82.82,71.16
2018,2,4,16,0,19.0,102.0,2.1,2.8,108.0,85.98,74.2
2018,2,4,16,15,91.0,85.0,1.85,2.3,107.5,67.95,57.69
2018,2,4,16,30,163.0,68.0,1.6,1.8,107.0,52.85,43.68
2018,2,4,16,45,184.5,50.5,1.35,1.3,85.0,37.7,29.43
2018,2,4,17,0,206.0,33.0,1.1,0.8,63.0,25.17,17.51
2018,2,4,17,15,214.0,27.5,1.15,0.55,48.5,21.83,13.45
2018,2,4,17,30,222.0,22.0,1.2,0.3,34.0,18.58,0.0
2018,2,4,17,45,111.0,11.0,1.25,0.1,17.0,10.01,0.0
2018,2,4,18,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,-0.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.25,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.7,-0.55,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.75,-0.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.6,-1.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.55,-1.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.5,0.0,0.0,0.0
2018,2,5,7,15,106.5,9.5,2.95,-2.0,13.0,0.0,0.0
2018,2,5,7,30,213.0,19.0,3.2,-1.5,26.0,137.21,0.0
2018,2,5,7,45,376.5,28.5,3.45,-0.95,66.5,291.93,213.95
2018,2,5,8,0,540.0,38.0,3.7,-0.4,107.0,416.57,354.61
2018,2,5,8,15,624.0,44.0,3.75,-0.05,156.0,482.11,418.43
2018,2,5,8,30,708.0,50.0,3.8,0.3,205.0,557.79,486.23
2018,2,5,8,45,760.0,54.5,3.9,0.7,255.0,610.09,531.22
2018,2,5,9,0,812.0,59.0,4.0,1.1,305.0,660.99,572.81
2018,2,5,9,15,846.0,61.5,3.95,1.4,352.0,694.86,598.55
2018,2,5,9,30,880.0,64.0,3.9,1.7,399.0,726.1,621.35
2018,2,5,9,45,904.5,65.5,3.85,2.05,441.5,740.4,630.18
2018,2,5,10,0,929.0,67.0,3.8,2.4,484.0,757.53,641.16
2018,2,5,10,15,868.0,85.5,3.7,2.65,498.5,735.53,621.39
2018,2,5,10,30,807.0,104.0,3.6,2.9,513.0,703.62,593.91
2018,2,5,10,45,872.5,94.0,3.55,3.15,558.0,726.83,610.68
2018,2,5,11,0,938.0,84.0,3.5,3.4,603.0,740.64,619.54
2018,2,5,11,15,967.5,79.0,3.4,3.65,631.5,735.78,613.01
2018,2,5,11,30,997.0,74.0,3.3,3.9,660.0,726.67,603.14
2018,2,5,11,45,1001.5,74.0,3.2,4.1,673.5,702.91,581.63
2018,2,5,12,0,1006.0,74.0,3.1,4.3,687.0,675.72,557.28
2018,2,5,12,15,1008.0,74.0,2.95,4.5,692.5,643.79,528.68
2018,2,5,12,30,1010.0,74.0,2.8,4.7,698.0,608.76,497.19
2018,2,5,12,45,1009.5,74.0,2.65,4.85,695.0,569.55,461.91
2018,2,5,13,0,1009.0,74.0,2.5,5.0,692.0,527.7,423.8
2018,2,5,13,15,1006.0,73.5,2.3,5.1,680.5,481.91,381.66
2018,2,5,13,30,1003.0,73.0,2.1,5.2,669.0,434.07,336.99
2018,2,5,13,45,997.5,71.5,1.95,5.3,649.0,382.73,288.86
2018,2,5,14,0,992.0,70.0,1.8,5.4,629.0,330.01,239.07
2018,2,5,14,15,979.0,69.0,1.6,5.4,599.5,274.93,187.86
2018,2,5,14,30,966.0,68.0,1.4,5.4,570.0,219.66,138.34
2018,2,5,14,45,950.5,66.0,1.25,5.4,534.5,163.39,92.82
2018,2,5,15,0,935.0,64.0,1.1,5.4,499.0,107.72,57.51
2018,2,5,15,15,916.0,62.0,1.0,5.15,458.5,54.71,44.63
2018,2,5,15,30,897.0,60.0,0.9,4.9,418.0,53.16,43.45
2018,2,5,15,45,869.5,57.5,0.8,4.7,373.0,51.12,41.71
2018,2,5,16,0,842.0,55.0,0.7,4.5,328.0,44.12,35.37
2018,2,5,16,15,800.0,51.0,0.7,4.0,279.0,41.61,33.12
2018,2,5,16,30,758.0,47.0,0.7,3.5,230.0,39.09,30.77
2018,2,5,16,45,690.5,42.5,0.7,3.0,181.0,36.06,27.8
2018,2,5,17,0,623.0,38.0,0.7,2.5,132.0,33.14,24.71
2018,2,5,17,15,485.5,30.5,0.7,2.2,87.5,27.24,18.25
2018,2,5,17,30,348.0,23.0,0.7,1.9,43.0,19.54,0.09
2018,2,5,17,45,174.0,11.5,0.75,1.65,21.5,10.46,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,2,6,7,15,34.0,7.0,1.2,-1.15,8.5,0.0,0.0
2018,2,6,7,30,68.0,14.0,1.3,-0.4,17.0,51.24,0.0
2018,2,6,7,45,218.5,30.0,1.4,0.3,55.5,203.31,151.45
2018,2,6,8,0,369.0,46.0,1.5,1.0,94.0,319.06,269.61
2018,2,6,8,15,399.5,57.5,1.5,1.65,129.0,360.86,309.72
2018,2,6,8,30,430.0,69.0,1.5,2.3,164.0,399.45,344.46
2018,2,6,8,45,324.0,84.5,1.55,3.0,165.5,350.47,302.93
2018,2,6,9,0,218.0,100.0,1.6,3.7,167.0,281.39,243.29
2018,2,6,9,15,131.5,126.0,1.7,4.4,168.0,237.75,204.01
2018,2,6,9,30,45.0,152.0,1.8,5.1,169.0,191.57,161.78
2018,2,6,9,45,257.5,148.5,1.85,5.8,263.5,361.53,308.18
2018,2,6,10,0,470.0,145.0,1.9,6.5,358.0,521.33,437.6
2018,2,6,10,15,511.0,151.5,2.0,7.1,399.0,552.39,459.48
2018,2,6,10,30,552.0,158.0,2.1,7.7,440.0,580.9,479.98
2018,2,6,10,45,677.0,134.0,2.15,8.35,498.5,639.01,523.93
2018,2,6,11,0,802.0,110.0,2.2,9.0,557.0,683.28,556.21
2018,2,6,11,15,519.0,167.0,2.25,9.45,460.5,531.61,434.37
2018,2,6,11,30,236.0,224.0,2.3,9.9,364.0,380.25,310.82
2018,2,6,11,45,158.0,244.0,2.35,10.35,338.5,333.23,271.68
2018,2,6,12,0,80.0,264.0,2.4,10.8,313.0,291.04,235.96
2018,2,6,12,15,238.0,256.0,2.4,11.1,403.5,377.45,305.74
2018,2,6,12,30,396.0,248.0,2.4,11.4,494.0,440.53,354.05
2018,2,6,12,45,282.5,260.5,2.4,11.65,435.5,375.78,301.03
2018,2,6,13,0,169.0,273.0,2.4,11.9,377.0,316.54,253.29
2018,2,6,13,15,95.5,240.0,2.3,12.05,298.5,246.92,197.54
2018,2,6,13,30,22.0,207.0,2.2,12.2,220.0,187.4,150.07
2018,2,6,13,45,49.0,219.5,2.1,12.3,247.5,201.32,160.8
2018,2,6,14,0,76.0,232.0,2.0,12.4,275.0,212.85,168.96
2018,2,6,14,15,60.0,209.5,1.85,12.35,242.5,185.55,147.0
2018,2,6,14,30,44.0,187.0,1.7,12.3,210.0,160.37,127.06
2018,2,6,14,45,54.0,189.5,1.6,12.25,216.0,157.77,124.8
2018,2,6,15,0,64.0,192.0,1.5,12.2,222.0,153.05,121.42
2018,2,6,15,15,44.5,166.0,1.25,11.95,186.0,128.78,108.53
2018,2,6,15,30,25.0,140.0,1.0,11.7,150.0,110.99,93.32
2018,2,6,15,45,18.0,116.0,0.8,11.45,123.0,97.58,81.81
2018,2,6,16,0,11.0,92.0,0.6,11.2,96.0,78.73,65.29
2018,2,6,16,15,20.5,86.0,0.55,10.8,91.5,71.27,58.8
2018,2,6,16,30,30.0,80.0,0.5,10.4,87.0,65.88,53.95
2018,2,6,16,45,17.0,54.0,0.5,10.0,58.0,46.09,35.99
2018,2,6,17,0,4.0,28.0,0.5,9.6,29.0,24.68,16.46
2018,2,6,17,15,4.0,18.0,0.65,9.2,18.5,15.84,8.03
2018,2,6,17,30,4.0,8.0,0.8,8.8,8.0,7.16,0.0
2018,2,6,17,45,2.0,4.0,0.9,8.4,4.0,3.64,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,3.6,7.05,1.5,0.0,0.0
2018,2,7,7,30,0.0,3.0,3.7,7.5,3.0,2.73,0.0
2018,2,7,7,45,0.0,4.5,3.8,7.9,4.5,3.94,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.3,6.0,5.26,0.0
2018,2,7,8,15,0.0,7.5,4.15,8.85,7.5,6.58,0.04
2018,2,7,8,30,0.0,9.0,4.4,9.4,9.0,7.9,1.23
2018,2,7,8,45,0.0,12.0,4.65,9.9,12.0,10.54,3.56
2018,2,7,9,0,0.0,15.0,4.9,10.4,15.0,13.19,5.85
2018,2,7,9,15,0.0,17.0,5.1,10.85,17.0,14.95,7.36
2018,2,7,9,30,0.0,19.0,5.3,11.3,19.0,16.72,8.85
2018,2,7,9,45,0.0,24.5,5.5,11.8,24.5,21.58,12.98
2018,2,7,10,0,0.0,30.0,5.7,12.3,30.0,26.45,17.08
2018,2,7,10,15,0.0,28.0,5.85,12.6,28.0,24.69,15.5
2018,2,7,10,30,0.0,26.0,6.0,12.9,26.0,22.93,13.93
2018,2,7,10,45,0.0,28.5,6.15,13.25,28.5,25.15,15.76
2018,2,7,11,0,0.0,31.0,6.3,13.6,31.0,27.37,17.57
2018,2,7,11,15,0.0,33.5,6.3,13.8,33.5,29.59,19.4
2018,2,7,11,30,0.0,36.0,6.3,14.0,36.0,31.81,21.23
2018,2,7,11,45,0.0,40.0,6.35,14.25,40.0,35.36,24.16
2018,2,7,12,0,0.0,44.0,6.4,14.5,44.0,38.9,27.1
2018,2,7,12,15,0.0,48.5,6.35,14.65,48.5,42.9,30.41
2018,2,7,12,30,0.0,53.0,6.3,14.8,53.0,46.89,33.73
2018,2,7,12,45,0.0,52.0,6.2,14.9,52.0,46.0,32.97
2018,2,7,13,0,0.0,51.0,6.1,15.0,51.0,45.11,32.23
2018,2,7,13,15,0.0,48.0,5.9,15.05,48.0,42.45,30.01
2018,2,7,13,30,0.0,45.0,5.7,15.1,45.0,39.78,27.8
2018,2,7,13,45,0.0,52.5,5.5,15.15,52.5,46.42,33.4
2018,2,7,14,0,0.0,60.0,5.3,15.2,60.0,53.07,39.01
2018,2,7,14,15,0.0,56.5,4.85,15.05,56.5,49.95,36.48
2018,2,7,14,30,0.0,53.0,4.4,14.9,53.0,46.84,33.96
2018,2,7,14,45,0.0,54.5,3.95,14.8,54.5,48.15,35.17
2018,2,7,15,0,0.0,56.0,3.5,14.7,56.0,49.47,36.39
2018,2,7,15,15,3.0,71.0,3.3,14.5,72.0,62.82,50.17
2018,2,7,15,30,6.0,86.0,3.1,14.3,88.0,75.36,61.41
2018,2,7,15,45,6.5,88.0,2.9,14.1,90.0,76.45,62.55
2018,2,7,16,0,7.0,90.0,2.7,13.9,92.0,77.28,63.43
2018,2,7,16,15,3.5,57.0,2.75,13.6,58.0,50.36,39.57
2018,2,7,16,30,0.0,24.0,2.8,13.3,24.0,21.11,13.35
2018,2,7,16,45,0.0,19.0,2.85,13.0,19.0,16.7,9.32
2018,2,7,17,0,0.0,14.0,2.9,12.7,14.0,12.3,5.24
2018,2,7,17,15,5.0,10.5,3.0,12.25,11.0,9.41,2.41
2018,2,7,17,30,10.0,7.0,3.1,11.8,8.0,6.37,0.0
2018,2,7,17,45,10.0,4.5,3.25,11.3,5.0,4.09,0.0
2018,2,7,18,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,2,7,18,15,5.0,1.0,3.4,10.8,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.85,5.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,3.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.25,2.85,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.35,1.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,0.95,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,2,8,7,15,36.5,7.5,2.15,-0.15,9.0,6.82,0.0
2018,2,8,7,30,73.0,15.0,2.5,0.3,18.0,55.46,0.0
2018,2,8,7,45,168.5,26.0,2.85,0.75,45.5,167.19,129.82
2018,2,8,8,0,264.0,37.0,3.2,1.2,73.0,241.84,207.05
2018,2,8,8,15,357.0,45.5,3.2,1.65,115.0,323.03,281.52
2018,2,8,8,30,450.0,54.0,3.2,2.1,157.0,401.92,351.71
2018,2,8,8,45,610.5,59.5,3.25,2.55,232.0,525.79,457.51
2018,2,8,9,0,771.0,65.0,3.3,3.0,307.0,648.35,556.69
2018,2,8,9,15,806.0,67.5,3.1,3.4,353.5,683.07,581.3
2018,2,8,9,30,841.0,70.0,2.9,3.8,400.0,715.22,603.43
2018,2,8,9,45,863.5,72.0,2.75,4.2,441.0,734.77,615.31
2018,2,8,10,0,886.0,74.0,2.6,4.6,482.0,751.11,624.5
2018,2,8,10,15,901.5,75.5,2.45,4.95,517.5,752.7,622.41
2018,2,8,10,30,917.0,77.0,2.3,5.3,553.0,756.75,622.36
2018,2,8,10,45,929.5,78.0,2.15,5.7,582.5,754.53,617.49
2018,2,8,11,0,942.0,79.0,2.0,6.1,612.0,748.68,610.09
2018,2,8,11,15,950.0,79.5,1.9,6.4,633.5,735.55,597.73
2018,2,8,11,30,958.0,80.0,1.8,6.7,655.0,718.87,582.02
2018,2,8,11,45,963.0,80.5,1.7,7.05,669.0,696.75,562.03
2018,2,8,12,0,968.0,81.0,1.6,7.4,683.0,671.27,539.36
2018,2,8,12,15,967.0,81.0,1.55,7.65,686.5,638.56,511.58
2018,2,8,12,30,966.0,81.0,1.5,7.9,690.0,603.07,481.26
2018,2,8,12,45,964.0,81.0,1.45,8.15,686.5,564.44,447.96
2018,2,8,13,0,962.0,81.0,1.4,8.4,683.0,523.4,412.07
2018,2,8,13,15,958.5,80.5,1.4,8.55,671.5,479.04,373.15
2018,2,8,13,30,955.0,80.0,1.4,8.7,660.0,432.78,331.69
2018,2,8,13,45,948.5,79.0,1.4,8.9,640.5,383.4,286.79
2018,2,8,14,0,942.0,78.0,1.4,9.1,621.0,332.81,240.18
2018,2,8,14,15,932.5,76.5,1.4,9.15,594.0,280.14,192.02
2018,2,8,14,30,923.0,75.0,1.4,9.2,567.0,227.01,144.71
2018,2,8,14,45,908.5,73.5,1.4,9.2,533.0,173.03,100.65
2018,2,8,15,0,894.0,72.0,1.4,9.2,499.0,119.56,65.2
2018,2,8,15,15,874.5,69.5,1.25,9.05,459.0,66.02,54.04
2018,2,8,15,30,855.0,67.0,1.1,8.9,419.0,51.33,41.05
2018,2,8,15,45,826.5,64.5,1.0,8.75,374.5,50.26,40.23
2018,2,8,16,0,798.0,62.0,0.9,8.6,330.0,49.26,39.42
2018,2,8,16,15,755.5,57.5,0.8,8.05,281.5,46.54,37.07
2018,2,8,16,30,713.0,53.0,0.7,7.5,233.0,43.83,34.61
2018,2,8,16,45,646.0,47.5,0.65,6.95,184.5,40.12,31.11
2018,2,8,17,0,579.0,42.0,0.6,6.4,136.0,36.47,27.44
2018,2,8,17,15,460.0,34.0,0.6,6.15,92.5,27.68,18.74
2018,2,8,17,30,341.0,26.0,0.6,5.9,49.0,21.99,7.63
2018,2,8,17,45,183.0,14.5,0.65,5.65,25.5,13.19,0.0
2018,2,8,18,0,25.0,3.0,0.7,5.4,2.0,0.0,0.0
2018,2,8,18,15,12.5,1.5,0.7,5.4,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.35,3.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,2.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,2.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,1.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.55,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,0.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.65,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.4,0.0,0.0,0.0
2018,2,9,7,15,107.5,10.0,0.45,-0.8,15.0,67.94,0.0
2018,2,9,7,30,215.0,20.0,0.4,-0.2,30.0,167.96,0.0
2018,2,9,7,45,362.5,30.0,0.35,0.4,71.0,294.48,230.82
2018,2,9,8,0,510.0,40.0,0.3,1.0,112.0,407.89,339.48
2018,2,9,8,15,588.5,46.5,0.55,1.8,160.0,478.11,402.28
2018,2,9,8,30,667.0,53.0,0.8,2.6,208.0,544.18,459.22
2018,2,9,8,45,717.0,57.0,1.0,3.45,256.5,594.66,499.87
2018,2,9,9,0,767.0,61.0,1.2,4.3,305.0,643.77,537.79
2018,2,9,9,15,799.0,64.5,1.5,5.15,351.0,677.51,563.52
2018,2,9,9,30,831.0,68.0,1.8,6.0,397.0,708.76,586.63
2018,2,9,9,45,853.5,70.0,2.05,6.85,438.0,728.36,599.98
2018,2,9,10,0,876.0,72.0,2.3,7.7,479.0,738.87,606.28
2018,2,9,10,15,892.0,74.0,2.35,8.3,515.0,747.47,610.32
2018,2,9,10,30,908.0,76.0,2.4,8.9,551.0,752.63,611.86
2018,2,9,10,45,919.5,77.0,2.45,9.45,580.0,749.85,607.73
2018,2,9,11,0,931.0,78.0,2.5,10.0,609.0,743.52,601.17
2018,2,9,11,15,939.5,79.5,2.5,10.35,631.5,732.05,590.94
2018,2,9,11,30,948.0,81.0,2.5,10.7,654.0,716.99,577.13
2018,2,9,11,45,952.5,81.5,2.5,11.05,667.5,694.77,557.85
2018,2,9,12,0,957.0,82.0,2.5,11.4,681.0,669.24,535.89
2018,2,9,12,15,959.0,82.0,2.5,11.6,686.5,638.54,509.98
2018,2,9,12,30,961.0,82.0,2.5,11.8,692.0,604.88,481.33
2018,2,9,12,45,934.0,89.5,2.5,12.0,680.0,560.78,444.09
2018,2,9,13,0,907.0,97.0,2.5,12.2,668.0,515.83,405.59
2018,2,9,13,15,867.0,106.5,2.55,12.3,645.0,465.22,362.43
2018,2,9,13,30,827.0,116.0,2.6,12.4,622.0,416.65,320.18
2018,2,9,13,45,841.5,108.0,2.6,12.45,609.5,372.6,279.84
2018,2,9,14,0,856.0,100.0,2.6,12.5,597.0,325.83,236.39
2018,2,9,14,15,826.5,102.0,2.6,12.45,564.5,274.56,190.64
2018,2,9,14,30,797.0,104.0,2.6,12.4,532.0,225.06,147.64
2018,2,9,14,45,843.0,88.0,2.6,12.35,516.0,172.67,102.19
2018,2,9,15,0,889.0,72.0,2.6,12.3,500.0,121.98,65.92
2018,2,9,15,15,870.0,69.0,2.35,11.95,460.0,68.26,45.48
2018,2,9,15,30,851.0,66.0,2.1,11.6,420.0,50.42,39.76
2018,2,9,15,45,823.5,63.0,1.9,11.25,375.5,48.94,38.61
2018,2,9,16,0,796.0,60.0,1.7,10.9,331.0,47.49,37.43
2018,2,9,16,15,754.0,56.5,1.6,9.8,283.0,45.56,35.89
2018,2,9,16,30,712.0,53.0,1.5,8.7,235.0,43.69,34.3
2018,2,9,16,45,645.0,47.5,1.35,7.6,186.5,39.98,30.89
2018,2,9,17,0,578.0,42.0,1.2,6.5,138.0,36.31,27.3
2018,2,9,17,15,452.0,34.5,1.3,6.1,94.0,27.97,19.08
2018,2,9,17,30,326.0,27.0,1.4,5.7,50.0,22.78,9.48
2018,2,9,17,45,175.5,15.0,1.45,5.3,26.0,13.64,0.0
2018,2,9,18,0,25.0,3.0,1.5,4.9,2.0,0.0,0.0
2018,2,9,18,15,12.5,1.5,1.5,4.9,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,10,7,15,3.0,2.5,1.05,6.5,2.5,3.92,0.0
2018,2,10,7,30,6.0,5.0,1.2,6.9,5.0,8.77,0.0
2018,2,10,7,45,3.0,12.5,1.4,7.3,12.5,12.81,4.77
2018,2,10,8,0,0.0,20.0,1.6,7.7,20.0,17.59,9.46
2018,2,10,8,15,0.0,33.5,1.75,8.1,33.5,29.52,20.07
2018,2,10,8,30,0.0,47.0,1.9,8.5,47.0,41.48,30.65
2018,2,10,8,45,0.0,43.0,2.05,8.9,43.0,37.92,27.58
2018,2,10,9,0,0.0,39.0,2.2,9.3,39.0,34.37,24.45
2018,2,10,9,15,0.0,41.5,2.15,9.65,41.5,36.59,26.3
2018,2,10,9,30,0.0,44.0,2.1,10.0,44.0,38.81,28.12
2018,2,10,9,45,0.0,40.5,2.0,10.35,40.5,35.73,25.34
2018,2,10,10,0,0.0,37.0,1.9,10.7,37.0,32.64,22.57
2018,2,10,10,15,0.0,50.5,1.95,11.0,50.5,44.61,32.74
2018,2,10,10,30,0.0,64.0,2.0,11.3,64.0,56.6,42.82
2018,2,10,10,45,0.0,89.5,2.05,11.6,89.5,79.29,61.85
2018,2,10,11,0,0.0,115.0,2.1,11.9,115.0,102.66,81.23
2018,2,10,11,15,0.0,103.0,2.2,12.15,103.0,91.54,71.72
2018,2,10,11,30,0.0,91.0,2.3,12.4,91.0,80.66,62.5
2018,2,10,11,45,0.0,98.5,2.4,12.65,98.5,87.4,68.01
2018,2,10,12,0,0.0,106.0,2.5,12.9,106.0,94.09,73.46
2018,2,10,12,15,0.5,120.0,2.6,13.1,120.5,106.81,83.92
2018,2,10,12,30,1.0,134.0,2.7,13.3,135.0,119.36,94.19
2018,2,10,12,45,0.5,109.5,2.8,13.55,110.0,97.29,75.85
2018,2,10,13,0,0.0,85.0,2.9,13.8,85.0,75.34,57.61
2018,2,10,13,15,0.5,89.5,2.9,13.9,90.0,79.55,61.14
2018,2,10,13,30,1.0,94.0,2.9,14.0,95.0,83.7,64.6
2018,2,10,13,45,2.0,86.0,2.85,14.15,87.5,76.87,58.92
2018,2,10,14,0,3.0,78.0,2.8,14.3,80.0,69.93,53.13
2018,2,10,14,15,1.5,84.0,2.75,14.3,85.0,74.75,57.29
2018,2,10,14,30,0.0,90.0,2.7,14.3,90.0,79.68,61.57
2018,2,10,14,45,0.0,82.5,2.6,14.35,82.5,73.04,56.12
2018,2,10,15,0,0.0,75.0,2.5,14.4,75.0,66.35,50.62
2018,2,10,15,15,0.0,65.0,2.3,14.35,65.0,57.45,43.25
2018,2,10,15,30,0.0,55.0,2.1,14.3,55.0,48.57,37.67
2018,2,10,15,45,0.0,46.0,1.85,14.2,46.0,40.58,30.69
2018,2,10,16,0,0.0,37.0,1.6,14.1,37.0,32.61,23.65
2018,2,10,16,15,0.0,23.5,1.5,13.7,23.5,20.68,13.0
2018,2,10,16,30,0.0,10.0,1.4,13.3,10.0,8.78,2.28
2018,2,10,16,45,0.0,8.5,1.3,12.85,8.5,7.46,1.07
2018,2,10,17,0,0.0,7.0,1.2,12.4,7.0,6.14,0.0
2018,2,10,17,15,0.0,5.5,1.4,12.55,5.5,4.82,0.0
2018,2,10,17,30,0.0,4.0,1.6,12.7,4.0,3.5,0.0
2018,2,10,17,45,0.0,2.0,1.75,12.8,2.0,1.82,0.0
2018,2,10,18,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,2.5,5.3,16.5,2.5,4.76,0.0
2018,2,11,7,30,9.0,5.0,5.3,16.6,5.0,10.54,0.0
2018,2,11,7,45,4.5,5.5,5.35,16.7,5.5,7.68,0.49
2018,2,11,8,0,0.0,6.0,5.4,16.8,6.0,5.26,0.0
2018,2,11,8,15,0.0,8.0,5.4,16.9,8.0,7.02,0.27
2018,2,11,8,30,0.0,10.0,5.4,17.0,10.0,8.78,1.8
2018,2,11,8,45,0.0,21.5,5.35,17.15,21.5,18.91,10.44
2018,2,11,9,0,0.0,33.0,5.3,17.3,33.0,29.07,19.06
2018,2,11,9,15,0.0,39.5,5.4,17.45,39.5,34.82,23.88
2018,2,11,9,30,0.0,46.0,5.5,17.6,46.0,40.59,28.66
2018,2,11,9,45,0.0,43.5,5.55,17.75,43.5,38.38,26.7
2018,2,11,10,0,0.0,41.0,5.6,17.9,41.0,36.18,24.76
2018,2,11,10,15,0.0,54.5,5.65,18.05,54.5,48.15,34.68
2018,2,11,10,30,0.0,68.0,5.7,18.2,68.0,60.15,44.54
2018,2,11,10,45,1.0,96.0,5.75,18.3,96.5,85.97,65.79
2018,2,11,11,0,2.0,124.0,5.8,18.4,125.0,112.4,87.35
2018,2,11,11,15,25.5,179.5,5.75,18.55,195.0,186.41,147.89
2018,2,11,11,30,49.0,235.0,5.7,18.7,265.0,253.9,202.02
2018,2,11,11,45,26.5,207.0,5.65,18.85,223.5,208.83,165.08
2018,2,11,12,0,4.0,179.0,5.6,19.0,182.0,162.31,127.07
2018,2,11,12,15,4.0,171.5,5.5,19.0,174.5,154.88,121.04
2018,2,11,12,30,4.0,164.0,5.4,19.0,167.0,147.6,115.12
2018,2,11,12,45,2.0,139.5,5.25,19.05,141.0,124.47,96.37
2018,2,11,13,0,0.0,115.0,5.1,19.1,115.0,101.78,77.96
2018,2,11,13,15,0.0,127.5,5.05,19.1,127.5,112.53,86.76
2018,2,11,13,30,0.0,140.0,5.0,19.1,140.0,123.04,95.35
2018,2,11,13,45,0.0,137.5,4.9,19.1,137.5,120.57,93.43
2018,2,11,14,0,0.0,135.0,4.8,19.1,135.0,118.09,91.52
2018,2,11,14,15,0.0,109.0,4.8,19.1,109.0,95.92,73.57
2018,2,11,14,30,0.0,83.0,4.8,19.1,83.0,73.5,55.3
2018,2,11,14,45,0.0,89.5,4.85,19.1,89.5,79.16,60.1
2018,2,11,15,0,0.0,96.0,4.9,19.1,96.0,84.33,64.52
2018,2,11,15,15,0.0,87.0,4.85,19.0,87.0,76.65,58.34
2018,2,11,15,30,0.0,78.0,4.8,18.9,78.0,69.0,54.7
2018,2,11,15,45,0.0,68.5,4.8,18.8,68.5,60.55,47.5
2018,2,11,16,0,0.0,59.0,4.8,18.7,59.0,52.11,40.23
2018,2,11,16,15,0.0,57.5,4.75,18.5,57.5,50.78,39.15
2018,2,11,16,30,0.0,56.0,4.7,18.3,56.0,49.43,37.95
2018,2,11,16,45,0.0,48.0,4.65,18.15,48.0,42.38,31.61
2018,2,11,17,0,0.0,40.0,4.6,18.0,40.0,35.27,25.08
2018,2,11,17,15,0.0,28.5,4.5,17.85,28.5,25.13,15.75
2018,2,11,17,30,0.0,17.0,4.4,17.7,17.0,14.97,5.04
2018,2,11,17,45,0.0,9.0,4.3,17.6,9.0,8.19,0.0
2018,2,11,18,0,0.0,1.0,4.2,17.5,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.2,17.5,0.5,0.0,0.0
