Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,4,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,22,6,45,18.0,2.0,2.3,15.7,2.0,0.0,0.0
2018,2,22,7,0,36.0,4.0,2.5,16.1,4.0,3.64,0.0
2018,2,22,7,15,63.5,8.0,2.7,16.6,12.5,59.28,0.0
2018,2,22,7,30,91.0,12.0,2.9,17.1,21.0,90.34,65.71
2018,2,22,7,45,56.5,18.5,3.1,17.6,25.0,66.16,50.37
2018,2,22,8,0,22.0,25.0,3.3,18.1,29.0,43.1,31.16
2018,2,22,8,15,11.0,30.0,3.55,18.7,32.0,34.76,24.04
2018,2,22,8,30,0.0,35.0,3.8,19.3,35.0,30.83,20.38
2018,2,22,8,45,0.0,43.5,4.05,19.85,43.5,38.36,26.64
2018,2,22,9,0,0.0,52.0,4.3,20.4,52.0,45.9,32.8
2018,2,22,9,15,0.0,59.5,4.35,20.8,59.5,52.56,38.19
2018,2,22,9,30,0.0,67.0,4.4,21.2,67.0,59.23,43.51
2018,2,22,9,45,0.0,73.0,4.5,21.6,73.0,64.57,47.7
2018,2,22,10,0,0.0,79.0,4.6,22.0,79.0,69.93,51.85
2018,2,22,10,15,0.0,90.5,4.6,22.25,90.5,80.21,60.03
2018,2,22,10,30,0.0,102.0,4.6,22.5,102.0,90.78,68.38
2018,2,22,10,45,0.5,134.5,4.6,22.8,135.0,121.23,92.62
2018,2,22,11,0,1.0,167.0,4.6,23.1,168.0,151.65,116.55
2018,2,22,11,15,7.5,193.5,4.6,23.25,198.5,180.57,139.32
2018,2,22,11,30,14.0,220.0,4.6,23.4,229.0,208.87,161.38
2018,2,22,11,45,33.5,246.5,4.6,23.55,269.0,251.84,194.94
2018,2,22,12,0,53.0,273.0,4.6,23.7,309.0,285.9,221.16
2018,2,22,12,15,85.0,301.0,4.55,23.8,359.5,326.77,252.47
2018,2,22,12,30,117.0,329.0,4.5,23.9,410.0,367.98,283.45
2018,2,22,12,45,146.0,329.0,4.45,23.95,429.5,373.9,287.48
2018,2,22,13,0,175.0,329.0,4.4,24.0,449.0,377.07,289.24
2018,2,22,13,15,159.0,322.0,4.35,23.95,430.0,350.61,268.45
2018,2,22,13,30,143.0,315.0,4.3,23.9,411.0,325.37,248.68
2018,2,22,13,45,264.5,279.5,4.25,23.9,450.5,328.94,249.0
2018,2,22,14,0,386.0,244.0,4.2,23.9,490.0,322.38,239.6
2018,2,22,14,15,573.0,181.0,4.1,23.8,529.0,297.35,212.25
2018,2,22,14,30,760.0,118.0,4.0,23.7,568.0,254.81,168.75
2018,2,22,14,45,790.5,103.0,3.9,23.55,548.0,208.76,128.3
2018,2,22,15,0,821.0,88.0,3.8,23.4,528.0,153.94,84.86
2018,2,22,15,15,761.5,94.0,3.5,23.2,478.5,106.58,59.63
2018,2,22,15,30,702.0,100.0,3.2,23.0,429.0,66.38,51.33
2018,2,22,15,45,664.0,95.5,2.95,22.8,382.5,64.88,50.27
2018,2,22,16,0,626.0,91.0,2.7,22.6,336.0,63.39,49.18
2018,2,22,16,15,638.0,79.0,2.35,21.95,301.0,56.41,43.4
2018,2,22,16,30,650.0,67.0,2.0,21.3,266.0,49.04,37.18
2018,2,22,16,45,594.5,61.0,1.7,20.7,218.0,45.76,34.38
2018,2,22,17,0,539.0,55.0,1.4,20.1,170.0,42.45,31.41
2018,2,22,17,15,450.0,46.5,1.4,19.6,125.0,36.83,26.2
2018,2,22,17,30,361.0,38.0,1.4,19.1,80.0,31.14,20.52
2018,2,22,17,45,228.0,25.0,1.35,18.55,47.0,20.91,6.09
2018,2,22,18,0,95.0,12.0,1.3,18.0,14.0,10.91,0.0
2018,2,22,18,15,47.5,6.0,1.3,18.0,7.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,23,6,45,16.5,3.5,0.95,13.5,3.5,0.0,0.0
2018,2,23,7,0,33.0,7.0,1.0,13.8,7.0,24.98,0.0
2018,2,23,7,15,74.0,13.0,1.15,14.25,18.5,77.84,0.0
2018,2,23,7,30,115.0,19.0,1.3,14.7,30.0,122.0,92.34
2018,2,23,7,45,113.0,23.5,1.5,15.15,40.0,125.12,100.77
2018,2,23,8,0,111.0,28.0,1.7,15.6,50.0,129.73,106.38
2018,2,23,8,15,93.0,33.5,1.75,16.0,55.5,112.11,92.03
2018,2,23,8,30,75.0,39.0,1.8,16.4,61.0,106.27,86.82
2018,2,23,8,45,37.5,45.5,1.85,16.85,56.5,77.33,61.21
2018,2,23,9,0,0.0,52.0,1.9,17.3,52.0,45.9,33.24
2018,2,23,9,15,1.5,74.5,1.9,17.65,75.0,67.06,50.9
2018,2,23,9,30,3.0,97.0,1.9,18.0,98.0,89.42,69.26
2018,2,23,9,45,2.5,106.0,1.9,18.3,107.0,97.27,75.38
2018,2,23,10,0,2.0,115.0,1.9,18.6,116.0,105.08,81.44
2018,2,23,10,15,1.0,111.0,2.0,18.95,111.5,100.13,77.05
2018,2,23,10,30,0.0,107.0,2.1,19.3,107.0,95.4,72.91
2018,2,23,10,45,0.0,123.0,2.2,19.65,123.0,110.09,84.57
2018,2,23,11,0,0.0,139.0,2.3,20.0,139.0,124.69,96.04
2018,2,23,11,15,0.5,149.0,2.35,20.25,149.5,133.98,103.24
2018,2,23,11,30,1.0,159.0,2.4,20.5,160.0,143.16,110.34
2018,2,23,11,45,4.0,180.5,2.5,20.8,183.5,164.4,127.03
2018,2,23,12,0,7.0,202.0,2.6,21.1,207.0,185.18,143.19
2018,2,23,12,15,10.5,220.0,2.65,21.3,227.5,202.56,156.64
2018,2,23,12,30,14.0,238.0,2.7,21.5,248.0,219.3,169.52
2018,2,23,12,45,16.0,243.0,2.75,21.75,254.0,223.12,172.27
2018,2,23,13,0,18.0,248.0,2.8,22.0,260.0,226.57,174.77
2018,2,23,13,15,20.5,251.0,2.85,22.1,264.5,228.15,175.92
2018,2,23,13,30,23.0,254.0,2.9,22.2,269.0,229.26,176.71
2018,2,23,13,45,55.5,266.0,2.9,22.3,301.5,244.91,188.32
2018,2,23,14,0,88.0,278.0,2.9,22.4,334.0,258.26,197.61
2018,2,23,14,15,269.5,246.5,2.85,22.4,409.0,268.12,199.4
2018,2,23,14,30,451.0,215.0,2.8,22.4,484.0,261.68,186.04
2018,2,23,14,45,577.0,171.5,2.75,22.35,496.0,221.71,147.76
2018,2,23,15,0,703.0,128.0,2.7,22.3,508.0,167.19,100.3
2018,2,23,15,15,717.0,116.5,2.5,22.05,479.0,116.31,68.18
2018,2,23,15,30,731.0,105.0,2.3,21.8,450.0,69.95,54.6
2018,2,23,15,45,702.5,100.0,2.05,21.55,405.5,68.26,53.41
2018,2,23,16,0,674.0,95.0,1.8,21.3,361.0,66.56,52.16
2018,2,23,16,15,637.5,88.5,1.65,20.7,314.5,63.63,49.87
2018,2,23,16,30,601.0,82.0,1.5,20.1,268.0,60.62,47.45
2018,2,23,16,45,547.0,73.5,1.3,19.5,220.0,55.78,43.31
2018,2,23,17,0,493.0,65.0,1.1,18.9,172.0,50.82,38.88
2018,2,23,17,15,406.5,54.5,1.15,18.4,127.0,43.8,32.41
2018,2,23,17,30,320.0,44.0,1.2,17.9,82.0,34.31,23.42
2018,2,23,17,45,200.5,28.5,1.25,17.45,48.5,22.51,8.39
2018,2,23,18,0,81.0,13.0,1.3,17.0,15.0,11.82,0.0
2018,2,23,18,15,40.5,6.5,1.3,17.0,7.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,24,6,45,29.5,4.5,2.0,13.1,4.5,0.0,0.0
2018,2,24,7,0,59.0,9.0,2.2,13.5,9.0,41.67,0.0
2018,2,24,7,15,175.0,22.5,2.35,13.85,37.5,158.31,7.11
2018,2,24,7,30,291.0,36.0,2.5,14.2,66.0,266.33,208.44
2018,2,24,7,45,363.5,47.0,2.65,14.6,106.0,336.15,275.88
2018,2,24,8,0,436.0,58.0,2.8,15.0,146.0,408.9,339.3
2018,2,24,8,15,486.0,68.0,3.05,15.6,191.0,466.47,387.71
2018,2,24,8,30,536.0,78.0,3.3,16.2,236.0,524.37,434.31
2018,2,24,8,45,600.0,81.0,3.55,16.85,287.0,584.25,480.33
2018,2,24,9,0,664.0,84.0,3.8,17.5,338.0,643.58,524.31
2018,2,24,9,15,703.5,86.5,3.9,18.05,385.0,682.01,551.07
2018,2,24,9,30,743.0,89.0,4.0,18.6,432.0,714.61,573.01
2018,2,24,9,45,649.0,121.5,4.1,19.2,440.5,681.85,545.84
2018,2,24,10,0,555.0,154.0,4.2,19.8,449.0,632.71,505.45
2018,2,24,10,15,411.5,204.5,4.25,20.2,431.0,568.33,451.88
2018,2,24,10,30,268.0,255.0,4.3,20.6,413.0,489.15,387.09
2018,2,24,10,45,142.5,211.0,4.4,21.0,295.5,324.94,257.79
2018,2,24,11,0,17.0,167.0,4.5,21.4,178.0,163.69,127.12
2018,2,24,11,15,23.5,202.0,4.55,21.65,217.5,207.52,161.87
2018,2,24,11,30,30.0,237.0,4.6,21.9,257.0,243.65,189.88
2018,2,24,11,45,54.0,267.5,4.65,22.1,304.5,286.17,223.02
2018,2,24,12,0,78.0,298.0,4.7,22.3,352.0,326.15,253.73
2018,2,24,12,15,206.5,279.5,4.7,22.45,424.0,389.73,303.98
2018,2,24,12,30,335.0,261.0,4.7,22.6,496.0,441.93,343.97
2018,2,24,12,45,297.5,268.5,4.75,22.75,476.5,409.61,317.66
2018,2,24,13,0,260.0,276.0,4.8,22.9,457.0,379.04,292.98
2018,2,24,13,15,506.5,207.5,4.8,23.0,553.0,422.63,324.71
2018,2,24,13,30,753.0,139.0,4.8,23.1,649.0,443.11,335.45
2018,2,24,13,45,794.5,121.0,4.8,23.2,646.0,406.8,302.43
2018,2,24,14,0,836.0,103.0,4.8,23.3,643.0,362.61,262.24
2018,2,24,14,15,703.5,136.5,4.75,23.25,578.0,302.15,213.39
2018,2,24,14,30,571.0,170.0,4.7,23.2,513.0,257.06,178.41
2018,2,24,14,45,545.0,167.5,4.65,23.15,480.0,214.99,143.99
2018,2,24,15,0,519.0,165.0,4.6,23.1,447.0,175.32,114.22
2018,2,24,15,15,418.0,169.0,4.4,22.9,385.5,137.97,93.84
2018,2,24,15,30,317.0,173.0,4.2,22.7,324.0,121.2,97.84
2018,2,24,15,45,469.0,131.5,4.0,22.55,331.0,89.3,71.12
2018,2,24,16,0,621.0,90.0,3.8,22.4,338.0,62.19,48.15
2018,2,24,16,15,617.5,80.5,3.45,21.85,300.5,57.07,43.97
2018,2,24,16,30,614.0,71.0,3.1,21.3,263.0,51.66,39.45
2018,2,24,16,45,572.0,64.0,2.8,20.8,218.5,47.79,36.14
2018,2,24,17,0,530.0,57.0,2.5,20.3,174.0,43.81,32.58
2018,2,24,17,15,321.5,45.5,2.45,19.9,111.0,35.24,24.85
2018,2,24,17,30,113.0,34.0,2.4,19.5,48.0,27.49,17.59
2018,2,24,17,45,57.5,18.5,2.3,19.1,25.5,15.28,4.52
2018,2,24,18,0,2.0,3.0,2.2,18.7,3.0,2.73,0.0
2018,2,24,18,15,1.0,1.5,2.2,18.7,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.45,18.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,2,25,6,45,0.5,1.5,4.1,16.05,1.5,0.0,0.0
2018,2,25,7,0,1.0,3.0,4.2,16.2,3.0,3.3,0.0
2018,2,25,7,15,161.0,19.0,4.35,16.6,36.5,147.93,36.34
2018,2,25,7,30,321.0,35.0,4.5,17.0,70.0,286.41,225.23
2018,2,25,7,45,380.0,42.5,4.6,17.35,105.0,343.86,281.85
2018,2,25,8,0,439.0,50.0,4.7,17.7,140.0,403.16,334.52
2018,2,25,8,15,219.5,48.0,4.85,18.1,93.0,239.6,199.94
2018,2,25,8,30,0.0,46.0,5.0,18.5,46.0,40.58,28.61
2018,2,25,8,45,0.0,41.0,5.15,18.9,41.0,36.15,24.86
2018,2,25,9,0,0.0,36.0,5.3,19.3,36.0,31.73,21.05
2018,2,25,9,15,0.0,36.5,5.3,19.7,36.5,32.19,21.32
2018,2,25,9,30,0.0,37.0,5.3,20.1,37.0,32.64,21.59
2018,2,25,9,45,0.0,45.0,5.35,20.45,45.0,39.73,27.36
2018,2,25,10,0,0.0,53.0,5.4,20.8,53.0,46.84,33.09
2018,2,25,10,15,0.0,69.0,5.3,21.05,69.0,61.06,44.62
2018,2,25,10,30,0.0,85.0,5.2,21.3,85.0,75.31,56.08
2018,2,25,10,45,1.0,109.0,5.1,21.5,109.5,97.89,74.25
2018,2,25,11,0,2.0,133.0,5.0,21.7,134.0,120.62,92.36
2018,2,25,11,15,1.0,109.5,4.85,21.75,110.0,98.17,74.12
2018,2,25,11,30,0.0,86.0,4.7,21.8,86.0,76.27,56.36
2018,2,25,11,45,1.0,103.5,4.5,21.85,104.0,92.63,69.51
2018,2,25,12,0,2.0,121.0,4.3,21.9,122.0,108.91,82.49
2018,2,25,12,15,1.0,101.0,4.1,21.85,101.5,90.29,67.51
2018,2,25,12,30,0.0,81.0,3.9,21.8,81.0,71.85,52.67
2018,2,25,12,45,0.5,104.5,3.65,21.75,105.0,92.99,69.7
2018,2,25,13,0,1.0,128.0,3.4,21.7,129.0,113.81,86.38
2018,2,25,13,15,1.0,109.0,3.2,21.65,110.0,97.03,72.98
2018,2,25,13,30,1.0,90.0,3.0,21.6,91.0,80.27,59.58
2018,2,25,13,45,0.5,81.0,2.85,21.55,81.5,72.0,52.99
2018,2,25,14,0,0.0,72.0,2.7,21.5,72.0,63.79,46.43
2018,2,25,14,15,0.5,94.0,2.55,21.35,94.5,83.47,62.48
2018,2,25,14,30,1.0,116.0,2.4,21.2,117.0,102.13,77.66
2018,2,25,14,45,0.5,86.5,2.3,21.05,87.0,76.72,57.27
2018,2,25,15,0,0.0,57.0,2.2,20.9,57.0,50.39,35.96
2018,2,25,15,15,0.0,61.0,2.1,20.7,61.0,53.93,39.02
2018,2,25,15,30,0.0,65.0,2.0,20.5,65.0,57.46,44.18
2018,2,25,15,45,0.0,61.5,1.9,20.25,61.5,54.34,41.66
2018,2,25,16,0,0.0,58.0,1.8,20.0,58.0,51.23,39.13
2018,2,25,16,15,0.0,40.0,1.65,19.55,40.0,35.27,25.37
2018,2,25,16,30,0.0,22.0,1.5,19.1,22.0,19.36,11.46
2018,2,25,16,45,0.0,23.0,1.3,18.65,23.0,20.23,12.27
2018,2,25,17,0,0.0,24.0,1.1,18.2,24.0,21.11,13.01
2018,2,25,17,15,0.0,17.5,1.2,17.9,17.5,15.38,7.82
2018,2,25,17,30,0.0,11.0,1.3,17.6,11.0,9.65,2.61
2018,2,25,17,45,0.0,7.0,1.4,17.35,7.0,6.14,0.0
2018,2,25,18,0,0.0,3.0,1.5,17.1,3.0,2.73,0.0
2018,2,25,18,15,0.0,1.5,1.5,17.1,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,26,6,45,1.0,1.5,1.05,12.2,1.5,0.0,0.0
2018,2,26,7,0,2.0,3.0,1.1,12.3,3.0,3.88,0.0
2018,2,26,7,15,2.5,7.0,1.25,12.45,7.0,7.78,0.0
2018,2,26,7,30,3.0,11.0,1.4,12.6,11.0,11.59,3.94
2018,2,26,7,45,3.5,14.0,1.5,12.75,14.5,14.66,6.92
2018,2,26,8,0,4.0,17.0,1.6,12.9,18.0,18.05,10.02
2018,2,26,8,15,6.5,42.0,1.7,13.0,44.0,41.76,30.62
2018,2,26,8,30,9.0,67.0,1.8,13.1,70.0,66.7,52.09
2018,2,26,8,45,4.5,59.0,1.85,13.2,60.5,55.56,42.32
2018,2,26,9,0,0.0,51.0,1.9,13.3,51.0,45.01,33.04
2018,2,26,9,15,1.5,69.5,2.0,13.25,70.0,62.64,48.01
2018,2,26,9,30,3.0,88.0,2.1,13.2,89.0,80.63,63.12
2018,2,26,9,45,2.5,84.0,2.25,13.2,85.0,76.38,59.32
2018,2,26,10,0,2.0,80.0,2.4,13.2,81.0,72.43,55.83
2018,2,26,10,15,1.5,108.0,2.6,13.1,109.0,97.65,76.79
2018,2,26,10,30,1.0,136.0,2.8,13.0,137.0,123.31,97.9
2018,2,26,10,45,0.5,101.0,2.95,12.95,101.5,90.16,70.19
2018,2,26,11,0,0.0,66.0,3.1,12.9,66.0,58.45,43.64
2018,2,26,11,15,0.0,63.0,3.2,12.8,63.0,55.8,41.39
2018,2,26,11,30,0.0,60.0,3.3,12.7,60.0,53.15,39.14
2018,2,26,11,45,0.0,67.0,3.4,12.6,67.0,59.38,44.33
2018,2,26,12,0,0.0,74.0,3.5,12.5,74.0,65.61,49.53
2018,2,26,12,15,0.0,77.5,3.45,12.45,77.5,68.73,52.12
2018,2,26,12,30,0.0,81.0,3.4,12.4,81.0,71.85,54.72
2018,2,26,12,45,0.0,85.5,3.4,12.35,85.5,75.86,58.07
2018,2,26,13,0,0.0,90.0,3.4,12.3,90.0,79.87,61.43
2018,2,26,13,15,0.5,88.0,3.45,12.3,88.5,78.31,60.17
2018,2,26,13,30,1.0,86.0,3.5,12.3,87.0,76.72,58.89
2018,2,26,13,45,0.5,79.0,3.5,12.35,79.5,70.23,53.51
2018,2,26,14,0,0.0,72.0,3.5,12.4,72.0,63.79,48.19
2018,2,26,14,15,0.0,55.0,3.5,12.4,55.0,48.67,35.56
2018,2,26,14,30,0.0,38.0,3.5,12.4,38.0,33.58,22.88
2018,2,26,14,45,1.0,54.5,3.5,12.4,55.0,48.37,35.43
2018,2,26,15,0,2.0,71.0,3.5,12.4,72.0,63.07,47.91
2018,2,26,15,15,1.0,58.5,3.45,12.15,59.0,51.78,38.55
2018,2,26,15,30,0.0,46.0,3.4,11.9,46.0,40.61,30.75
2018,2,26,15,45,0.0,45.0,3.35,11.7,45.0,39.71,30.07
2018,2,26,16,0,0.0,44.0,3.3,11.5,44.0,38.82,29.39
2018,2,26,16,15,0.0,37.0,3.15,11.15,37.0,32.61,23.91
2018,2,26,16,30,0.0,30.0,3.0,10.8,30.0,26.42,18.38
2018,2,26,16,45,0.0,22.0,2.9,10.4,22.0,19.35,11.98
2018,2,26,17,0,0.0,14.0,2.8,10.0,14.0,12.3,5.54
2018,2,26,17,15,0.0,13.5,2.55,9.55,13.5,11.85,5.05
2018,2,26,17,30,0.0,13.0,2.3,9.1,13.0,11.42,4.44
2018,2,26,17,45,0.0,8.0,2.1,8.65,8.0,7.02,0.0
2018,2,26,18,0,0.0,3.0,1.9,8.2,3.0,2.73,0.0
2018,2,26,18,15,0.0,1.5,1.9,8.2,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,6,45,62.0,7.0,1.95,2.0,8.0,0.0,0.0
2018,2,27,7,0,124.0,14.0,2.1,2.5,16.0,84.51,0.0
2018,2,27,7,15,287.5,25.5,2.1,3.25,53.0,237.0,128.1
2018,2,27,7,30,451.0,37.0,2.1,4.0,90.0,375.67,311.08
2018,2,27,7,45,548.0,45.0,2.15,4.7,141.0,464.12,393.21
2018,2,27,8,0,645.0,53.0,2.2,5.4,192.0,556.25,471.65
2018,2,27,8,15,702.5,58.0,2.25,6.45,245.0,612.69,516.57
2018,2,27,8,30,760.0,63.0,2.3,7.5,298.0,675.95,564.3
2018,2,27,8,45,797.5,67.0,2.35,8.55,350.0,721.78,596.37
2018,2,27,9,0,835.0,71.0,2.4,9.6,402.0,765.67,625.78
2018,2,27,9,15,859.5,74.0,2.4,10.2,450.0,795.65,644.63
2018,2,27,9,30,884.0,77.0,2.4,10.8,498.0,822.71,661.02
2018,2,27,9,45,901.0,80.0,2.45,11.4,541.0,833.42,665.72
2018,2,27,10,0,918.0,83.0,2.5,12.0,584.0,847.96,673.38
2018,2,27,10,15,931.0,85.0,2.4,12.35,621.0,854.55,674.75
2018,2,27,10,30,944.0,87.0,2.3,12.7,658.0,857.48,673.67
2018,2,27,10,45,953.0,88.5,2.15,13.0,687.5,852.94,667.13
2018,2,27,11,0,962.0,90.0,2.0,13.3,717.0,844.66,658.17
2018,2,27,11,15,968.0,91.0,1.95,13.5,739.0,829.82,646.0
2018,2,27,11,30,974.0,92.0,1.9,13.7,761.0,811.33,631.5
2018,2,27,11,45,978.0,92.5,1.8,13.95,774.5,787.32,612.7
2018,2,27,12,0,982.0,93.0,1.7,14.2,788.0,759.87,590.57
2018,2,27,12,15,982.0,94.0,1.65,14.3,793.0,727.0,564.59
2018,2,27,12,30,982.0,95.0,1.6,14.4,798.0,691.14,536.07
2018,2,27,12,45,979.5,95.0,1.55,14.5,793.5,650.1,503.28
2018,2,27,13,0,977.0,95.0,1.5,14.6,789.0,606.63,468.0
2018,2,27,13,15,973.5,94.5,1.45,14.65,777.0,559.99,429.58
2018,2,27,13,30,970.0,94.0,1.4,14.7,765.0,511.4,388.66
2018,2,27,13,45,963.5,93.5,1.35,14.75,744.0,459.9,344.45
2018,2,27,14,0,957.0,93.0,1.3,14.8,723.0,407.16,298.17
2018,2,27,14,15,947.5,92.0,1.25,14.7,694.5,352.14,249.5
2018,2,27,14,30,938.0,91.0,1.2,14.6,666.0,296.65,200.22
2018,2,27,14,45,923.0,88.5,1.2,14.5,628.5,238.81,150.5
2018,2,27,15,0,908.0,86.0,1.2,14.4,591.0,181.63,105.06
2018,2,27,15,15,889.0,83.5,1.15,14.2,548.5,117.53,62.55
2018,2,27,15,30,870.0,81.0,1.1,14.0,506.0,62.21,49.46
2018,2,27,15,45,845.0,78.0,1.1,13.8,459.0,58.35,46.33
2018,2,27,16,0,820.0,75.0,1.1,13.6,412.0,57.33,45.6
2018,2,27,16,15,785.5,71.0,1.05,12.95,361.5,55.45,44.18
2018,2,27,16,30,751.0,67.0,1.0,12.3,311.0,53.58,42.71
2018,2,27,16,45,697.0,62.0,0.9,11.6,258.5,46.37,36.35
2018,2,27,17,0,643.0,57.0,0.8,10.9,206.0,43.82,34.04
2018,2,27,17,15,552.5,49.5,0.85,10.35,155.0,39.04,29.48
2018,2,27,17,30,462.0,42.0,0.9,9.8,104.0,34.26,24.61
2018,2,27,17,45,309.0,30.5,1.0,9.3,64.0,25.54,14.31
2018,2,27,18,0,156.0,19.0,1.1,8.8,24.0,17.28,0.0
2018,2,27,18,15,78.0,9.5,1.1,8.8,12.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,28,6,45,4.0,1.0,1.1,5.2,1.0,0.0,0.0
2018,2,28,7,0,8.0,2.0,1.1,5.4,2.0,6.48,0.0
2018,2,28,7,15,4.0,5.5,1.3,5.7,5.5,7.39,0.0
2018,2,28,7,30,0.0,9.0,1.5,6.0,9.0,7.9,1.06
2018,2,28,7,45,0.0,11.5,1.65,6.3,11.5,10.09,3.16
2018,2,28,8,0,0.0,14.0,1.8,6.6,14.0,12.3,5.19
2018,2,28,8,15,0.0,16.5,1.85,6.85,16.5,14.5,7.18
2018,2,28,8,30,0.0,19.0,1.9,7.1,19.0,16.71,9.13
2018,2,28,8,45,0.0,34.5,1.9,7.35,34.5,30.4,21.15
2018,2,28,9,0,0.0,50.0,1.9,7.6,50.0,44.13,33.06
2018,2,28,9,15,0.0,67.5,1.95,7.95,67.5,59.67,46.37
2018,2,28,9,30,0.0,85.0,2.0,8.3,85.0,75.32,59.6
2018,2,28,9,45,0.0,84.0,2.0,8.65,84.0,74.37,58.52
2018,2,28,10,0,0.0,83.0,2.0,9.0,83.0,73.5,57.54
2018,2,28,10,15,0.0,102.5,2.15,9.45,102.5,91.29,72.36
2018,2,28,10,30,0.0,122.0,2.3,9.9,122.0,109.3,87.19
2018,2,28,10,45,0.0,131.0,2.4,10.35,131.0,117.44,93.65
2018,2,28,11,0,0.0,140.0,2.5,10.8,140.0,125.52,100.05
2018,2,28,11,15,0.0,128.0,2.55,11.1,128.0,114.27,90.47
2018,2,28,11,30,0.0,116.0,2.6,11.4,116.0,103.25,81.14
2018,2,28,11,45,0.0,122.0,2.65,11.75,122.0,108.58,85.39
2018,2,28,12,0,0.0,128.0,2.7,12.1,128.0,113.86,89.58
2018,2,28,12,15,3.5,154.0,2.75,12.3,156.5,139.18,110.37
2018,2,28,12,30,7.0,180.0,2.8,12.5,185.0,163.94,130.49
2018,2,28,12,45,8.5,196.0,2.85,12.75,202.0,178.08,141.81
2018,2,28,13,0,10.0,212.0,2.9,13.0,219.0,191.74,152.71
2018,2,28,13,15,6.5,187.5,2.9,13.05,192.0,167.78,133.26
2018,2,28,13,30,3.0,163.0,2.9,13.1,165.0,144.42,114.33
2018,2,28,13,45,4.0,176.0,2.9,13.15,178.5,155.18,123.21
2018,2,28,14,0,5.0,189.0,2.9,13.2,192.0,165.42,131.62
2018,2,28,14,15,9.0,183.0,2.8,13.05,188.5,160.5,127.68
2018,2,28,14,30,13.0,177.0,2.7,12.9,185.0,155.14,123.35
2018,2,28,14,45,6.5,138.0,2.6,12.8,142.0,120.97,95.67
2018,2,28,15,0,0.0,99.0,2.5,12.7,99.0,87.29,68.18
2018,2,28,15,15,6.0,116.5,2.35,12.45,119.5,101.65,80.3
2018,2,28,15,30,12.0,134.0,2.2,12.2,140.0,114.07,95.46
2018,2,28,15,45,9.5,130.5,2.1,12.0,135.0,110.5,92.64
2018,2,28,16,0,7.0,127.0,2.0,11.8,130.0,106.89,89.8
2018,2,28,16,15,6.0,105.5,2.0,11.5,108.0,89.89,75.09
2018,2,28,16,30,5.0,84.0,2.0,11.2,86.0,72.58,59.89
2018,2,28,16,45,4.0,59.0,1.95,10.95,60.5,52.11,41.58
2018,2,28,17,0,3.0,34.0,1.9,10.7,35.0,29.96,21.53
2018,2,28,17,15,1.5,21.5,1.9,10.5,22.0,18.91,11.4
2018,2,28,17,30,0.0,9.0,1.9,10.3,9.0,7.9,1.33
2018,2,28,17,45,3.0,7.5,1.9,10.1,7.5,6.71,0.0
2018,2,28,18,0,6.0,6.0,1.9,9.9,6.0,5.46,0.0
2018,2,28,18,15,3.0,3.0,1.9,9.9,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,1,7,0,0.0,2.0,0.8,9.4,2.0,1.82,0.0
2018,3,1,7,15,0.0,4.0,0.9,9.55,4.0,3.5,0.0
2018,3,1,7,30,0.0,6.0,1.0,9.7,6.0,5.26,0.0
2018,3,1,7,45,0.0,7.5,1.1,9.9,7.5,6.58,0.03
2018,3,1,8,0,0.0,9.0,1.2,10.1,9.0,7.9,1.24
2018,3,1,8,15,8.0,22.5,1.3,10.45,25.0,26.12,17.47
2018,3,1,8,30,16.0,36.0,1.4,10.8,41.0,44.56,33.77
2018,3,1,8,45,8.5,36.5,1.5,11.15,39.0,39.47,28.97
2018,3,1,9,0,1.0,37.0,1.6,11.5,37.0,33.42,23.33
2018,3,1,9,15,1.0,49.5,1.65,11.8,49.5,44.5,32.74
2018,3,1,9,30,1.0,62.0,1.7,12.1,62.0,55.61,42.04
2018,3,1,9,45,3.5,65.5,1.75,12.4,67.0,60.78,46.33
2018,3,1,10,0,6.0,69.0,1.8,12.7,72.0,65.94,50.59
2018,3,1,10,15,3.0,63.5,1.9,13.0,65.0,58.62,44.12
2018,3,1,10,30,0.0,58.0,2.0,13.3,58.0,51.32,37.73
2018,3,1,10,45,0.0,48.0,2.05,13.6,48.0,42.46,30.18
2018,3,1,11,0,0.0,38.0,2.1,13.9,38.0,33.61,22.67
2018,3,1,11,15,0.0,41.0,2.2,14.2,41.0,36.28,24.84
2018,3,1,11,30,0.0,44.0,2.3,14.5,44.0,38.95,27.0
2018,3,1,11,45,0.0,50.0,2.45,14.85,50.0,44.29,31.37
2018,3,1,12,0,0.0,56.0,2.6,15.2,56.0,49.62,35.72
2018,3,1,12,15,0.0,55.0,2.7,15.4,55.0,48.74,34.94
2018,3,1,12,30,0.0,54.0,2.8,15.6,54.0,47.85,34.17
2018,3,1,12,45,0.0,58.0,2.9,15.85,58.0,51.4,37.07
2018,3,1,13,0,0.0,62.0,3.0,16.1,62.0,54.96,39.98
2018,3,1,13,15,0.0,61.5,2.95,16.1,61.5,54.5,39.63
2018,3,1,13,30,0.0,61.0,2.9,16.1,61.0,54.05,39.28
2018,3,1,13,45,0.0,57.5,2.85,16.15,57.5,50.93,36.74
2018,3,1,14,0,0.0,54.0,2.8,16.2,54.0,47.81,34.2
2018,3,1,14,15,0.0,72.0,2.85,16.3,72.0,63.78,47.48
2018,3,1,14,30,0.0,90.0,2.9,16.4,90.0,79.78,60.76
2018,3,1,14,45,0.5,89.5,3.0,16.55,90.0,79.41,60.51
2018,3,1,15,0,1.0,89.0,3.1,16.7,90.0,78.98,60.25
2018,3,1,15,15,1.0,82.0,3.2,16.85,82.5,72.67,55.15
2018,3,1,15,30,1.0,75.0,3.3,17.0,75.0,66.37,52.52
2018,3,1,15,45,0.5,66.5,3.35,17.15,66.5,58.79,46.04
2018,3,1,16,0,0.0,58.0,3.4,17.3,58.0,51.23,39.53
2018,3,1,16,15,0.0,47.5,3.5,17.2,47.5,41.91,31.45
2018,3,1,16,30,0.0,37.0,3.6,17.1,37.0,32.61,23.31
2018,3,1,16,45,0.0,26.0,3.65,17.0,26.0,22.88,14.7
2018,3,1,17,0,0.0,15.0,3.7,16.9,15.0,13.18,6.05
2018,3,1,17,15,0.0,13.0,3.6,16.6,13.0,11.41,4.41
2018,3,1,17,30,0.0,11.0,3.5,16.3,11.0,9.65,2.71
2018,3,1,17,45,0.0,7.0,3.4,16.05,7.0,6.14,0.0
2018,3,1,18,0,0.0,3.0,3.3,15.8,3.0,2.73,0.0
2018,3,1,18,15,0.0,1.5,3.3,15.8,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.15,8.05,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.0,7.15,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,6.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.85,6.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.75,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.7,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,5.65,5.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,5.6,4.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,5.55,4.6,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,5.5,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,5.45,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,5.4,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,5.4,4.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,5.4,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,5.4,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,5.4,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,5.4,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,5.4,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,5.45,3.5,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,5.5,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,5.5,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,5.5,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,5.7,3.7,0.0,0.0,0.0
2018,3,2,6,45,99.5,8.5,5.8,3.9,11.5,0.0,0.0
2018,3,2,7,0,199.0,17.0,5.9,4.1,23.0,132.94,0.0
2018,3,2,7,15,379.0,27.0,6.1,4.55,66.5,307.63,223.09
2018,3,2,7,30,559.0,37.0,6.3,5.0,110.0,443.26,376.2
2018,3,2,7,45,644.0,42.5,6.55,5.45,162.5,527.23,455.3
2018,3,2,8,0,729.0,48.0,6.8,5.9,215.0,612.48,530.51
2018,3,2,8,15,778.5,52.0,6.9,6.25,269.5,670.95,580.13
2018,3,2,8,30,828.0,56.0,7.0,6.6,324.0,728.74,626.93
2018,3,2,8,45,860.0,59.0,7.15,7.0,376.5,763.13,653.15
2018,3,2,9,0,892.0,62.0,7.3,7.4,429.0,802.44,682.57
2018,3,2,9,15,915.0,64.0,7.3,7.7,477.5,830.79,702.39
2018,3,2,9,30,938.0,66.0,7.3,8.0,526.0,856.23,719.65
2018,3,2,9,45,955.0,67.0,7.3,8.3,569.5,872.27,729.41
2018,3,2,10,0,972.0,68.0,7.3,8.6,613.0,884.83,736.51
2018,3,2,10,15,983.5,69.5,7.3,8.9,650.0,889.81,737.84
2018,3,2,10,30,995.0,71.0,7.3,9.2,687.0,890.96,736.4
2018,3,2,10,45,1003.5,72.0,7.25,9.45,717.0,885.21,729.79
2018,3,2,11,0,1012.0,73.0,7.2,9.7,747.0,875.57,720.41
2018,3,2,11,15,1017.5,73.5,7.15,9.9,769.0,859.16,706.19
2018,3,2,11,30,1023.0,74.0,7.1,10.1,791.0,838.97,689.26
2018,3,2,11,45,1026.5,74.0,7.1,10.3,804.5,813.09,668.29
2018,3,2,12,0,1030.0,74.0,7.1,10.5,818.0,783.67,644.71
2018,3,2,12,15,1031.0,74.5,7.05,10.6,823.0,749.65,615.84
2018,3,2,12,30,1032.0,75.0,7.0,10.7,828.0,712.46,583.82
2018,3,2,12,45,1031.5,74.5,7.0,10.8,824.0,670.41,547.57
2018,3,2,13,0,1031.0,74.0,7.0,10.9,820.0,625.64,508.42
2018,3,2,13,15,1028.5,73.0,6.95,10.9,807.5,576.9,465.31
2018,3,2,13,30,1026.0,72.0,6.9,10.9,795.0,526.03,419.44
2018,3,2,13,45,1021.0,71.5,6.85,10.9,774.0,472.65,370.45
2018,3,2,14,0,1016.0,71.0,6.8,10.9,753.0,417.79,319.16
2018,3,2,14,15,1009.0,70.0,6.7,10.8,724.5,360.67,265.33
2018,3,2,14,30,1002.0,69.0,6.6,10.7,696.0,302.75,210.71
2018,3,2,14,45,990.5,67.5,6.5,10.6,659.0,243.04,156.1
2018,3,2,15,0,979.0,66.0,6.4,10.5,622.0,183.53,105.71
2018,3,2,15,15,961.0,64.5,6.3,10.25,578.0,123.96,64.56
2018,3,2,15,30,943.0,63.0,6.2,10.0,534.0,65.78,42.33
2018,3,2,15,45,921.0,61.0,6.1,9.75,486.0,53.97,43.08
2018,3,2,16,0,899.0,59.0,6.0,9.5,438.0,52.44,41.88
2018,3,2,16,15,867.5,56.5,5.8,9.05,386.0,50.39,40.22
2018,3,2,16,30,836.0,54.0,5.6,8.6,334.0,48.26,38.45
2018,3,2,16,45,788.0,50.5,5.4,8.1,280.0,40.98,31.9
2018,3,2,17,0,740.0,47.0,5.2,7.6,226.0,38.98,30.05
2018,3,2,17,15,661.5,42.0,5.0,7.1,173.5,35.61,26.78
2018,3,2,17,30,583.0,37.0,4.8,6.6,121.0,32.35,23.36
2018,3,2,17,45,419.5,28.5,4.6,6.1,76.0,23.37,13.86
2018,3,2,18,0,256.0,20.0,4.4,5.6,31.0,17.13,0.0
2018,3,2,18,15,128.0,10.0,4.4,5.6,15.5,9.1,0.0
2018,3,2,18,30,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.35,5.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.25,4.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.2,4.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.15,3.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,3.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.85,3.1,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.8,2.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,2.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.75,2.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.75,2.1,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.85,1.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.9,1.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.85,1.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,1.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.8,1.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.75,0.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.7,0.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.7,0.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,0.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,-0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,-0.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,-0.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,-0.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,-0.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,-0.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.7,-1.25,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.7,-1.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.7,-1.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.7,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.85,-1.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,4.0,-0.8,0.0,0.0,0.0
2018,3,3,6,45,132.5,10.0,4.2,-0.5,14.5,0.0,0.0
2018,3,3,7,0,265.0,20.0,4.4,-0.2,29.0,175.7,0.0
2018,3,3,7,15,438.0,28.0,4.55,0.4,74.0,337.82,258.91
2018,3,3,7,30,611.0,36.0,4.7,1.0,119.0,480.11,411.69
2018,3,3,7,45,691.5,41.0,4.9,1.6,173.0,561.49,487.51
2018,3,3,8,0,772.0,46.0,5.1,2.2,227.0,644.2,559.77
2018,3,3,8,15,819.0,50.5,5.2,2.8,283.0,702.54,608.13
2018,3,3,8,30,866.0,55.0,5.3,3.4,339.0,753.06,647.83
2018,3,3,8,45,897.0,57.5,5.45,4.05,392.5,793.64,678.13
2018,3,3,9,0,928.0,60.0,5.6,4.7,446.0,832.2,705.91
2018,3,3,9,15,946.0,62.5,5.6,5.3,494.0,857.65,722.15
2018,3,3,9,30,964.0,65.0,5.6,5.9,542.0,879.96,735.71
2018,3,3,9,45,974.0,67.0,5.65,6.5,583.5,891.62,741.26
2018,3,3,10,0,984.0,69.0,5.7,7.1,625.0,899.65,744.15
2018,3,3,10,15,995.0,70.5,5.65,7.6,662.5,904.13,744.18
2018,3,3,10,30,1006.0,72.0,5.6,8.1,700.0,904.75,741.45
2018,3,3,10,45,1014.0,73.0,5.6,8.6,730.0,898.42,734.0
2018,3,3,11,0,1022.0,74.0,5.6,9.1,760.0,888.17,723.83
2018,3,3,11,15,1027.0,75.0,5.55,9.5,782.0,871.67,709.19
2018,3,3,11,30,1032.0,76.0,5.5,9.9,804.0,851.34,691.9
2018,3,3,11,45,1035.0,76.5,5.45,10.25,817.5,825.28,670.63
2018,3,3,12,0,1038.0,77.0,5.4,10.6,831.0,795.65,646.83
2018,3,3,12,15,1036.5,77.5,5.35,10.85,834.5,759.61,616.75
2018,3,3,12,30,1035.0,78.0,5.3,11.1,838.0,720.53,583.63
2018,3,3,12,45,1030.0,78.0,5.25,11.35,831.5,676.09,545.85
2018,3,3,13,0,1025.0,78.0,5.2,11.6,825.0,629.27,505.55
2018,3,3,13,15,1022.0,78.0,5.15,11.7,812.5,581.29,463.73
2018,3,3,13,30,1019.0,78.0,5.1,11.8,800.0,531.19,419.21
2018,3,3,13,45,1013.5,77.5,5.1,11.9,779.0,477.76,371.05
2018,3,3,14,0,1008.0,77.0,5.1,12.0,758.0,422.9,320.62
2018,3,3,14,15,1000.5,75.5,5.05,11.9,729.0,365.43,267.41
2018,3,3,14,30,993.0,74.0,5.0,11.8,700.0,307.26,213.34
2018,3,3,14,45,982.0,73.0,4.95,11.75,664.0,248.34,159.85
2018,3,3,15,0,971.0,72.0,4.9,11.7,628.0,189.55,110.25
2018,3,3,15,15,956.0,70.0,4.8,11.45,585.0,130.07,68.83
2018,3,3,15,30,941.0,68.0,4.7,11.2,542.0,71.67,45.37
2018,3,3,15,45,920.0,65.5,4.65,10.95,494.0,57.13,45.69
2018,3,3,16,0,899.0,63.0,4.6,10.7,446.0,55.31,44.25
2018,3,3,16,15,868.5,60.0,4.35,10.1,393.5,52.96,42.37
2018,3,3,16,30,838.0,57.0,4.1,9.5,341.0,45.35,35.67
2018,3,3,16,45,792.0,53.0,3.9,8.9,286.5,43.0,33.65
2018,3,3,17,0,746.0,49.0,3.7,8.3,232.0,40.66,31.53
2018,3,3,17,15,670.0,44.0,3.55,7.6,179.0,37.37,28.37
2018,3,3,17,30,594.0,39.0,3.4,6.9,126.0,34.21,25.06
2018,3,3,17,45,432.0,30.0,3.3,6.2,80.0,24.66,15.19
2018,3,3,18,0,270.0,21.0,3.2,5.5,34.0,17.99,0.0
2018,3,3,18,15,135.0,10.5,3.2,5.5,17.0,9.55,0.0
2018,3,3,18,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,5.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.65,2.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.45,1.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,0.65,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,0.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,-0.65,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,-1.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.75,-2.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.7,-2.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.7,-2.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.7,-2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.7,-2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.75,-2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.1,-2.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,3,4,6,45,118.5,10.5,2.65,-1.55,15.0,0.0,0.0
2018,3,4,7,0,237.0,21.0,2.9,-1.0,30.0,160.91,0.0
2018,3,4,7,15,399.5,30.0,3.15,-0.2,74.0,330.64,260.21
2018,3,4,7,30,562.0,39.0,3.4,0.6,118.0,452.61,387.99
2018,3,4,7,45,643.0,45.0,3.6,1.35,171.0,534.98,462.95
2018,3,4,8,0,724.0,51.0,3.8,2.1,224.0,618.66,534.41
2018,3,4,8,15,773.0,55.5,3.9,2.85,279.0,677.75,582.08
2018,3,4,8,30,822.0,60.0,4.0,3.6,334.0,736.09,627.01
2018,3,4,8,45,855.0,63.0,4.1,4.3,387.0,778.64,657.91
2018,3,4,9,0,888.0,66.0,4.2,5.0,440.0,811.55,680.48
2018,3,4,9,15,915.0,68.5,4.2,5.6,491.0,843.8,701.57
2018,3,4,9,30,942.0,71.0,4.2,6.2,542.0,873.16,720.06
2018,3,4,9,45,960.0,72.5,4.2,6.8,586.5,890.59,729.38
2018,3,4,10,0,978.0,74.0,4.2,7.4,631.0,904.48,736.15
2018,3,4,10,15,989.0,75.0,4.15,7.95,668.0,908.25,735.24
2018,3,4,10,30,1000.0,76.0,4.1,8.5,705.0,908.21,731.76
2018,3,4,10,45,1008.5,77.5,4.1,9.0,735.5,902.79,725.23
2018,3,4,11,0,1017.0,79.0,4.1,9.5,766.0,893.42,716.02
2018,3,4,11,15,1020.0,79.0,4.05,9.9,786.0,874.22,699.84
2018,3,4,11,30,1023.0,79.0,4.0,10.3,806.0,851.36,681.25
2018,3,4,11,45,1023.0,80.0,3.95,10.7,817.5,823.76,659.36
2018,3,4,12,0,1023.0,81.0,3.9,11.1,829.0,792.77,635.12
2018,3,4,12,15,1024.0,80.5,3.85,11.4,833.5,757.7,606.56
2018,3,4,12,30,1025.0,80.0,3.8,11.7,838.0,719.52,574.91
2018,3,4,12,45,1024.0,80.0,3.7,12.0,834.0,677.67,539.76
2018,3,4,13,0,1023.0,80.0,3.6,12.3,830.0,633.14,501.92
