Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,15,1020.0,80.0,3.55,12.5,817.5,585.13,460.9
2018,3,4,13,30,1017.0,80.0,3.5,12.7,805.0,535.01,417.22
2018,3,4,13,45,1008.5,79.5,3.4,12.9,782.0,480.34,368.85
2018,3,4,14,0,1000.0,79.0,3.3,13.1,759.0,424.55,318.54
2018,3,4,14,15,990.0,78.0,3.2,13.15,729.0,367.04,266.18
2018,3,4,14,30,980.0,77.0,3.1,13.2,699.0,309.08,213.16
2018,3,4,14,45,968.0,76.0,3.05,13.2,662.5,250.54,160.77
2018,3,4,15,0,956.0,75.0,3.0,13.2,626.0,192.25,112.03
2018,3,4,15,15,936.5,73.0,2.8,13.05,581.5,133.11,70.88
2018,3,4,15,30,917.0,71.0,2.6,12.9,537.0,75.57,46.88
2018,3,4,15,45,893.5,69.5,2.4,12.8,489.0,59.69,47.61
2018,3,4,16,0,870.0,68.0,2.2,12.7,441.0,51.68,40.67
2018,3,4,16,15,838.0,64.5,1.9,11.85,389.0,49.99,39.43
2018,3,4,16,30,806.0,61.0,1.6,11.0,337.0,48.29,38.13
2018,3,4,16,45,755.0,57.0,1.35,10.2,282.5,46.07,36.3
2018,3,4,17,0,704.0,53.0,1.1,9.4,228.0,43.91,34.38
2018,3,4,17,15,626.0,47.0,1.15,8.65,175.5,39.88,30.58
2018,3,4,17,30,548.0,41.0,1.2,7.9,123.0,32.84,23.83
2018,3,4,17,45,404.0,31.5,1.3,7.2,79.0,25.88,16.4
2018,3,4,18,0,260.0,22.0,1.4,6.5,35.0,18.83,0.0
2018,3,4,18,15,130.0,11.0,1.4,6.5,17.5,10.01,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.95,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,113.5,10.5,1.9,-0.5,15.5,9.55,0.0
2018,3,5,7,0,227.0,21.0,2.1,0.2,31.0,181.29,0.0
2018,3,5,7,15,323.5,33.5,2.2,1.0,69.0,286.59,228.85
2018,3,5,7,30,420.0,46.0,2.3,1.8,107.0,376.49,321.56
2018,3,5,7,45,548.0,50.5,2.35,2.6,163.5,484.72,417.44
2018,3,5,8,0,676.0,55.0,2.4,3.4,220.0,591.21,505.56
2018,3,5,8,15,710.0,61.0,2.4,4.05,269.5,639.98,543.63
2018,3,5,8,30,744.0,67.0,2.4,4.7,319.0,687.47,578.97
2018,3,5,8,45,758.0,74.5,2.45,5.35,365.0,719.24,600.96
2018,3,5,9,0,772.0,82.0,2.5,6.0,411.0,748.41,620.35
2018,3,5,9,15,662.0,116.5,2.4,6.45,420.5,709.83,587.29
2018,3,5,9,30,552.0,151.0,2.3,6.9,430.0,652.44,539.74
2018,3,5,9,45,503.0,181.5,2.25,7.3,451.5,644.38,529.92
2018,3,5,10,0,454.0,212.0,2.2,7.7,473.0,632.52,516.93
2018,3,5,10,15,498.0,211.0,2.1,8.05,513.5,661.14,537.0
2018,3,5,10,30,542.0,210.0,2.0,8.4,554.0,687.17,554.39
2018,3,5,10,45,576.0,209.0,1.9,8.7,588.5,702.12,563.23
2018,3,5,11,0,610.0,208.0,1.8,9.0,623.0,718.56,572.94
2018,3,5,11,15,562.5,233.5,1.65,9.3,625.0,686.07,544.88
2018,3,5,11,30,515.0,259.0,1.5,9.6,627.0,656.76,519.66
2018,3,5,11,45,530.5,258.0,1.35,9.85,643.0,647.26,510.46
2018,3,5,12,0,546.0,257.0,1.2,10.1,659.0,635.06,498.95
2018,3,5,12,15,722.5,190.0,1.1,10.3,725.5,668.84,523.65
2018,3,5,12,30,899.0,123.0,1.0,10.5,792.0,685.8,534.36
2018,3,5,12,45,931.5,110.5,0.95,10.7,800.5,654.44,508.46
2018,3,5,13,0,964.0,98.0,0.9,10.9,809.0,620.28,480.25
2018,3,5,13,15,911.0,115.0,0.75,11.0,778.5,563.86,433.98
2018,3,5,13,30,858.0,132.0,0.6,11.1,748.0,507.77,387.68
2018,3,5,13,45,755.0,163.5,0.5,11.15,694.5,443.45,335.75
2018,3,5,14,0,652.0,195.0,0.4,11.2,641.0,389.31,291.66
2018,3,5,14,15,563.5,214.5,0.35,11.25,589.0,337.85,250.17
2018,3,5,14,30,475.0,234.0,0.3,11.3,537.0,294.2,215.59
2018,3,5,14,45,513.5,209.0,0.2,11.3,520.5,252.01,178.4
2018,3,5,15,0,552.0,184.0,0.1,11.3,504.0,205.91,139.32
2018,3,5,15,15,482.0,180.5,0.25,11.25,446.0,161.34,110.42
2018,3,5,15,30,412.0,177.0,0.4,11.2,388.0,124.51,93.41
2018,3,5,15,45,564.0,135.0,0.5,11.2,395.5,90.72,75.15
2018,3,5,16,0,716.0,93.0,0.6,11.2,403.0,63.37,51.3
2018,3,5,16,15,737.0,80.5,0.65,10.55,366.5,56.39,45.4
2018,3,5,16,30,758.0,68.0,0.7,9.9,330.0,53.64,43.15
2018,3,5,16,45,710.0,62.5,0.75,9.25,277.0,50.43,40.41
2018,3,5,17,0,662.0,57.0,0.8,8.6,224.0,43.13,33.81
2018,3,5,17,15,583.5,50.0,0.9,7.65,172.5,38.77,29.74
2018,3,5,17,30,505.0,43.0,1.0,6.7,121.0,34.37,25.38
2018,3,5,17,45,367.0,33.0,1.1,5.75,78.0,27.08,17.73
2018,3,5,18,0,229.0,23.0,1.2,4.8,35.0,19.65,0.0
2018,3,5,18,15,114.5,11.5,1.2,4.8,17.5,10.46,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,6,6,45,0.0,2.5,1.65,1.55,2.5,2.27,0.0
2018,3,6,7,0,0.0,5.0,1.7,1.7,5.0,4.38,0.0
2018,3,6,7,15,0.0,13.5,1.7,2.05,13.5,11.86,4.18
2018,3,6,7,30,0.0,22.0,1.7,2.4,22.0,19.36,11.33
2018,3,6,7,45,0.0,38.0,1.65,2.7,38.0,33.51,24.15
2018,3,6,8,0,0.0,54.0,1.6,3.0,54.0,47.87,37.08
2018,3,6,8,15,0.5,65.5,1.65,3.3,65.5,59.01,47.0
2018,3,6,8,30,1.0,77.0,1.7,3.6,77.0,70.12,56.72
2018,3,6,8,45,0.5,62.0,1.75,3.9,62.0,55.18,43.34
2018,3,6,9,0,0.0,47.0,1.8,4.2,47.0,41.48,31.1
2018,3,6,9,15,0.0,86.5,1.8,4.35,86.5,76.81,61.89
2018,3,6,9,30,0.0,126.0,1.8,4.5,126.0,114.81,94.41
2018,3,6,9,45,3.0,126.0,1.8,4.65,127.5,116.57,95.64
2018,3,6,10,0,6.0,126.0,1.8,4.8,129.0,118.56,97.15
2018,3,6,10,15,4.0,127.5,1.85,4.85,129.5,117.92,96.28
2018,3,6,10,30,2.0,129.0,1.9,4.9,130.0,117.36,95.5
2018,3,6,10,45,4.5,153.0,1.9,4.95,156.0,141.49,115.78
2018,3,6,11,0,7.0,177.0,1.9,5.0,182.0,165.39,135.61
2018,3,6,11,15,3.5,140.5,1.85,5.0,143.0,128.38,104.24
2018,3,6,11,30,0.0,104.0,1.8,5.0,104.0,92.44,73.72
2018,3,6,11,45,0.0,92.0,1.8,5.05,92.0,81.68,64.56
2018,3,6,12,0,0.0,80.0,1.8,5.1,80.0,71.0,55.43
2018,3,6,12,15,0.0,82.0,1.6,5.05,82.0,72.78,56.95
2018,3,6,12,30,0.0,84.0,1.4,5.0,84.0,74.57,58.47
2018,3,6,12,45,0.0,86.0,1.25,4.95,86.0,76.35,60.0
2018,3,6,13,0,0.0,88.0,1.1,4.9,88.0,78.12,61.54
2018,3,6,13,15,0.0,70.0,0.95,4.85,70.0,62.08,47.9
2018,3,6,13,30,0.0,52.0,0.8,4.8,52.0,46.07,34.24
2018,3,6,13,45,0.0,55.0,0.65,4.75,55.0,48.72,36.6
2018,3,6,14,0,0.0,58.0,0.5,4.7,58.0,51.37,38.95
2018,3,6,14,15,0.0,62.5,0.4,4.7,62.5,55.36,42.45
2018,3,6,14,30,0.0,67.0,0.3,4.7,67.0,59.34,45.96
2018,3,6,14,45,0.0,57.0,0.2,4.65,57.0,50.43,38.38
2018,3,6,15,0,0.0,47.0,0.1,4.6,47.0,41.55,30.81
2018,3,6,15,15,0.0,47.0,0.15,4.6,47.0,41.53,30.89
2018,3,6,15,30,0.0,47.0,0.2,4.6,47.0,41.51,30.97
2018,3,6,15,45,0.0,42.5,0.25,4.55,42.5,37.51,29.01
2018,3,6,16,0,0.0,38.0,0.3,4.5,38.0,33.51,25.44
2018,3,6,16,15,0.0,38.0,0.35,4.4,38.0,33.5,25.52
2018,3,6,16,30,0.0,38.0,0.4,4.3,38.0,33.49,25.58
2018,3,6,16,45,0.0,29.0,0.5,4.2,29.0,25.53,18.21
2018,3,6,17,0,0.0,20.0,0.6,4.1,20.0,17.58,10.78
2018,3,6,17,15,0.0,16.5,0.65,3.95,16.5,14.5,7.83
2018,3,6,17,30,0.0,13.0,0.7,3.8,13.0,11.41,4.82
2018,3,6,17,45,0.0,8.0,0.75,3.65,8.0,7.02,0.51
2018,3,6,18,0,0.0,3.0,0.8,3.5,3.0,2.63,0.0
2018,3,6,18,15,0.0,1.5,0.8,3.5,1.5,1.36,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.5,1.15,3.15,3.5,4.33,0.0
2018,3,7,7,0,4.0,7.0,1.3,3.4,7.0,8.71,0.0
2018,3,7,7,15,2.0,13.5,1.5,3.75,13.5,13.16,5.38
2018,3,7,7,30,0.0,20.0,1.7,4.1,20.0,17.59,9.72
2018,3,7,7,45,0.0,29.0,1.95,4.45,29.0,25.53,16.95
2018,3,7,8,0,0.0,38.0,2.2,4.8,38.0,33.49,24.11
2018,3,7,8,15,0.0,31.0,2.45,5.2,31.0,27.3,18.62
2018,3,7,8,30,0.0,24.0,2.7,5.6,24.0,21.12,13.09
2018,3,7,8,45,6.0,54.0,3.0,6.05,56.5,52.5,40.87
2018,3,7,9,0,12.0,84.0,3.3,6.5,89.0,84.55,68.77
2018,3,7,9,15,13.0,108.5,3.6,6.95,114.5,108.98,89.47
2018,3,7,9,30,14.0,133.0,3.9,7.4,140.0,133.4,109.88
2018,3,7,9,45,121.5,151.5,4.2,7.9,222.0,262.83,222.05
2018,3,7,10,0,229.0,170.0,4.5,8.4,304.0,384.22,323.75
2018,3,7,10,15,446.5,160.0,4.6,8.7,440.5,565.76,473.0
2018,3,7,10,30,664.0,150.0,4.7,9.0,577.0,734.42,605.28
2018,3,7,10,45,660.0,154.5,4.8,9.3,594.5,723.67,594.81
2018,3,7,11,0,656.0,159.0,4.9,9.6,612.0,710.3,582.95
2018,3,7,11,15,526.5,193.5,4.9,9.7,564.0,626.78,514.48
2018,3,7,11,30,397.0,228.0,4.9,9.8,516.0,540.81,443.81
2018,3,7,11,45,502.5,225.5,4.9,9.95,596.0,599.21,490.16
2018,3,7,12,0,608.0,223.0,4.9,10.1,676.0,653.16,531.31
2018,3,7,12,15,728.5,182.5,4.95,10.15,728.5,670.38,544.8
2018,3,7,12,30,849.0,142.0,5.0,10.2,781.0,677.43,549.82
2018,3,7,12,45,887.0,128.5,5.0,10.25,793.0,650.78,526.99
2018,3,7,13,0,925.0,115.0,5.0,10.3,805.0,619.33,499.77
2018,3,7,13,15,949.5,105.0,5.05,10.25,803.5,580.13,465.75
2018,3,7,13,30,974.0,95.0,5.1,10.2,802.0,536.79,427.24
2018,3,7,13,45,969.0,94.0,5.15,10.15,781.0,484.68,380.61
2018,3,7,14,0,964.0,93.0,5.2,10.1,760.0,431.22,331.7
2018,3,7,14,15,957.0,90.5,5.2,9.9,731.0,374.82,279.55
2018,3,7,14,30,950.0,88.0,5.2,9.7,702.0,317.77,226.36
2018,3,7,14,45,939.0,86.0,5.15,9.55,666.0,259.87,173.27
2018,3,7,15,0,928.0,84.0,5.1,9.4,630.0,202.19,123.42
2018,3,7,15,15,913.0,82.0,5.0,9.1,588.0,144.59,81.1
2018,3,7,15,30,898.0,80.0,4.9,8.8,546.0,88.1,54.19
2018,3,7,15,45,880.0,77.0,4.75,8.5,499.5,56.83,45.8
2018,3,7,16,0,862.0,74.0,4.6,8.2,453.0,55.82,45.11
2018,3,7,16,15,830.5,70.0,4.3,7.7,400.5,53.92,43.61
2018,3,7,16,30,799.0,66.0,4.0,7.2,348.0,51.99,42.06
2018,3,7,16,45,751.5,62.0,3.65,6.7,294.0,49.97,40.35
2018,3,7,17,0,704.0,58.0,3.3,6.2,240.0,48.01,38.58
2018,3,7,17,15,626.5,51.5,3.0,5.45,186.5,39.95,31.08
2018,3,7,17,30,549.0,45.0,2.7,4.7,133.0,36.01,27.12
2018,3,7,17,45,406.5,35.0,2.35,3.9,87.0,28.74,19.6
2018,3,7,18,0,264.0,25.0,2.0,3.1,41.0,21.36,2.06
2018,3,7,18,15,132.0,12.5,2.0,3.1,20.5,11.37,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.45,-0.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.95,-1.15,5.0,4.55,0.0
2018,3,8,7,0,0.0,10.0,2.2,-0.4,10.0,8.79,0.0
2018,3,8,7,15,0.0,23.0,2.3,0.35,23.0,20.26,11.6
2018,3,8,7,30,0.0,36.0,2.4,1.1,36.0,31.76,22.4
2018,3,8,7,45,1.0,56.0,2.5,1.8,56.5,52.97,41.59
2018,3,8,8,0,2.0,76.0,2.6,2.5,77.0,73.97,60.38
2018,3,8,8,15,26.0,107.5,2.65,2.95,117.0,136.5,116.17
2018,3,8,8,30,50.0,139.0,2.7,3.4,157.0,191.58,164.22
2018,3,8,8,45,267.5,140.0,2.75,3.85,256.0,392.85,339.98
2018,3,8,9,0,485.0,141.0,2.8,4.3,355.0,589.79,501.77
2018,3,8,9,15,665.5,119.0,2.85,4.5,446.0,723.6,605.3
2018,3,8,9,30,846.0,97.0,2.9,4.7,537.0,846.17,695.44
2018,3,8,9,45,672.5,134.5,2.95,4.9,501.5,747.46,617.8
2018,3,8,10,0,499.0,172.0,3.0,5.1,466.0,631.32,525.4
2018,3,8,10,15,253.5,155.0,3.05,5.3,304.5,384.3,324.18
2018,3,8,10,30,8.0,138.0,3.1,5.5,143.0,130.74,106.51
2018,3,8,10,45,142.5,179.0,3.15,5.7,278.0,297.03,249.79
2018,3,8,11,0,277.0,220.0,3.2,5.9,413.0,452.64,377.29
2018,3,8,11,15,193.5,256.0,3.3,6.05,392.5,414.14,342.46
2018,3,8,11,30,110.0,292.0,3.4,6.2,372.0,367.42,302.09
2018,3,8,11,45,82.5,294.5,3.45,6.3,355.0,334.04,274.22
2018,3,8,12,0,55.0,297.0,3.5,6.4,338.0,311.35,254.89
2018,3,8,12,15,40.0,286.0,3.6,6.5,316.0,286.25,234.06
2018,3,8,12,30,25.0,275.0,3.7,6.6,294.0,262.53,214.35
2018,3,8,12,45,21.0,261.5,3.75,6.75,277.5,243.06,198.3
2018,3,8,13,0,17.0,248.0,3.8,6.9,261.0,227.08,185.09
2018,3,8,13,15,53.0,263.5,3.85,6.95,302.5,255.68,208.72
2018,3,8,13,30,89.0,279.0,3.9,7.0,344.0,279.78,228.03
2018,3,8,13,45,251.0,277.0,4.0,7.1,453.5,332.47,268.81
2018,3,8,14,0,413.0,275.0,4.1,7.2,563.0,368.61,293.26
2018,3,8,14,15,418.0,253.5,4.1,7.15,535.0,325.95,255.59
2018,3,8,14,30,423.0,232.0,4.1,7.1,507.0,282.9,217.37
2018,3,8,14,45,256.0,238.5,4.1,7.05,402.5,230.21,178.35
2018,3,8,15,0,89.0,245.0,4.1,7.0,298.0,204.64,164.29
2018,3,8,15,15,90.0,229.5,4.05,6.9,280.0,184.89,148.66
2018,3,8,15,30,91.0,214.0,4.0,6.8,262.0,165.08,134.37
2018,3,8,15,45,85.0,185.0,3.9,6.7,226.5,142.35,122.75
2018,3,8,16,0,79.0,156.0,3.8,6.6,191.0,122.94,105.85
2018,3,8,16,15,108.5,125.0,3.6,6.25,167.0,96.6,82.58
2018,3,8,16,30,138.0,94.0,3.4,5.9,143.0,70.27,58.96
2018,3,8,16,45,69.0,63.0,3.2,5.6,87.5,52.22,42.59
2018,3,8,17,0,0.0,32.0,3.0,5.3,32.0,28.18,20.45
2018,3,8,17,15,0.0,26.0,2.95,4.8,26.0,22.88,15.49
2018,3,8,17,30,0.0,20.0,2.9,4.3,20.0,17.59,10.42
2018,3,8,17,45,0.0,13.0,2.85,3.8,13.0,11.42,4.44
2018,3,8,18,0,0.0,6.0,2.8,3.3,6.0,5.26,0.0
2018,3,8,18,15,0.0,3.0,2.8,3.3,3.0,2.73,0.0
2018,3,8,18,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.2,1.75,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.1,1.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-3.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,3,9,6,45,139.0,13.0,2.05,-1.95,22.0,92.81,0.0
2018,3,9,7,0,278.0,26.0,2.3,-1.2,44.0,230.78,104.16
2018,3,9,7,15,416.5,36.5,2.5,-0.6,91.0,357.22,300.48
2018,3,9,7,30,555.0,47.0,2.7,0.0,138.0,478.69,413.37
2018,3,9,7,45,629.5,53.5,2.95,0.65,192.0,556.34,482.18
2018,3,9,8,0,704.0,60.0,3.2,1.3,246.0,629.55,543.72
2018,3,9,8,15,751.0,65.0,3.25,1.75,301.0,688.4,590.42
2018,3,9,8,30,798.0,70.0,3.3,2.2,356.0,746.29,634.36
2018,3,9,8,45,828.0,73.5,3.35,2.65,407.5,787.2,663.56
2018,3,9,9,0,858.0,77.0,3.4,3.1,459.0,825.79,690.28
2018,3,9,9,15,878.5,79.5,3.4,3.5,506.5,852.54,707.31
2018,3,9,9,30,899.0,82.0,3.4,3.9,554.0,868.43,716.03
2018,3,9,9,45,916.0,84.0,3.4,4.3,597.5,885.33,725.61
2018,3,9,10,0,933.0,86.0,3.4,4.7,641.0,898.8,732.65
2018,3,9,10,15,944.5,88.0,3.4,5.1,677.5,904.0,733.7
2018,3,9,10,30,956.0,90.0,3.4,5.5,714.0,905.45,732.25
2018,3,9,10,45,964.0,91.5,3.35,5.85,743.5,899.64,725.49
2018,3,9,11,0,972.0,93.0,3.3,6.2,773.0,890.03,716.22
2018,3,9,11,15,977.0,93.5,3.35,6.55,794.0,873.2,702.55
2018,3,9,11,30,982.0,94.0,3.4,6.9,815.0,852.73,686.41
2018,3,9,11,45,982.0,95.0,3.4,7.25,826.0,825.5,665.13
2018,3,9,12,0,982.0,96.0,3.4,7.6,837.0,795.01,641.57
2018,3,9,12,15,983.0,96.5,3.45,7.85,841.5,761.59,615.07
2018,3,9,12,30,984.0,97.0,3.5,8.1,846.0,725.15,585.25
2018,3,9,12,45,974.0,99.0,3.55,8.4,837.5,680.59,548.53
2018,3,9,13,0,964.0,101.0,3.6,8.7,829.0,634.14,509.65
2018,3,9,13,15,967.0,98.0,3.65,8.9,818.0,588.42,470.63
2018,3,9,13,30,970.0,95.0,3.7,9.1,807.0,540.3,428.61
2018,3,9,13,45,964.5,93.5,3.75,9.25,785.5,487.63,381.94
2018,3,9,14,0,959.0,92.0,3.8,9.4,764.0,433.7,333.03
2018,3,9,14,15,947.5,91.0,3.8,9.5,733.0,377.22,281.17
2018,3,9,14,30,936.0,90.0,3.8,9.6,702.0,320.54,228.66
2018,3,9,14,45,922.5,89.0,3.8,9.65,665.5,263.48,176.58
2018,3,9,15,0,909.0,88.0,3.8,9.7,629.0,206.91,127.66
2018,3,9,15,15,891.0,85.5,3.7,9.6,586.0,149.55,84.93
2018,3,9,15,30,873.0,83.0,3.6,9.5,543.0,85.44,49.65
2018,3,9,15,45,848.0,80.5,3.5,9.4,494.5,58.85,47.43
2018,3,9,16,0,823.0,78.0,3.4,9.3,446.0,58.3,47.12
2018,3,9,16,15,789.5,74.0,3.0,8.65,394.0,56.54,45.8
2018,3,9,16,30,756.0,70.0,2.6,8.0,342.0,54.76,44.44
2018,3,9,16,45,707.5,65.5,2.2,7.4,289.0,52.47,42.53
2018,3,9,17,0,659.0,61.0,1.8,6.8,236.0,45.86,36.56
2018,3,9,17,15,549.0,55.0,1.75,5.9,179.0,42.35,33.29
2018,3,9,17,30,439.0,49.0,1.7,5.0,122.0,38.99,29.89
2018,3,9,17,45,328.5,38.0,1.6,4.1,81.5,31.1,21.91
2018,3,9,18,0,218.0,27.0,1.5,3.2,41.0,21.39,6.16
2018,3,9,18,15,109.0,13.5,1.5,3.2,20.5,12.28,0.0
2018,3,9,18,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.15,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,1.0,1.1,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,7.5,1.0,1.7,7.5,9.17,0.0
2018,3,10,7,0,4.0,14.0,1.0,2.0,14.0,14.81,3.01
2018,3,10,7,15,2.0,23.0,1.1,2.35,23.0,21.58,12.93
2018,3,10,7,30,0.0,32.0,1.2,2.7,32.0,28.2,19.25
2018,3,10,7,45,0.0,47.0,1.35,3.1,47.0,41.49,31.29
2018,3,10,8,0,0.0,62.0,1.5,3.5,62.0,55.85,44.12
2018,3,10,8,15,12.5,89.5,1.4,3.95,94.0,93.77,77.9
2018,3,10,8,30,25.0,117.0,1.3,4.4,126.0,142.07,119.9
2018,3,10,8,45,19.5,127.5,1.2,4.9,135.0,136.59,114.28
2018,3,10,9,0,14.0,138.0,1.1,5.4,144.0,141.14,117.35
2018,3,10,9,15,13.0,147.5,1.15,6.2,153.5,148.41,122.75
2018,3,10,9,30,12.0,157.0,1.2,7.0,163.0,155.74,128.11
2018,3,10,9,45,6.0,143.0,1.25,7.75,146.0,135.49,110.23
2018,3,10,10,0,0.0,129.0,1.3,8.5,129.0,116.25,93.37
2018,3,10,10,15,2.5,140.5,1.4,9.15,142.0,128.88,103.62
2018,3,10,10,30,5.0,152.0,1.5,9.8,155.0,141.4,113.6
2018,3,10,10,45,21.5,196.0,1.6,10.45,211.0,204.48,165.26
2018,3,10,11,0,38.0,240.0,1.7,11.1,267.0,259.4,208.98
2018,3,10,11,15,48.0,273.5,1.9,11.55,308.5,297.11,238.36
2018,3,10,11,30,58.0,307.0,2.1,12.0,350.0,333.24,266.22
2018,3,10,11,45,44.0,300.5,2.25,12.5,333.5,311.61,248.18
2018,3,10,12,0,30.0,294.0,2.4,13.0,317.0,291.01,231.23
2018,3,10,12,15,69.5,327.5,2.55,13.3,380.5,344.13,273.32
2018,3,10,12,30,109.0,361.0,2.7,13.6,444.0,392.87,310.96
2018,3,10,12,45,133.0,365.5,2.85,13.9,466.5,404.65,319.59
2018,3,10,13,0,157.0,370.0,3.0,14.2,489.0,410.03,323.24
2018,3,10,13,15,159.5,359.5,3.1,14.35,479.0,389.51,306.84
2018,3,10,13,30,162.0,349.0,3.2,14.5,469.0,368.75,290.16
2018,3,10,13,45,175.0,338.0,3.25,14.6,464.0,351.79,276.11
2018,3,10,14,0,188.0,327.0,3.3,14.7,459.0,333.5,260.66
2018,3,10,14,15,191.0,313.5,3.3,14.65,443.5,308.85,240.19
2018,3,10,14,30,194.0,300.0,3.3,14.6,428.0,283.91,219.34
2018,3,10,14,45,293.0,270.0,3.25,14.55,451.5,260.92,196.23
2018,3,10,15,0,392.0,240.0,3.2,14.5,475.0,233.65,169.42
2018,3,10,15,15,368.5,227.0,2.95,14.2,436.0,194.9,141.08
2018,3,10,15,30,345.0,214.0,2.7,13.9,397.0,158.85,119.72
2018,3,10,15,45,297.0,201.0,2.45,13.6,348.5,137.65,115.32
2018,3,10,16,0,249.0,188.0,2.2,13.3,300.0,130.3,109.43
2018,3,10,16,15,136.0,155.5,1.95,12.75,215.5,116.21,97.65
2018,3,10,16,30,23.0,123.0,1.7,12.2,131.0,98.62,82.61
2018,3,10,16,45,11.5,95.0,1.4,11.65,99.0,80.69,67.0
2018,3,10,17,0,0.0,67.0,1.1,11.1,67.0,58.25,47.05
2018,3,10,17,15,5.0,53.5,1.1,10.75,54.5,46.79,36.64
2018,3,10,17,30,10.0,40.0,1.1,10.4,42.0,35.24,25.93
2018,3,10,17,45,6.0,27.5,1.1,10.05,28.5,24.26,15.52
2018,3,10,18,0,2.0,15.0,1.1,9.7,15.0,13.21,2.33
2018,3,10,18,15,2.0,8.0,1.1,9.7,8.0,7.28,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.55,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.9,5.75,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.0,5.7,1.0,0.0,0.0
2018,3,11,6,45,1.0,5.5,3.15,5.65,5.5,5.59,0.0
2018,3,11,7,0,1.0,10.0,3.3,5.6,10.0,9.41,0.48
2018,3,11,7,15,0.5,16.0,3.3,5.6,16.0,14.39,6.62
2018,3,11,7,30,0.0,22.0,3.3,5.6,22.0,19.35,11.27
2018,3,11,7,45,0.0,29.5,3.3,5.65,29.5,25.97,17.29
2018,3,11,8,0,0.0,37.0,3.3,5.7,37.0,32.6,23.25
2018,3,11,8,15,0.0,41.5,3.4,5.7,41.5,36.59,26.77
2018,3,11,8,30,0.0,46.0,3.5,5.7,46.0,40.58,30.23
2018,3,11,8,45,0.0,48.0,3.55,5.75,48.0,42.36,31.7
2018,3,11,9,0,0.0,50.0,3.6,5.8,50.0,44.15,33.14
2018,3,11,9,15,0.0,69.0,3.65,5.85,69.0,61.02,47.71
2018,3,11,9,30,0.0,88.0,3.7,5.9,88.0,77.94,62.17
2018,3,11,9,45,0.0,110.0,3.7,5.95,110.0,98.49,79.6
2018,3,11,10,0,0.0,132.0,3.7,6.0,132.0,119.07,96.9
2018,3,11,10,15,0.0,133.5,3.65,6.05,133.5,120.12,97.52
2018,3,11,10,30,0.0,135.0,3.6,6.1,135.0,121.23,98.23
2018,3,11,10,45,0.0,116.0,3.6,6.1,116.0,103.48,83.04
2018,3,11,11,0,0.0,97.0,3.6,6.1,97.0,86.15,68.23
2018,3,11,11,15,0.0,102.0,3.55,6.15,102.0,90.67,71.99
2018,3,11,11,30,0.0,107.0,3.5,6.2,107.0,95.17,75.7
2018,3,11,11,45,0.0,104.5,3.5,6.25,104.5,92.9,73.7
2018,3,11,12,0,0.0,102.0,3.5,6.3,102.0,90.65,71.74
2018,3,11,12,15,1.0,121.5,3.45,6.35,122.5,108.67,86.93
2018,3,11,12,30,2.0,141.0,3.4,6.4,143.0,126.46,101.84
2018,3,11,12,45,1.0,130.5,3.4,6.45,131.5,116.34,93.29
2018,3,11,13,0,0.0,120.0,3.4,6.5,120.0,106.37,84.92
2018,3,11,13,15,0.0,105.0,3.35,6.5,105.0,93.13,73.81
2018,3,11,13,30,0.0,90.0,3.3,6.5,90.0,79.91,62.69
2018,3,11,13,45,0.0,87.0,3.25,6.45,87.0,77.22,60.49
2018,3,11,14,0,0.0,84.0,3.2,6.4,84.0,74.52,58.29
2018,3,11,14,15,0.0,73.0,3.15,6.35,73.0,64.71,50.02
2018,3,11,14,30,0.0,62.0,3.1,6.3,62.0,54.91,41.73
2018,3,11,14,45,0.0,61.0,3.05,6.25,61.0,54.0,41.06
2018,3,11,15,0,0.0,60.0,3.0,6.2,60.0,53.09,40.39
2018,3,11,15,15,0.0,57.0,2.9,6.1,57.0,50.41,38.2
2018,3,11,15,30,0.0,54.0,2.8,6.0,54.0,47.73,36.01
2018,3,11,15,45,0.0,46.0,2.65,5.9,46.0,40.62,31.51
2018,3,11,16,0,0.0,38.0,2.5,5.8,38.0,33.52,25.15
2018,3,11,16,15,0.0,30.0,2.5,5.7,30.0,26.44,18.74
2018,3,11,16,30,0.0,22.0,2.5,5.6,22.0,19.36,12.28
2018,3,11,16,45,0.0,17.0,2.45,5.5,17.0,14.95,8.22
2018,3,11,17,0,0.0,12.0,2.4,5.4,12.0,10.54,4.13
2018,3,11,17,15,0.0,9.5,2.4,5.3,9.5,8.34,2.06
2018,3,11,17,30,0.0,7.0,2.4,5.2,7.0,6.14,0.0
2018,3,11,17,45,0.5,6.0,2.45,5.15,6.0,5.26,0.0
2018,3,11,18,0,1.0,5.0,2.5,5.1,5.0,4.38,0.0
2018,3,11,18,15,1.0,3.0,2.5,5.1,3.0,2.73,0.0
2018,3,11,18,30,1.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,2.55,4.95,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,1.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,0.95,2.0,1.82,0.0
2018,3,12,7,0,0.0,4.0,3.7,0.9,4.0,3.5,0.0
2018,3,12,7,15,0.0,6.0,3.75,0.9,6.0,5.26,0.0
2018,3,12,7,30,0.0,8.0,3.8,0.9,8.0,7.02,0.59
2018,3,12,7,45,0.0,10.0,3.9,0.95,10.0,8.78,2.24
2018,3,12,8,0,0.0,12.0,4.0,1.0,12.0,10.54,3.85
2018,3,12,8,15,0.0,15.5,4.05,1.0,15.5,13.63,6.64
2018,3,12,8,30,0.0,19.0,4.1,1.0,19.0,16.72,9.4
2018,3,12,8,45,0.0,21.0,4.15,1.05,21.0,18.49,10.94
2018,3,12,9,0,0.0,23.0,4.2,1.1,23.0,20.27,12.48
2018,3,12,9,15,0.0,37.0,4.25,1.15,37.0,32.65,23.44
2018,3,12,9,30,0.0,51.0,4.3,1.2,51.0,45.07,34.33
2018,3,12,9,45,0.0,75.5,4.35,1.25,75.5,66.84,53.35
2018,3,12,10,0,0.0,100.0,4.4,1.3,100.0,88.94,72.46
2018,3,12,10,15,0.0,91.5,4.45,1.35,91.5,81.14,65.48
2018,3,12,10,30,0.0,83.0,4.5,1.4,83.0,73.59,58.78
2018,3,12,10,45,0.5,87.0,4.5,1.45,87.5,77.59,62.16
2018,3,12,11,0,1.0,91.0,4.5,1.5,92.0,81.58,65.52
2018,3,12,11,15,0.5,88.0,4.55,1.6,88.5,78.51,62.74
2018,3,12,11,30,0.0,85.0,4.6,1.7,85.0,75.46,60.0
2018,3,12,11,45,0.0,76.5,4.6,1.8,76.5,67.9,53.4
2018,3,12,12,0,0.0,68.0,4.6,1.9,68.0,60.34,46.82
2018,3,12,12,15,0.0,71.5,4.6,1.95,71.5,63.46,49.5
2018,3,12,12,30,0.0,75.0,4.6,2.0,75.0,66.58,52.17
2018,3,12,12,45,0.0,77.5,4.6,2.05,77.5,68.81,54.09
2018,3,12,13,0,0.0,80.0,4.6,2.1,80.0,71.03,56.01
2018,3,12,13,15,0.0,77.5,4.55,2.15,77.5,68.79,54.1
2018,3,12,13,30,0.0,75.0,4.5,2.2,75.0,66.55,52.2
2018,3,12,13,45,0.0,74.0,4.4,2.2,74.0,65.64,51.48
2018,3,12,14,0,0.0,73.0,4.3,2.2,73.0,64.73,50.76
2018,3,12,14,15,0.0,67.0,4.2,2.25,67.0,59.38,46.18
2018,3,12,14,30,0.0,61.0,4.1,2.3,61.0,54.02,41.61
2018,3,12,14,45,0.0,61.0,4.0,2.3,61.0,54.0,41.69
2018,3,12,15,0,0.0,61.0,3.9,2.3,61.0,53.98,41.77
2018,3,12,15,15,0.0,65.0,3.7,2.35,65.0,57.51,44.97
2018,3,12,15,30,0.0,69.0,3.5,2.4,69.0,61.04,48.2
2018,3,12,15,45,0.5,76.5,3.3,2.45,76.5,67.7,56.81
2018,3,12,16,0,1.0,84.0,3.1,2.5,84.0,74.19,62.95
2018,3,12,16,15,0.5,69.5,2.85,2.55,69.5,61.45,51.4
2018,3,12,16,30,0.0,55.0,2.6,2.6,55.0,48.56,39.62
2018,3,12,16,45,0.0,46.5,2.4,2.6,46.5,41.02,32.69
2018,3,12,17,0,0.0,38.0,2.2,2.6,38.0,33.49,25.68
2018,3,12,17,15,0.0,30.5,2.1,2.3,30.5,26.86,19.43
2018,3,12,17,30,0.0,23.0,2.0,2.0,23.0,20.23,13.08
2018,3,12,17,45,0.0,13.5,1.9,1.65,13.5,11.86,5.07
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.5,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.82,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.05,1.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.85,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,3,13,6,15,12.0,2.0,2.0,-2.1,1.5,0.0,0.0
2018,3,13,6,30,24.0,4.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,173.0,19.0,2.4,-0.7,31.5,120.72,0.0
2018,3,13,7,0,322.0,34.0,2.6,0.0,60.0,279.93,208.41
2018,3,13,7,15,411.5,46.0,2.8,0.55,105.0,370.41,316.41
2018,3,13,7,30,501.0,58.0,3.0,1.1,150.0,462.13,400.92
2018,3,13,7,45,540.5,71.5,3.2,1.65,200.0,522.21,454.45
2018,3,13,8,0,580.0,85.0,3.4,2.2,250.0,582.53,504.97
2018,3,13,8,15,688.5,87.0,3.45,2.6,320.0,684.21,586.25
2018,3,13,8,30,797.0,89.0,3.5,3.0,390.0,787.21,664.97
2018,3,13,8,45,824.0,95.0,3.6,3.35,443.5,828.46,693.91
2018,3,13,9,0,851.0,101.0,3.7,3.7,497.0,861.4,716.36
2018,3,13,9,15,818.5,110.5,3.7,4.05,522.5,856.8,709.58
2018,3,13,9,30,786.0,120.0,3.7,4.4,548.0,842.29,695.73
2018,3,13,9,45,773.0,134.0,3.7,4.7,581.5,846.03,696.09
2018,3,13,10,0,760.0,148.0,3.7,5.0,615.0,846.05,693.65
2018,3,13,10,15,753.0,155.5,3.7,5.35,639.5,840.58,687.19
2018,3,13,10,30,746.0,163.0,3.7,5.7,664.0,831.92,678.59
2018,3,13,10,45,807.5,154.5,3.75,6.0,717.0,860.39,698.29
2018,3,13,11,0,869.0,146.0,3.8,6.3,770.0,880.5,711.48
2018,3,13,11,15,899.5,146.5,3.8,6.55,808.5,884.27,712.62
2018,3,13,11,30,930.0,147.0,3.8,6.8,847.0,883.43,710.66
2018,3,13,11,45,936.0,148.0,3.85,7.05,862.0,859.92,692.49
2018,3,13,12,0,942.0,149.0,3.9,7.3,877.0,832.89,671.13
2018,3,13,12,15,940.0,145.5,3.9,7.45,875.0,792.75,639.33
2018,3,13,12,30,938.0,142.0,3.9,7.6,873.0,750.03,605.17
2018,3,13,12,45,941.0,142.0,3.95,7.75,872.0,711.13,573.38
2018,3,13,13,0,944.0,142.0,4.0,7.9,871.0,669.5,538.71
2018,3,13,13,15,946.0,143.0,4.0,7.95,863.5,625.64,501.44
2018,3,13,13,30,948.0,144.0,4.0,8.0,856.0,579.44,461.35
2018,3,13,13,45,918.0,137.0,4.0,8.05,811.0,510.66,402.94
2018,3,13,14,0,888.0,130.0,4.0,8.1,766.0,443.41,344.56
2018,3,13,14,15,886.5,122.0,3.95,8.1,736.5,386.51,292.71
2018,3,13,14,30,885.0,114.0,3.9,8.1,707.0,328.77,239.34
2018,3,13,14,45,872.5,120.0,3.85,8.05,679.0,278.92,193.03
2018,3,13,15,0,860.0,126.0,3.8,8.0,651.0,229.63,149.48
2018,3,13,15,15,860.5,121.5,3.7,7.85,617.0,174.35,106.07
2018,3,13,15,30,861.0,117.0,3.6,7.7,583.0,118.75,74.29
2018,3,13,15,45,837.0,112.0,3.5,7.55,532.5,74.05,61.37
2018,3,13,16,0,813.0,107.0,3.4,7.4,482.0,72.74,60.46
2018,3,13,16,15,678.0,110.5,3.0,7.0,399.5,77.07,64.67
2018,3,13,16,30,543.0,114.0,2.6,6.6,317.0,80.59,68.14
2018,3,13,16,45,382.0,105.5,2.2,6.15,238.0,75.29,63.55
2018,3,13,17,0,221.0,97.0,1.8,5.7,159.0,73.28,61.83
2018,3,13,17,15,237.0,79.0,1.65,4.95,132.5,60.9,50.46
2018,3,13,17,30,253.0,61.0,1.5,4.2,106.0,46.16,36.67
2018,3,13,17,45,220.0,46.0,1.3,3.45,76.0,35.51,26.28
2018,3,13,18,0,187.0,31.0,1.1,2.7,46.0,24.4,12.63
2018,3,13,18,15,98.0,16.0,1.1,2.7,23.5,14.55,0.0
2018,3,13,18,30,9.0,1.0,1.1,2.7,1.0,0.0,0.0
2018,3,13,18,45,4.5,0.5,1.1,2.3,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,1.7,-2.45,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,1.9,-2.0,4.0,0.0,0.0
2018,3,14,6,45,35.5,16.5,2.15,-1.55,19.0,36.37,0.0
2018,3,14,7,0,57.0,29.0,2.4,-1.1,34.0,83.6,61.7
2018,3,14,7,15,111.0,46.5,2.7,-0.65,64.5,154.66,131.85
2018,3,14,7,30,165.0,64.0,3.0,-0.2,95.0,215.94,189.18
2018,3,14,7,45,396.5,69.5,3.3,0.3,175.5,410.81,363.23
2018,3,14,8,0,628.0,75.0,3.6,0.8,256.0,610.69,531.97
2018,3,14,8,15,709.0,76.5,3.8,1.1,318.5,690.27,595.26
2018,3,14,8,30,790.0,78.0,4.0,1.4,381.0,765.36,653.84
2018,3,14,8,45,823.5,81.0,4.2,1.65,434.0,808.85,686.5
2018,3,14,9,0,857.0,84.0,4.4,1.9,487.0,850.05,717.04
2018,3,14,9,15,880.0,86.5,4.45,2.1,536.0,879.02,736.82
2018,3,14,9,30,903.0,89.0,4.5,2.3,585.0,904.89,754.16
2018,3,14,9,45,808.0,119.5,4.6,2.45,588.0,857.29,715.91
2018,3,14,10,0,713.0,150.0,4.7,2.6,591.0,810.32,678.5
2018,3,14,10,15,543.0,198.0,4.75,2.75,545.0,701.61,590.09
2018,3,14,10,30,373.0,246.0,4.8,2.9,499.0,598.27,502.84
2018,3,14,10,45,647.5,181.0,4.85,3.05,641.0,756.81,633.74
2018,3,14,11,0,922.0,116.0,4.9,3.2,783.0,888.92,734.31
2018,3,14,11,15,844.5,145.0,4.95,3.3,768.5,841.46,696.47
2018,3,14,11,30,767.0,174.0,5.0,3.4,754.0,789.1,655.2
2018,3,14,11,45,853.0,148.5,5.05,3.5,803.0,800.74,664.64
2018,3,14,12,0,939.0,123.0,5.1,3.6,852.0,804.4,667.09
2018,3,14,12,15,868.5,151.0,5.1,3.7,828.0,751.27,622.72
2018,3,14,12,30,798.0,179.0,5.1,3.8,804.0,695.46,576.05
2018,3,14,12,45,677.5,224.5,5.1,3.95,753.0,624.81,516.65
2018,3,14,13,0,557.0,270.0,5.1,4.1,702.0,558.87,460.87
2018,3,14,13,15,723.0,203.0,5.1,4.2,754.5,559.78,460.27
2018,3,14,13,30,889.0,136.0,5.1,4.3,807.0,546.66,445.96
2018,3,14,13,45,922.5,120.5,5.1,4.45,800.5,503.9,405.97
2018,3,14,14,0,956.0,105.0,5.1,4.6,794.0,455.23,359.78
2018,3,14,14,15,956.5,100.0,5.1,4.55,766.5,399.18,306.97
2018,3,14,14,30,957.0,95.0,5.1,4.5,739.0,341.79,252.24
2018,3,14,14,45,924.5,98.0,5.05,4.45,694.0,281.97,196.95
2018,3,14,15,0,892.0,101.0,5.0,4.4,649.0,217.52,140.28
2018,3,14,15,15,894.5,94.0,4.95,4.2,612.0,158.95,92.8
2018,3,14,15,30,897.0,87.0,4.9,4.0,575.0,99.83,57.09
2018,3,14,15,45,874.0,84.0,4.8,3.8,526.0,60.97,50.33
2018,3,14,16,0,851.0,81.0,4.7,3.6,477.0,60.14,49.8
2018,3,14,16,15,820.0,77.5,4.45,3.3,424.0,58.87,48.86
2018,3,14,16,30,789.0,74.0,4.2,3.0,371.0,57.61,47.9
2018,3,14,16,45,723.5,71.0,3.95,2.65,312.5,51.61,42.5
2018,3,14,17,0,658.0,68.0,3.7,2.3,254.0,50.85,41.87
2018,3,14,17,15,597.0,59.5,3.3,1.55,201.5,45.67,37.02
2018,3,14,17,30,536.0,51.0,2.9,0.8,149.0,40.33,31.8
2018,3,14,17,45,425.5,41.5,2.45,0.1,103.0,33.8,25.15
2018,3,14,18,0,315.0,32.0,2.0,-0.6,57.0,27.22,15.7
2018,3,14,18,15,168.0,18.0,2.0,-0.6,30.0,16.37,0.0
2018,3,14,18,30,21.0,4.0,2.0,-0.6,3.0,0.0,0.0
2018,3,14,18,45,10.5,2.0,1.95,-1.2,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
