Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,0,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-3.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.1,-3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,-3.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,-2.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2018,3,15,6,15,18.5,3.5,3.25,-2.05,3.0,0.0,0.0
2018,3,15,6,30,37.0,7.0,3.5,-1.6,6.0,0.0,0.0
2018,3,15,6,45,169.5,20.5,3.7,-1.1,34.0,121.33,0.0
2018,3,15,7,0,302.0,34.0,3.9,-0.6,62.0,275.1,219.92
2018,3,15,7,15,409.0,45.0,4.0,0.15,109.0,372.33,322.09
2018,3,15,7,30,516.0,56.0,4.1,0.9,156.0,475.45,415.98
2018,3,15,7,45,581.5,64.0,4.2,1.7,209.0,549.1,479.82
2018,3,15,8,0,647.0,72.0,4.3,2.5,262.0,624.23,541.65
2018,3,15,8,15,692.5,77.5,4.65,3.5,315.5,681.13,586.72
2018,3,15,8,30,738.0,83.0,5.0,4.5,369.0,737.4,629.82
2018,3,15,8,45,770.5,86.5,5.4,5.5,420.5,774.2,656.56
2018,3,15,9,0,803.0,90.0,5.8,6.5,472.0,814.54,685.59
2018,3,15,9,15,830.5,91.5,5.95,7.25,520.5,845.69,706.46
2018,3,15,9,30,858.0,93.0,6.1,8.0,569.0,873.94,724.89
2018,3,15,9,45,880.5,93.0,6.25,8.75,612.5,892.88,736.09
2018,3,15,10,0,903.0,93.0,6.4,9.5,656.0,900.58,738.79
2018,3,15,10,15,911.0,96.0,6.35,10.1,690.5,903.74,737.68
2018,3,15,10,30,919.0,99.0,6.3,10.7,725.0,903.25,734.02
2018,3,15,10,45,925.0,101.0,6.3,11.3,753.0,896.31,725.96
2018,3,15,11,0,931.0,103.0,6.3,11.9,781.0,885.74,715.41
2018,3,15,11,15,935.0,105.0,6.3,12.4,801.5,869.92,701.42
2018,3,15,11,30,939.0,107.0,6.3,12.9,822.0,850.57,685.01
2018,3,15,11,45,938.5,108.5,6.25,13.4,832.5,823.88,663.05
2018,3,15,12,0,938.0,110.0,6.2,13.9,843.0,794.09,638.96
2018,3,15,12,15,936.5,111.5,6.2,14.2,846.0,760.65,611.98
2018,3,15,12,30,935.0,113.0,6.2,14.5,849.0,724.47,581.79
2018,3,15,12,45,932.0,113.0,6.25,14.85,843.5,683.46,547.53
2018,3,15,13,0,929.0,113.0,6.3,15.2,838.0,640.23,510.95
2018,3,15,13,15,923.5,113.5,6.25,15.35,824.5,594.07,471.52
2018,3,15,13,30,918.0,114.0,6.2,15.5,811.0,546.27,429.97
2018,3,15,13,45,866.0,129.5,6.2,15.7,773.0,486.32,378.35
2018,3,15,14,0,814.0,145.0,6.2,15.9,735.0,431.61,330.36
2018,3,15,14,15,492.0,190.0,6.15,15.9,542.5,309.88,235.38
2018,3,15,14,30,170.0,235.0,6.1,15.9,350.0,234.6,181.25
2018,3,15,14,45,229.5,237.5,6.0,15.9,384.5,228.4,173.02
2018,3,15,15,0,289.0,240.0,5.9,15.9,419.0,221.73,164.25
2018,3,15,15,15,380.0,202.0,5.7,15.75,420.5,176.72,124.75
2018,3,15,15,30,471.0,164.0,5.5,15.6,422.0,129.25,89.5
2018,3,15,15,45,565.0,140.0,5.35,15.45,423.5,91.27,74.51
2018,3,15,16,0,659.0,116.0,5.2,15.3,425.0,77.6,62.85
2018,3,15,16,15,597.0,109.0,4.9,14.85,365.0,74.83,60.73
2018,3,15,16,30,535.0,102.0,4.6,14.4,305.0,72.0,58.52
2018,3,15,16,45,535.5,89.0,4.3,13.95,267.0,64.57,52.15
2018,3,15,17,0,536.0,76.0,4.0,13.5,229.0,56.66,45.21
2018,3,15,17,15,489.0,67.0,3.85,12.85,184.5,51.49,40.57
2018,3,15,17,30,442.0,58.0,3.7,12.2,140.0,46.15,35.53
2018,3,15,17,45,334.0,45.0,3.5,11.6,95.5,36.71,26.52
2018,3,15,18,0,226.0,32.0,3.3,11.0,51.0,25.17,13.82
2018,3,15,18,15,120.0,17.0,3.3,11.0,26.5,15.46,0.0
2018,3,15,18,30,14.0,2.0,3.3,11.0,2.0,0.0,0.0
2018,3,15,18,45,7.0,1.0,3.35,10.6,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,6,15,9.5,3.0,1.65,6.25,3.0,0.0,0.0
2018,3,16,6,30,19.0,6.0,1.8,6.9,6.0,5.46,0.0
2018,3,16,6,45,108.0,23.5,2.0,7.5,33.0,119.13,0.0
2018,3,16,7,0,197.0,41.0,2.2,8.1,60.0,222.29,173.94
2018,3,16,7,15,301.0,56.0,2.45,8.7,106.0,314.42,262.97
2018,3,16,7,30,405.0,71.0,2.7,9.3,152.0,414.61,350.78
2018,3,16,7,45,477.5,80.5,2.95,9.9,203.0,489.57,414.72
2018,3,16,8,0,550.0,90.0,3.2,10.5,254.0,572.14,481.64
2018,3,16,8,15,577.5,97.5,3.35,10.9,298.5,615.61,514.86
2018,3,16,8,30,605.0,105.0,3.5,11.3,343.0,657.62,545.99
2018,3,16,8,45,590.5,119.0,3.6,11.65,376.5,670.11,553.47
2018,3,16,9,0,576.0,133.0,3.7,12.0,410.0,679.41,558.5
2018,3,16,9,15,577.0,148.0,3.75,12.35,448.0,700.1,572.04
2018,3,16,9,30,578.0,163.0,3.8,12.7,486.0,711.13,577.98
2018,3,16,9,45,676.0,149.5,3.9,13.0,554.0,787.09,633.18
2018,3,16,10,0,774.0,136.0,4.0,13.3,622.0,852.65,679.12
2018,3,16,10,15,861.0,115.0,4.0,13.55,683.5,892.63,705.55
2018,3,16,10,30,948.0,94.0,4.0,13.8,745.0,925.58,726.89
2018,3,16,10,45,961.5,93.5,4.0,14.1,776.0,921.98,722.09
2018,3,16,11,0,975.0,93.0,4.0,14.4,807.0,914.51,715.0
2018,3,16,11,15,982.0,93.0,3.95,14.6,828.5,898.35,701.94
2018,3,16,11,30,989.0,93.0,3.9,14.8,850.0,878.47,686.46
2018,3,16,11,45,987.0,95.0,3.9,15.05,860.5,850.07,665.17
2018,3,16,12,0,985.0,97.0,3.9,15.3,871.0,818.48,641.69
2018,3,16,12,15,865.0,150.0,3.85,15.5,832.0,752.7,591.0
2018,3,16,12,30,745.0,203.0,3.8,15.7,793.0,686.58,538.52
2018,3,16,12,45,875.5,144.5,3.8,15.85,834.0,680.32,533.76
2018,3,16,13,0,1006.0,86.0,3.8,16.0,875.0,663.31,519.43
2018,3,16,13,15,1005.5,84.0,3.75,16.1,862.0,614.7,479.25
2018,3,16,13,30,1005.0,82.0,3.7,16.2,849.0,563.91,436.53
2018,3,16,13,45,1002.5,80.0,3.7,16.25,827.5,510.25,390.61
2018,3,16,14,0,1000.0,78.0,3.7,16.3,806.0,455.01,342.14
2018,3,16,14,15,975.0,83.0,3.65,16.3,770.5,396.53,290.38
2018,3,16,14,30,950.0,88.0,3.6,16.3,735.0,339.01,238.85
2018,3,16,14,45,913.0,93.5,3.5,16.25,689.0,280.43,187.35
2018,3,16,15,0,876.0,99.0,3.4,16.2,643.0,217.44,134.51
2018,3,16,15,15,874.5,92.0,3.15,15.85,604.5,159.38,89.19
2018,3,16,15,30,873.0,85.0,2.9,15.5,566.0,101.24,54.49
2018,3,16,15,45,884.5,76.5,2.7,15.2,528.0,64.11,50.83
2018,3,16,16,0,896.0,68.0,2.5,14.9,490.0,58.66,46.3
2018,3,16,16,15,851.5,68.0,2.25,14.1,433.5,51.57,40.33
2018,3,16,16,30,807.0,68.0,2.0,13.3,377.0,52.64,41.57
2018,3,16,16,45,770.5,62.0,1.75,12.5,322.5,49.07,38.6
2018,3,16,17,0,734.0,56.0,1.5,11.7,268.0,45.36,35.42
2018,3,16,17,15,691.0,50.0,1.5,10.8,217.0,41.5,31.97
2018,3,16,17,30,648.0,44.0,1.5,9.9,166.0,37.57,28.24
2018,3,16,17,45,535.0,36.5,1.5,8.95,116.0,31.97,22.74
2018,3,16,18,0,422.0,29.0,1.5,8.0,66.0,24.14,13.68
2018,3,16,18,15,242.0,18.0,1.5,8.0,36.0,16.37,0.0
2018,3,16,18,30,62.0,7.0,1.5,8.0,6.0,0.0,0.0
2018,3,16,18,45,31.0,3.5,1.55,7.25,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,0.9,1.35,1.0,0.0,0.0
2018,3,17,6,30,0.0,2.0,1.0,2.0,2.0,1.82,0.0
2018,3,17,6,45,9.5,12.5,1.1,2.6,13.5,17.05,0.0
2018,3,17,7,0,19.0,23.0,1.2,3.2,25.0,34.5,23.55
2018,3,17,7,15,25.5,28.0,1.15,3.95,32.5,43.04,32.71
2018,3,17,7,30,32.0,33.0,1.1,4.7,40.0,61.25,49.47
2018,3,17,7,45,29.5,44.5,1.0,5.5,52.0,63.85,51.88
2018,3,17,8,0,27.0,56.0,0.9,6.3,64.0,74.33,60.91
2018,3,17,8,15,13.5,53.0,1.0,7.25,57.0,60.17,47.77
2018,3,17,8,30,0.0,50.0,1.1,8.2,50.0,44.13,32.98
2018,3,17,8,45,124.5,116.0,1.2,9.2,176.5,233.78,197.84
2018,3,17,9,0,249.0,182.0,1.3,10.2,303.0,434.69,359.42
2018,3,17,9,15,302.5,180.5,1.6,10.9,341.5,476.98,391.4
2018,3,17,9,30,356.0,179.0,1.9,11.6,380.0,537.54,437.69
2018,3,17,9,45,197.0,177.5,2.15,12.35,290.0,375.48,306.78
2018,3,17,10,0,38.0,176.0,2.4,13.1,200.0,204.14,164.5
2018,3,17,10,15,137.5,250.5,2.75,13.0,344.5,380.85,308.68
2018,3,17,10,30,237.0,325.0,3.1,12.9,489.0,540.74,433.12
2018,3,17,10,45,332.5,310.5,3.45,12.85,550.0,610.92,487.81
2018,3,17,11,0,428.0,296.0,3.8,12.8,611.0,675.2,537.83
2018,3,17,11,15,266.0,300.5,3.85,13.0,498.0,522.37,417.82
2018,3,17,11,30,104.0,305.0,3.9,13.2,385.0,377.52,301.69
2018,3,17,11,45,67.0,298.5,3.95,13.35,350.5,327.52,261.52
2018,3,17,12,0,30.0,292.0,4.0,13.5,316.0,289.3,230.14
2018,3,17,12,15,263.0,274.0,4.05,14.1,483.5,441.63,353.78
2018,3,17,12,30,496.0,256.0,4.1,14.7,651.0,569.33,452.37
2018,3,17,12,45,713.0,180.0,4.15,15.3,744.0,612.91,484.96
2018,3,17,13,0,930.0,104.0,4.2,15.9,837.0,637.76,501.83
2018,3,17,13,15,926.5,103.5,4.15,16.4,824.0,591.84,462.72
2018,3,17,13,30,923.0,103.0,4.1,16.9,811.0,544.15,421.81
2018,3,17,13,45,917.0,102.0,4.0,17.35,789.5,493.38,377.66
2018,3,17,14,0,911.0,101.0,3.9,17.8,768.0,441.51,331.71
2018,3,17,14,15,901.0,100.0,3.8,18.05,738.5,387.4,283.48
2018,3,17,14,30,891.0,99.0,3.7,18.3,709.0,333.04,234.51
2018,3,17,14,45,810.0,120.0,3.6,18.55,653.0,272.82,183.81
2018,3,17,15,0,729.0,141.0,3.5,18.8,597.0,219.62,141.23
2018,3,17,15,15,636.5,156.5,3.35,18.8,535.5,175.07,110.56
2018,3,17,15,30,544.0,172.0,3.2,18.8,474.0,140.81,94.54
2018,3,17,15,45,514.0,163.5,3.05,18.8,429.5,106.67,86.58
2018,3,17,16,0,484.0,155.0,2.9,18.8,385.0,103.25,83.96
2018,3,17,16,15,481.0,136.5,2.6,18.2,344.0,93.11,75.67
2018,3,17,16,30,478.0,118.0,2.3,17.6,303.0,82.41,66.79
2018,3,17,16,45,512.0,96.5,2.0,17.0,268.5,70.17,56.39
2018,3,17,17,0,546.0,75.0,1.7,16.4,234.0,55.54,43.7
2018,3,17,17,15,513.0,65.0,1.65,15.65,190.5,49.54,38.43
2018,3,17,17,30,480.0,55.0,1.6,14.9,147.0,43.24,32.65
2018,3,17,17,45,368.0,44.0,1.55,14.1,101.5,35.52,25.35
2018,3,17,18,0,256.0,33.0,1.5,13.3,56.0,25.94,15.09
2018,3,17,18,15,141.5,19.5,1.5,13.3,30.5,17.74,0.0
2018,3,17,18,30,27.0,6.0,1.5,13.3,5.0,0.0,0.0
2018,3,17,18,45,13.5,3.0,1.55,13.0,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,3,18,6,15,5.0,1.5,2.85,5.5,1.5,0.0,0.0
2018,3,18,6,30,10.0,3.0,2.9,5.7,3.0,8.53,0.0
2018,3,18,6,45,9.0,9.5,3.0,5.85,10.0,14.08,0.0
2018,3,18,7,0,8.0,16.0,3.1,6.0,17.0,19.6,10.87
2018,3,18,7,15,36.0,28.0,3.2,6.5,35.0,58.68,46.22
2018,3,18,7,30,64.0,40.0,3.3,7.0,53.0,93.67,78.23
2018,3,18,7,45,100.0,68.0,3.4,7.5,95.5,157.24,134.68
2018,3,18,8,0,136.0,96.0,3.5,8.0,138.0,221.48,190.48
2018,3,18,8,15,437.0,91.5,3.45,8.6,261.0,491.14,420.73
2018,3,18,8,30,738.0,87.0,3.4,9.2,384.0,750.83,622.65
2018,3,18,8,45,777.0,88.5,3.4,9.75,437.0,790.81,647.92
2018,3,18,9,0,816.0,90.0,3.4,10.3,490.0,834.62,677.03
2018,3,18,9,15,656.0,138.5,3.35,10.8,479.5,762.81,619.66
2018,3,18,9,30,496.0,187.0,3.3,11.3,469.0,670.73,545.6
2018,3,18,9,45,557.0,185.5,3.25,11.8,523.5,719.65,581.5
2018,3,18,10,0,618.0,184.0,3.2,12.3,578.0,773.13,618.83
2018,3,18,10,15,471.0,243.0,3.15,12.7,552.5,694.13,553.73
2018,3,18,10,30,324.0,302.0,3.1,13.1,527.0,605.89,482.36
2018,3,18,10,45,312.5,318.0,3.05,13.45,542.0,602.61,478.19
2018,3,18,11,0,301.0,334.0,3.0,13.8,557.0,597.83,472.47
2018,3,18,11,15,566.5,243.5,2.9,14.1,677.0,722.64,569.21
2018,3,18,11,30,832.0,153.0,2.8,14.4,797.0,825.58,644.39
2018,3,18,11,45,906.5,123.5,2.7,14.7,835.0,821.84,639.02
2018,3,18,12,0,981.0,94.0,2.6,15.0,873.0,818.08,634.68
2018,3,18,12,15,985.0,93.5,2.5,15.15,878.5,785.35,610.28
2018,3,18,12,30,989.0,93.0,2.4,15.3,884.0,749.43,582.14
2018,3,18,12,45,990.0,91.5,2.35,15.5,879.5,707.68,549.29
2018,3,18,13,0,991.0,90.0,2.3,15.7,875.0,663.28,513.86
2018,3,18,13,15,988.5,89.0,2.2,15.75,861.5,614.98,474.75
2018,3,18,13,30,986.0,88.0,2.1,15.8,848.0,564.68,433.18
2018,3,18,13,45,981.0,87.0,1.95,15.85,826.0,511.5,388.14
2018,3,18,14,0,976.0,86.0,1.8,15.9,804.0,457.0,340.95
2018,3,18,14,15,968.5,85.5,1.75,15.85,775.0,400.95,291.88
2018,3,18,14,30,961.0,85.0,1.7,15.8,746.0,344.27,241.41
2018,3,18,14,45,951.0,83.0,1.65,15.75,709.0,285.49,189.29
2018,3,18,15,0,941.0,81.0,1.6,15.7,672.0,226.87,138.89
2018,3,18,15,15,926.5,79.0,1.55,15.55,629.0,168.12,93.4
2018,3,18,15,30,912.0,77.0,1.5,15.4,586.0,110.49,59.26
2018,3,18,15,45,892.5,74.5,1.5,15.25,537.5,62.77,49.59
2018,3,18,16,0,873.0,72.0,1.5,15.1,489.0,61.2,48.47
2018,3,18,16,15,845.5,68.5,1.4,14.6,436.5,51.7,40.36
2018,3,18,16,30,818.0,65.0,1.3,14.1,384.0,50.15,39.21
2018,3,18,16,45,778.0,61.0,1.2,13.6,329.5,48.1,37.56
2018,3,18,17,0,738.0,57.0,1.1,13.1,275.0,46.03,35.83
2018,3,18,17,15,673.5,52.0,1.1,12.15,220.5,43.0,33.16
2018,3,18,17,30,609.0,47.0,1.1,11.2,166.0,40.02,30.34
2018,3,18,17,45,499.0,39.0,1.1,10.2,116.5,31.18,22.02
2018,3,18,18,0,389.0,31.0,1.1,9.2,67.0,25.72,15.54
2018,3,18,18,15,223.0,19.0,1.1,9.2,36.5,17.28,0.0
2018,3,18,18,30,57.0,7.0,1.1,9.2,6.0,0.0,0.0
2018,3,18,18,45,28.5,3.5,1.2,8.6,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,19,6,15,0.5,2.0,1.15,7.3,2.0,0.0,0.0
2018,3,19,6,30,1.0,4.0,1.3,7.5,4.0,4.22,0.0
2018,3,19,6,45,0.5,9.0,1.4,7.75,9.0,8.21,0.0
2018,3,19,7,0,0.0,14.0,1.5,8.0,14.0,12.3,4.61
2018,3,19,7,15,3.0,25.0,1.6,8.3,25.5,24.1,15.27
2018,3,19,7,30,6.0,36.0,1.7,8.6,37.0,36.12,26.1
2018,3,19,7,45,3.0,32.5,1.8,8.9,33.0,30.91,21.57
2018,3,19,8,0,0.0,29.0,1.9,9.2,29.0,25.53,16.75
2018,3,19,8,15,0.0,33.0,2.05,9.6,33.0,29.07,19.77
2018,3,19,8,30,0.0,37.0,2.2,10.0,37.0,32.62,22.74
2018,3,19,8,45,5.5,83.5,2.3,10.45,86.0,78.78,62.48
2018,3,19,9,0,11.0,130.0,2.4,10.9,135.0,129.11,104.83
2018,3,19,9,15,72.0,191.0,2.35,11.3,231.5,257.77,212.66
2018,3,19,9,30,133.0,252.0,2.3,11.7,328.0,394.33,321.73
2018,3,19,9,45,165.5,274.0,2.25,12.1,375.5,443.11,358.36
2018,3,19,10,0,198.0,296.0,2.2,12.5,423.0,490.66,393.69
2018,3,19,10,15,148.5,305.0,2.1,12.95,403.0,450.38,359.32
2018,3,19,10,30,99.0,314.0,2.0,13.4,383.0,396.26,315.06
2018,3,19,10,45,62.0,293.0,1.95,13.85,337.0,337.13,267.52
2018,3,19,11,0,25.0,272.0,1.9,14.3,291.0,280.49,221.63
2018,3,19,11,15,61.0,316.5,1.85,14.75,364.0,350.41,276.26
2018,3,19,11,30,97.0,361.0,1.8,15.2,437.0,417.17,326.45
2018,3,19,11,45,342.5,303.0,1.75,15.7,575.5,559.37,436.44
2018,3,19,12,0,588.0,245.0,1.7,16.2,714.0,679.51,524.35
2018,3,19,12,15,746.0,182.0,1.7,16.55,780.0,706.88,543.54
2018,3,19,12,30,904.0,119.0,1.7,16.9,846.0,719.01,551.91
2018,3,19,12,45,750.5,185.0,1.7,17.25,786.0,644.41,493.9
2018,3,19,13,0,597.0,251.0,1.7,17.6,726.0,573.64,439.17
2018,3,19,13,15,371.0,313.0,1.65,17.8,606.5,468.79,359.26
2018,3,19,13,30,145.0,375.0,1.6,18.0,487.0,384.54,294.89
2018,3,19,13,45,142.0,366.0,1.55,18.2,473.5,362.63,278.02
2018,3,19,14,0,139.0,357.0,1.5,18.4,460.0,340.97,260.86
2018,3,19,14,15,128.5,342.0,1.5,18.35,434.5,312.78,239.14
2018,3,19,14,30,118.0,327.0,1.5,18.3,409.0,285.92,218.41
2018,3,19,14,45,110.5,308.5,1.5,18.3,382.0,266.31,203.21
2018,3,19,15,0,103.0,290.0,1.5,18.3,355.0,240.98,183.78
2018,3,19,15,15,59.0,233.5,1.5,18.2,270.0,188.61,145.1
2018,3,19,15,30,15.0,177.0,1.5,18.1,185.0,148.92,116.08
2018,3,19,15,45,43.0,171.5,1.5,18.0,192.5,134.65,110.4
2018,3,19,16,0,71.0,166.0,1.5,17.9,200.0,130.36,107.18
2018,3,19,16,15,61.5,158.5,1.35,17.4,185.5,124.19,102.44
2018,3,19,16,30,52.0,151.0,1.2,16.9,171.0,117.72,97.37
2018,3,19,16,45,31.0,117.0,1.05,16.45,128.5,94.16,77.35
2018,3,19,17,0,10.0,83.0,0.9,16.0,86.0,71.21,57.52
2018,3,19,17,15,5.0,67.5,0.9,15.4,69.0,58.24,46.17
2018,3,19,17,30,0.0,52.0,0.9,14.8,52.0,45.18,34.44
2018,3,19,17,45,0.0,37.5,0.9,14.25,37.5,32.82,23.1
2018,3,19,18,0,0.0,23.0,0.9,13.7,23.0,20.27,11.0
2018,3,19,18,15,0.0,12.5,0.9,13.7,12.5,11.01,0.0
2018,3,19,18,30,0.0,2.0,0.9,13.7,2.0,1.82,0.0
2018,3,19,18,45,0.0,1.0,1.0,13.55,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.0,1.35,11.4,1.0,0.0,0.0
2018,3,20,6,30,0.0,2.0,1.8,11.5,2.0,1.82,0.0
2018,3,20,6,45,0.0,5.0,2.2,11.6,5.0,4.38,0.0
2018,3,20,7,0,0.0,8.0,2.6,11.7,8.0,7.02,0.15
2018,3,20,7,15,86.0,22.0,2.85,11.65,41.0,106.63,87.52
2018,3,20,7,30,172.0,36.0,3.1,11.6,74.0,193.1,164.27
2018,3,20,7,45,86.0,29.5,3.35,11.5,48.5,105.91,88.76
2018,3,20,8,0,0.0,23.0,3.6,11.4,23.0,20.24,11.93
2018,3,20,8,15,0.0,41.5,3.65,11.35,41.5,36.59,26.09
2018,3,20,8,30,0.0,60.0,3.7,11.3,60.0,53.0,40.12
2018,3,20,8,45,0.0,74.0,3.75,11.2,74.0,65.45,50.64
2018,3,20,9,0,0.0,88.0,3.8,11.1,88.0,78.08,61.22
2018,3,20,9,15,0.0,106.0,3.75,11.2,106.0,95.01,75.29
2018,3,20,9,30,0.0,124.0,3.7,11.3,124.0,111.92,89.2
2018,3,20,9,45,0.0,127.5,3.65,11.4,127.5,114.85,91.35
2018,3,20,10,0,0.0,131.0,3.6,11.5,131.0,117.84,93.57
2018,3,20,10,15,0.5,138.5,3.5,11.7,139.0,125.04,99.27
2018,3,20,10,30,1.0,146.0,3.4,11.9,147.0,132.2,104.91
2018,3,20,10,45,1.5,149.0,3.25,12.1,150.5,135.12,107.05
2018,3,20,11,0,2.0,152.0,3.1,12.3,154.0,138.03,109.2
2018,3,20,11,15,4.0,167.0,3.05,12.5,170.5,153.11,121.36
2018,3,20,11,30,6.0,182.0,3.0,12.7,187.0,167.95,133.22
2018,3,20,11,45,6.5,185.0,2.9,12.95,190.5,170.47,134.99
2018,3,20,12,0,7.0,188.0,2.8,13.2,194.0,172.9,136.73
2018,3,20,12,15,6.5,186.5,2.8,13.25,192.0,170.53,134.71
2018,3,20,12,30,6.0,185.0,2.8,13.3,190.0,168.18,132.76
2018,3,20,12,45,5.0,175.5,2.8,13.3,179.5,158.53,124.94
2018,3,20,13,0,4.0,166.0,2.8,13.3,169.0,149.05,117.29
2018,3,20,13,15,2.5,152.5,2.9,13.1,154.5,136.0,106.83
2018,3,20,13,30,1.0,139.0,3.0,12.9,140.0,123.19,96.55
2018,3,20,13,45,3.5,145.5,3.1,12.7,148.0,129.62,102.0
2018,3,20,14,0,6.0,152.0,3.2,12.5,156.0,135.68,107.11
2018,3,20,14,15,5.0,161.0,3.35,12.15,164.5,142.19,112.72
2018,3,20,14,30,4.0,170.0,3.5,11.8,173.0,148.5,118.25
2018,3,20,14,45,5.5,172.0,3.65,11.45,175.5,149.5,119.38
2018,3,20,15,0,7.0,174.0,3.8,11.1,178.0,150.07,120.19
2018,3,20,15,15,3.5,126.5,3.95,10.8,128.5,110.52,87.83
2018,3,20,15,30,0.0,79.0,4.1,10.5,79.0,69.95,54.12
2018,3,20,15,45,0.0,55.5,4.2,10.2,55.5,49.05,38.39
2018,3,20,16,0,0.0,32.0,4.3,9.9,32.0,28.22,19.85
2018,3,20,16,15,0.0,45.0,4.35,9.45,45.0,39.71,30.36
2018,3,20,16,30,0.0,58.0,4.4,9.0,58.0,51.22,40.96
2018,3,20,16,45,67.5,47.0,4.45,8.6,67.5,36.34,27.58
2018,3,20,17,0,135.0,36.0,4.5,8.2,77.0,25.49,17.74
2018,3,20,17,15,256.0,53.5,4.55,7.7,112.0,39.2,30.28
2018,3,20,17,30,377.0,71.0,4.6,7.2,147.0,53.7,43.25
2018,3,20,17,45,276.5,56.0,4.6,6.75,102.5,43.03,33.0
2018,3,20,18,0,176.0,41.0,4.6,6.3,58.0,32.03,21.52
2018,3,20,18,15,95.5,23.0,4.6,6.3,31.5,18.48,0.0
2018,3,20,18,30,15.0,5.0,4.6,6.3,5.0,4.55,0.0
2018,3,20,18,45,7.5,2.5,4.75,5.45,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.85,4.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.8,3.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.8,3.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.6,2.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.4,2.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.25,2.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.85,1.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,0.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,-0.15,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,2.5,0.85,-0.15,2.5,0.0,0.0
2018,3,21,6,30,3.0,5.0,0.8,0.0,5.0,6.32,0.0
2018,3,21,6,45,1.5,11.0,0.8,0.2,11.0,10.61,1.13
2018,3,21,7,0,0.0,17.0,0.8,0.4,17.0,14.95,7.34
2018,3,21,7,15,0.0,26.5,0.8,0.6,26.5,23.33,15.16
2018,3,21,7,30,0.0,36.0,0.8,0.8,36.0,31.73,22.91
2018,3,21,7,45,0.0,51.0,0.8,1.0,51.0,45.02,34.93
2018,3,21,8,0,0.0,66.0,0.8,1.2,66.0,58.49,46.92
2018,3,21,8,15,4.0,98.5,0.95,1.45,100.0,94.52,78.77
2018,3,21,8,30,8.0,131.0,1.1,1.7,134.0,130.97,110.32
2018,3,21,8,45,41.5,172.0,1.25,1.9,192.5,216.01,183.86
2018,3,21,9,0,75.0,213.0,1.4,2.1,251.0,290.61,246.37
2018,3,21,9,15,98.0,238.0,1.55,2.35,292.5,335.95,283.18
2018,3,21,9,30,121.0,263.0,1.7,2.6,334.0,396.76,331.88
2018,3,21,9,45,124.5,284.0,1.85,2.85,361.0,418.49,348.03
2018,3,21,10,0,128.0,305.0,2.0,3.1,388.0,439.21,363.52
2018,3,21,10,15,181.5,320.0,2.15,3.35,445.0,496.36,409.28
2018,3,21,10,30,235.0,335.0,2.3,3.6,502.0,551.67,452.6
2018,3,21,10,45,158.5,337.5,2.45,3.85,452.0,479.51,393.12
2018,3,21,11,0,82.0,340.0,2.6,4.1,402.0,397.08,325.51
2018,3,21,11,15,65.5,339.0,2.7,4.3,389.5,376.47,308.44
2018,3,21,11,30,49.0,338.0,2.8,4.5,377.0,356.63,291.7
2018,3,21,11,45,87.5,366.5,2.95,4.75,437.0,408.17,333.44
2018,3,21,12,0,126.0,395.0,3.1,5.0,497.0,462.54,376.37
2018,3,21,12,15,206.0,392.0,3.2,5.15,559.0,505.69,411.14
2018,3,21,12,30,286.0,389.0,3.3,5.3,621.0,546.04,442.95
2018,3,21,12,45,268.0,389.5,3.4,5.5,606.0,515.67,418.02
2018,3,21,13,0,250.0,390.0,3.5,5.7,591.0,486.02,393.88
2018,3,21,13,15,276.0,377.0,3.6,5.85,595.5,470.48,381.11
2018,3,21,13,30,302.0,364.0,3.7,6.0,600.0,452.49,365.83
2018,3,21,13,45,220.0,359.0,3.8,6.1,528.5,393.22,317.78
2018,3,21,14,0,138.0,354.0,3.9,6.2,457.0,339.2,274.43
2018,3,21,14,15,77.5,281.0,3.95,6.25,338.5,257.53,208.87
2018,3,21,14,30,17.0,208.0,4.0,6.3,220.0,183.14,149.09
2018,3,21,14,45,23.5,202.0,4.05,6.35,217.5,171.77,139.59
2018,3,21,15,0,30.0,196.0,4.1,6.4,215.0,164.89,133.7
2018,3,21,15,15,51.0,200.0,4.05,6.3,230.0,165.86,133.95
2018,3,21,15,30,72.0,204.0,4.0,6.2,245.0,163.48,132.24
2018,3,21,15,45,67.5,187.5,4.0,6.1,223.5,145.16,125.1
2018,3,21,16,0,63.0,171.0,4.0,6.0,202.0,133.64,115.31
2018,3,21,16,15,81.5,163.0,3.95,5.75,198.5,127.38,110.2
2018,3,21,16,30,100.0,155.0,3.9,5.5,195.0,115.45,99.89
2018,3,21,16,45,76.0,121.5,3.8,5.25,149.5,97.61,84.05
2018,3,21,17,0,52.0,88.0,3.7,5.0,104.0,73.27,62.0
2018,3,21,17,15,60.5,77.5,3.7,4.65,92.5,62.2,51.84
2018,3,21,17,30,69.0,67.0,3.7,4.3,81.0,53.94,44.0
2018,3,21,17,45,49.0,47.5,3.7,3.95,56.0,39.03,29.82
2018,3,21,18,0,29.0,28.0,3.7,3.6,31.0,23.69,14.82
2018,3,21,18,15,19.5,16.0,3.7,3.6,17.5,13.7,0.0
2018,3,21,18,30,10.0,4.0,3.7,3.6,4.0,3.64,0.0
2018,3,21,18,45,5.0,2.0,3.8,3.1,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.7,1.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.65,1.6,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.65,0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.35,-0.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,15,69.0,7.5,2.1,-1.7,9.5,0.0,0.0
2018,3,22,6,30,138.0,15.0,2.4,-1.0,19.0,95.69,0.0
2018,3,22,6,45,299.0,27.0,2.7,-0.25,58.0,257.88,176.77
2018,3,22,7,0,460.0,39.0,3.0,0.5,97.0,397.4,338.17
2018,3,22,7,15,528.5,48.0,3.2,1.05,145.5,472.92,410.05
2018,3,22,7,30,597.0,57.0,3.4,1.6,194.0,551.47,478.92
2018,3,22,7,45,680.0,61.0,3.55,2.2,255.0,636.94,549.59
2018,3,22,8,0,763.0,65.0,3.7,2.8,316.0,719.88,614.93
2018,3,22,8,15,603.0,100.0,3.75,3.3,319.0,653.2,559.07
2018,3,22,8,30,443.0,135.0,3.8,3.8,322.0,563.24,483.03
2018,3,22,8,45,448.5,154.5,3.85,4.3,363.5,595.56,507.09
2018,3,22,9,0,454.0,174.0,3.9,4.8,405.0,625.66,528.23
2018,3,22,9,15,651.5,138.5,3.85,5.25,503.5,768.03,639.15
2018,3,22,9,30,849.0,103.0,3.8,5.7,602.0,898.37,733.52
2018,3,22,9,45,901.0,95.0,3.8,6.15,657.5,925.78,749.63
2018,3,22,10,0,953.0,87.0,3.8,6.6,713.0,958.73,770.51
2018,3,22,10,15,963.0,88.5,3.75,7.0,749.0,961.58,769.29
2018,3,22,10,30,973.0,90.0,3.7,7.4,785.0,960.63,765.75
2018,3,22,10,45,979.5,91.5,3.65,7.8,813.5,952.77,757.49
2018,3,22,11,0,986.0,93.0,3.6,8.2,842.0,941.08,746.74
2018,3,22,11,15,988.0,93.5,3.65,8.5,860.0,920.8,730.97
2018,3,22,11,30,990.0,94.0,3.7,8.8,878.0,896.99,712.83
2018,3,22,11,45,991.0,95.5,3.7,9.15,889.5,869.93,692.03
2018,3,22,12,0,992.0,97.0,3.7,9.5,901.0,839.54,668.91
2018,3,22,12,15,992.5,97.0,3.7,9.75,904.5,804.17,642.42
2018,3,22,12,30,993.0,97.0,3.7,10.0,908.0,765.83,612.42
2018,3,22,12,45,990.0,98.0,3.75,10.2,902.0,723.37,578.33
2018,3,22,13,0,987.0,99.0,3.8,10.4,896.0,678.51,541.7
2018,3,22,13,15,980.5,98.5,3.85,10.5,879.5,628.27,500.29
2018,3,22,13,30,974.0,98.0,3.9,10.6,863.0,576.43,456.56
2018,3,22,13,45,967.0,98.0,3.95,10.7,840.5,523.4,410.66
2018,3,22,14,0,960.0,98.0,4.0,10.8,818.0,469.27,362.6
2018,3,22,14,15,951.5,97.0,4.05,10.75,788.0,412.96,311.84
2018,3,22,14,30,943.0,96.0,4.1,10.7,758.0,356.18,259.76
2018,3,22,14,45,931.0,94.5,4.15,10.65,720.5,297.98,206.45
2018,3,22,15,0,919.0,93.0,4.2,10.6,683.0,240.17,154.87
2018,3,22,15,15,903.5,91.0,4.15,10.45,639.5,182.2,107.66
2018,3,22,15,30,888.0,89.0,4.1,10.3,596.0,116.95,63.77
2018,3,22,15,45,855.0,88.0,4.1,10.1,543.5,62.59,50.43
2018,3,22,16,0,822.0,87.0,4.1,9.9,491.0,63.32,51.33
2018,3,22,16,15,806.5,81.0,3.85,9.45,442.0,60.46,49.03
2018,3,22,16,30,791.0,75.0,3.6,9.0,393.0,57.43,46.55
2018,3,22,16,45,751.0,70.0,3.3,8.6,338.5,54.9,44.46
2018,3,22,17,0,711.0,65.0,3.0,8.2,284.0,52.32,42.25
2018,3,22,17,15,649.0,58.0,2.7,7.3,228.5,43.69,34.47
2018,3,22,17,30,587.0,51.0,2.4,6.4,173.0,39.49,30.54
2018,3,22,17,45,477.5,43.0,2.1,5.5,123.0,34.2,25.35
2018,3,22,18,0,368.0,35.0,1.8,4.6,73.0,28.92,19.46
2018,3,22,18,15,222.0,22.5,1.8,4.6,41.5,19.12,0.0
2018,3,22,18,30,76.0,10.0,1.8,4.6,10.0,9.1,0.0
2018,3,22,18,45,38.0,5.0,1.8,3.9,5.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.75,2.95,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.15,-3.2,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,6,15,57.5,8.5,1.4,-2.2,10.0,0.0,0.0
2018,3,23,6,30,115.0,17.0,1.6,-1.3,20.0,84.26,0.0
2018,3,23,6,45,262.5,30.5,1.85,-0.4,59.0,240.98,175.99
2018,3,23,7,0,410.0,44.0,2.1,0.5,98.0,370.15,315.25
2018,3,23,7,15,504.5,53.0,2.25,1.35,150.5,463.72,400.44
2018,3,23,7,30,599.0,62.0,2.4,2.2,203.0,561.5,483.32
2018,3,23,7,45,659.5,68.0,2.55,3.05,258.5,632.8,540.73
2018,3,23,8,0,720.0,74.0,2.7,3.9,314.0,705.06,596.2
2018,3,23,8,15,760.5,78.5,2.7,4.5,370.0,753.76,630.88
2018,3,23,8,30,801.0,83.0,2.7,5.1,426.0,807.48,668.24
2018,3,23,8,45,830.0,86.0,2.75,5.7,478.5,847.73,694.73
2018,3,23,9,0,859.0,89.0,2.8,6.3,531.0,885.53,718.98
2018,3,23,9,15,881.0,91.0,2.7,6.8,579.5,913.12,734.45
2018,3,23,9,30,903.0,93.0,2.6,7.3,628.0,928.93,741.29
2018,3,23,9,45,920.0,94.0,2.5,7.75,671.5,944.47,748.16
2018,3,23,10,0,937.0,95.0,2.4,8.2,715.0,956.54,752.57
2018,3,23,10,15,948.0,97.0,2.4,8.6,751.5,960.7,752.75
2018,3,23,10,30,959.0,99.0,2.4,9.0,788.0,961.07,750.54
2018,3,23,10,45,967.0,99.5,2.4,9.4,816.5,953.35,742.92
2018,3,23,11,0,975.0,100.0,2.4,9.8,845.0,941.85,732.96
2018,3,23,11,15,977.5,100.5,2.5,10.1,863.0,921.99,718.6
2018,3,23,11,30,980.0,101.0,2.6,10.4,881.0,898.61,701.87
2018,3,23,11,45,982.5,101.5,2.7,10.7,893.0,871.78,682.72
2018,3,23,12,0,985.0,102.0,2.8,11.0,905.0,841.61,661.15
2018,3,23,12,15,984.5,103.0,2.85,11.25,908.0,806.53,635.78
2018,3,23,12,30,984.0,104.0,2.9,11.5,911.0,768.55,606.84
2018,3,23,12,45,961.5,113.0,3.0,11.7,897.5,720.86,569.66
2018,3,23,13,0,939.0,122.0,3.1,11.9,884.0,672.04,530.88
2018,3,23,13,15,891.5,138.0,3.15,12.0,852.0,614.23,484.37
2018,3,23,13,30,844.0,154.0,3.2,12.1,820.0,558.0,438.25
2018,3,23,13,45,859.5,143.0,3.25,12.2,806.0,510.54,397.82
2018,3,23,14,0,875.0,132.0,3.3,12.3,792.0,460.31,353.78
2018,3,23,14,15,909.5,114.0,3.35,12.25,777.0,413.43,310.7
2018,3,23,14,30,944.0,96.0,3.4,12.2,762.0,358.56,259.81
2018,3,23,14,45,898.0,105.0,3.45,12.2,713.0,299.83,207.73
2018,3,23,15,0,852.0,114.0,3.5,12.2,664.0,238.08,154.93
2018,3,23,15,15,863.0,103.0,3.5,12.05,629.0,179.77,106.5
2018,3,23,15,30,874.0,92.0,3.5,11.9,594.0,120.11,65.79
2018,3,23,15,45,866.5,85.5,3.5,11.75,549.0,62.26,49.79
2018,3,23,16,0,859.0,79.0,3.5,11.6,504.0,57.63,45.92
2018,3,23,16,15,833.0,75.5,3.2,11.15,451.5,56.36,45.03
2018,3,23,16,30,807.0,72.0,2.9,10.7,399.0,55.05,44.1
2018,3,23,16,45,771.5,67.5,2.6,10.2,345.0,52.85,42.33
2018,3,23,17,0,736.0,63.0,2.3,9.7,291.0,50.62,40.46
2018,3,23,17,15,677.0,57.0,2.1,8.6,236.0,46.92,37.24
2018,3,23,17,30,618.0,51.0,1.9,7.5,181.0,39.5,30.43
2018,3,23,17,45,518.0,43.0,1.65,6.45,130.5,34.2,25.3
2018,3,23,18,0,418.0,35.0,1.4,5.4,80.0,28.87,19.5
2018,3,23,18,15,253.0,22.5,1.4,5.4,45.5,19.01,0.0
2018,3,23,18,30,88.0,10.0,1.4,5.4,11.0,9.1,0.0
2018,3,23,18,45,44.0,5.0,1.4,4.65,5.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.5,-1.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.55,-1.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.35,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.25,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,5.0,5.0,1.7,-0.5,5.0,0.0,0.0
2018,3,24,6,30,10.0,10.0,1.8,-0.2,10.0,15.12,0.0
2018,3,24,6,45,6.5,21.0,1.9,0.15,21.0,25.09,14.11
2018,3,24,7,0,3.0,32.0,2.0,0.5,32.0,30.27,20.95
2018,3,24,7,15,24.0,50.0,1.95,1.1,55.5,69.45,56.87
2018,3,24,7,30,45.0,68.0,1.9,1.7,79.0,105.42,89.81
2018,3,24,7,45,108.5,97.0,1.85,2.25,131.5,203.6,177.53
2018,3,24,8,0,172.0,126.0,1.8,2.8,184.0,291.54,253.52
2018,3,24,8,15,175.0,153.0,1.8,3.65,220.5,327.78,281.96
2018,3,24,8,30,178.0,180.0,1.8,4.5,257.0,362.63,308.62
2018,3,24,8,45,146.0,199.0,1.8,5.35,267.0,355.46,299.51
2018,3,24,9,0,114.0,218.0,1.8,6.2,277.0,346.56,289.27
2018,3,24,9,15,134.0,245.0,1.65,6.7,320.5,392.27,324.59
2018,3,24,9,30,154.0,272.0,1.5,7.2,364.0,436.96,357.83
2018,3,24,9,45,105.0,270.5,1.35,7.75,335.0,369.67,301.34
2018,3,24,10,0,56.0,269.0,1.2,8.3,306.0,319.27,258.63
2018,3,24,10,15,81.0,297.0,1.1,8.45,354.0,367.49,296.47
2018,3,24,10,30,106.0,325.0,1.0,8.6,402.0,414.27,331.67
2018,3,24,10,45,84.5,307.5,0.95,8.8,370.0,371.59,296.99
2018,3,24,11,0,63.0,290.0,0.9,9.0,338.0,330.59,264.18
2018,3,24,11,15,34.0,219.5,0.85,8.8,245.5,233.68,187.35
2018,3,24,11,30,5.0,149.0,0.8,8.6,153.0,137.19,108.95
2018,3,24,11,45,2.5,113.0,0.75,8.45,115.0,102.55,80.65
2018,3,24,12,0,0.0,77.0,0.7,8.3,77.0,68.42,52.25
2018,3,24,12,15,0.0,90.5,0.6,7.85,90.5,80.46,62.47
2018,3,24,12,30,0.0,104.0,0.5,7.4,104.0,92.44,72.53
2018,3,24,12,45,0.0,94.0,0.35,6.95,94.0,83.55,65.18
2018,3,24,13,0,0.0,84.0,0.2,6.5,84.0,74.66,57.87
2018,3,24,13,15,0.0,97.5,0.25,6.2,97.5,86.59,68.02
2018,3,24,13,30,0.0,111.0,0.3,5.9,111.0,98.37,77.98
2018,3,24,13,45,0.0,93.0,0.4,5.6,93.0,82.6,64.9
2018,3,24,14,0,0.0,75.0,0.5,5.3,75.0,66.56,51.53
2018,3,24,14,15,0.0,70.5,0.6,5.05,70.5,62.53,48.26
2018,3,24,14,30,0.0,66.0,0.7,4.8,66.0,58.5,44.96
2018,3,24,14,45,0.0,58.0,0.75,4.55,58.0,51.37,38.96
2018,3,24,15,0,0.0,50.0,0.8,4.3,50.0,44.24,32.94
2018,3,24,15,15,0.5,64.5,1.0,4.15,65.0,57.16,44.23
2018,3,24,15,30,1.0,79.0,1.2,4.0,80.0,70.03,55.51
2018,3,24,15,45,0.5,55.0,1.35,3.85,55.5,48.62,38.98
2018,3,24,16,0,0.0,31.0,1.5,3.7,31.0,27.34,19.61
2018,3,24,16,15,0.0,29.0,1.6,3.5,29.0,25.56,18.07
2018,3,24,16,30,0.0,27.0,1.7,3.3,27.0,23.79,16.51
2018,3,24,16,45,15.0,41.0,1.8,3.15,45.5,36.84,28.72
2018,3,24,17,0,30.0,55.0,1.9,3.0,64.0,48.36,39.49
2018,3,24,17,15,24.0,45.0,1.95,2.7,51.5,39.93,31.65
2018,3,24,17,30,18.0,35.0,2.0,2.4,39.0,31.37,23.56
2018,3,24,17,45,13.0,27.0,2.1,2.15,29.5,24.28,16.7
2018,3,24,18,0,8.0,19.0,2.2,1.9,20.0,17.06,9.48
2018,3,24,18,15,4.0,11.0,2.2,1.9,11.5,9.86,0.0
2018,3,24,18,30,0.0,3.0,2.2,1.9,3.0,2.73,0.0
2018,3,24,18,45,0.0,1.5,2.15,1.55,1.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,0.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.75,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.65,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.4,0.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,-0.1,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.65,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-0.85,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
