Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,4,45,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,25,6,15,37.5,6.5,2.0,-1.2,8.0,0.0,0.0
2018,3,25,6,30,75.0,13.0,2.1,-0.8,16.0,57.25,0.0
2018,3,25,6,45,183.0,28.0,2.2,-0.4,50.0,191.31,150.32
2018,3,25,7,0,291.0,43.0,2.3,0.0,84.0,288.47,248.81
2018,3,25,7,15,298.5,45.5,2.25,0.3,103.5,301.11,264.57
2018,3,25,7,30,306.0,48.0,2.2,0.6,123.0,325.26,287.57
2018,3,25,7,45,153.0,59.0,2.2,0.95,96.5,199.88,176.47
2018,3,25,8,0,0.0,70.0,2.2,1.3,70.0,62.18,49.96
2018,3,25,8,15,4.0,107.0,2.3,1.6,108.5,102.91,86.06
2018,3,25,8,30,8.0,144.0,2.4,1.9,147.0,144.29,121.84
2018,3,25,8,45,50.0,184.0,2.5,2.25,209.5,236.84,202.09
2018,3,25,9,0,92.0,224.0,2.6,2.6,272.0,318.05,270.34
2018,3,25,9,15,313.0,207.0,2.7,2.95,392.0,524.32,443.78
2018,3,25,9,30,534.0,190.0,2.8,3.3,512.0,719.38,598.27
2018,3,25,9,45,733.5,142.0,2.9,3.7,615.5,850.49,695.22
2018,3,25,10,0,933.0,94.0,3.0,4.1,719.0,957.38,770.48
2018,3,25,10,15,945.0,95.5,3.1,4.45,756.0,961.86,770.99
2018,3,25,10,30,957.0,97.0,3.2,4.8,793.0,962.56,769.96
2018,3,25,10,45,966.0,97.5,3.25,5.2,822.0,955.7,763.16
2018,3,25,11,0,975.0,98.0,3.3,5.6,851.0,945.03,753.87
2018,3,25,11,15,979.5,99.5,3.35,5.95,871.5,927.8,740.18
2018,3,25,11,30,984.0,101.0,3.4,6.3,892.0,906.9,724.02
2018,3,25,11,45,986.5,101.0,3.45,6.65,903.5,879.37,703.15
2018,3,25,12,0,989.0,101.0,3.5,7.0,915.0,848.5,679.94
2018,3,25,12,15,987.0,102.5,3.55,7.3,917.5,812.59,653.13
2018,3,25,12,30,985.0,104.0,3.6,7.6,920.0,773.86,623.03
2018,3,25,12,45,980.5,106.0,3.65,7.85,913.5,731.32,588.68
2018,3,25,13,0,976.0,108.0,3.7,8.1,907.0,686.52,551.89
2018,3,25,13,15,964.5,111.0,3.7,8.3,890.0,636.62,510.28
2018,3,25,13,30,953.0,114.0,3.7,8.5,873.0,585.5,466.76
2018,3,25,13,45,954.0,110.0,3.75,8.65,853.0,533.57,421.69
2018,3,25,14,0,955.0,106.0,3.8,8.8,833.0,479.9,373.89
2018,3,25,14,15,945.5,105.5,3.8,8.85,802.5,423.65,322.94
2018,3,25,14,30,936.0,105.0,3.8,8.9,772.0,367.06,270.79
2018,3,25,14,45,923.5,103.5,3.85,8.95,734.0,308.88,217.27
2018,3,25,15,0,911.0,102.0,3.9,9.0,696.0,251.19,165.34
2018,3,25,15,15,856.0,108.5,3.85,8.9,638.0,186.68,113.61
2018,3,25,15,30,801.0,115.0,3.8,8.8,580.0,135.58,81.04
2018,3,25,15,45,694.5,125.0,3.75,8.7,504.5,83.84,69.61
2018,3,25,16,0,588.0,135.0,3.7,8.6,429.0,88.54,74.11
2018,3,25,16,15,560.5,125.5,3.45,8.25,382.0,84.8,71.1
2018,3,25,16,30,533.0,116.0,3.2,7.9,335.0,80.48,67.54
2018,3,25,16,45,570.5,95.5,2.95,7.55,301.0,68.09,56.6
2018,3,25,17,0,608.0,75.0,2.7,7.2,267.0,54.66,44.55
2018,3,25,17,15,483.5,70.5,2.55,6.4,205.5,52.81,42.97
2018,3,25,17,30,359.0,66.0,2.4,5.6,144.0,49.51,39.85
2018,3,25,17,45,213.0,52.0,2.2,4.75,95.0,39.45,30.3
2018,3,25,18,0,67.0,38.0,2.0,3.9,46.0,31.34,22.03
2018,3,25,18,15,67.5,24.0,2.0,3.9,28.5,19.4,3.16
2018,3,25,18,30,68.0,10.0,2.0,3.9,11.0,9.1,0.0
2018,3,25,18,45,34.0,5.0,2.25,3.55,5.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.85,2.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.8,2.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.75,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.25,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.55,1.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.45,1.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,0.9,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.4,0.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,0.05,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,26,6,15,6.0,6.5,2.85,0.2,7.0,5.91,0.0
2018,3,26,6,30,12.0,13.0,3.0,0.4,14.0,19.68,0.0
2018,3,26,6,45,166.0,33.0,3.2,0.6,57.0,189.33,151.57
2018,3,26,7,0,320.0,53.0,3.4,0.8,100.0,324.89,280.55
2018,3,26,7,15,451.5,60.5,3.45,1.1,156.5,439.62,384.38
2018,3,26,7,30,583.0,68.0,3.5,1.4,213.0,563.41,490.55
2018,3,26,7,45,644.5,73.0,3.6,1.7,268.5,634.52,548.84
2018,3,26,8,0,706.0,78.0,3.7,2.0,324.0,706.48,605.6
2018,3,26,8,15,746.5,81.5,3.7,2.45,378.5,759.23,644.44
2018,3,26,8,30,787.0,85.0,3.7,2.9,433.0,806.23,677.69
2018,3,26,8,45,818.0,87.0,3.65,3.3,485.5,846.86,705.1
2018,3,26,9,0,849.0,89.0,3.6,3.7,538.0,885.13,730.19
2018,3,26,9,15,871.5,90.5,3.6,4.15,586.0,912.47,746.93
2018,3,26,9,30,894.0,92.0,3.6,4.6,634.0,927.98,754.92
2018,3,26,9,45,913.0,91.5,3.6,5.05,677.0,943.57,763.12
2018,3,26,10,0,932.0,91.0,3.6,5.5,720.0,955.75,768.93
2018,3,26,10,15,942.5,92.0,3.55,5.95,755.0,958.37,767.6
2018,3,26,10,30,953.0,93.0,3.5,6.4,790.0,957.26,763.85
2018,3,26,10,45,961.0,93.5,3.5,6.85,818.0,949.63,756.0
2018,3,26,11,0,969.0,94.0,3.5,7.3,846.0,938.24,745.7
2018,3,26,11,15,973.5,94.0,3.4,7.7,865.5,919.63,729.89
2018,3,26,11,30,978.0,94.0,3.3,8.1,885.0,897.44,711.76
2018,3,26,11,45,981.5,94.5,3.25,8.45,897.0,871.46,691.54
2018,3,26,12,0,985.0,95.0,3.2,8.8,909.0,842.09,669.0
2018,3,26,12,15,985.5,94.5,3.1,9.1,911.5,806.32,641.73
2018,3,26,12,30,986.0,94.0,3.0,9.4,914.0,767.65,611.73
2018,3,26,12,45,985.0,93.0,2.9,9.7,908.0,724.81,576.94
2018,3,26,13,0,984.0,92.0,2.8,10.0,902.0,679.54,539.75
2018,3,26,13,15,979.5,92.0,2.8,10.15,887.0,630.93,499.97
2018,3,26,13,30,975.0,92.0,2.8,10.3,872.0,580.54,457.78
2018,3,26,13,45,969.5,91.0,2.8,10.5,849.5,527.31,412.15
2018,3,26,14,0,964.0,90.0,2.8,10.7,827.0,472.87,364.3
2018,3,26,14,15,956.0,89.0,2.8,10.7,796.5,416.55,314.0
2018,3,26,14,30,948.0,88.0,2.8,10.7,766.0,359.75,262.25
2018,3,26,14,45,936.0,86.5,2.85,10.7,728.0,301.32,209.01
2018,3,26,15,0,924.0,85.0,2.9,10.7,690.0,243.32,157.14
2018,3,26,15,15,908.0,83.5,2.85,10.6,646.5,185.44,109.3
2018,3,26,15,30,892.0,82.0,2.8,10.5,603.0,128.88,71.03
2018,3,26,15,45,870.5,80.5,2.8,10.4,554.5,73.75,60.19
2018,3,26,16,0,849.0,79.0,2.8,10.3,506.0,57.21,45.74
2018,3,26,16,15,821.5,76.0,2.55,10.0,454.0,56.32,45.17
2018,3,26,16,30,794.0,73.0,2.3,9.7,402.0,55.42,44.58
2018,3,26,16,45,718.0,73.0,2.05,9.35,340.0,56.69,45.93
2018,3,26,17,0,642.0,73.0,1.8,9.0,278.0,53.15,42.87
2018,3,26,17,15,488.0,64.0,1.65,8.1,203.0,47.31,37.7
2018,3,26,17,30,334.0,55.0,1.5,7.2,128.0,41.16,32.05
2018,3,26,17,45,354.0,44.0,1.35,6.3,102.0,34.24,25.46
2018,3,26,18,0,374.0,33.0,1.2,5.4,76.0,26.56,17.81
2018,3,26,18,15,234.0,22.5,1.2,5.4,44.5,18.61,4.26
2018,3,26,18,30,94.0,12.0,1.2,5.4,13.0,10.91,0.0
2018,3,26,18,45,47.0,6.0,1.3,4.8,6.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.95,2.2,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,27,6,15,0.0,2.0,1.75,1.6,2.0,1.82,0.0
2018,3,27,6,30,0.0,4.0,1.8,1.8,4.0,3.5,0.0
2018,3,27,6,45,0.0,7.0,1.9,2.05,7.0,6.14,0.0
2018,3,27,7,0,0.0,10.0,2.0,2.3,10.0,8.77,2.06
2018,3,27,7,15,1.0,21.5,1.95,2.7,22.0,19.64,11.88
2018,3,27,7,30,2.0,33.0,1.9,3.1,34.0,30.59,21.79
2018,3,27,7,45,2.0,42.5,1.9,3.55,43.5,39.06,29.33
2018,3,27,8,0,2.0,52.0,1.9,4.0,53.0,47.54,36.75
2018,3,27,8,15,1.0,49.0,1.85,4.5,49.5,44.09,33.48
2018,3,27,8,30,0.0,46.0,1.8,5.0,46.0,40.6,30.19
2018,3,27,8,45,0.0,52.0,1.75,5.5,52.0,45.93,34.67
2018,3,27,9,0,0.0,58.0,1.7,6.0,58.0,51.27,39.11
2018,3,27,9,15,0.0,85.0,1.6,6.5,85.0,75.3,59.56
2018,3,27,9,30,0.0,112.0,1.5,7.0,112.0,100.25,80.45
2018,3,27,9,45,6.5,163.0,1.45,7.5,167.5,154.59,125.82
2018,3,27,10,0,13.0,214.0,1.4,8.0,223.0,209.42,170.37
2018,3,27,10,15,11.0,195.5,1.4,8.4,203.5,188.41,152.39
2018,3,27,10,30,9.0,177.0,1.4,8.8,184.0,168.25,135.44
2018,3,27,10,45,21.5,241.0,1.4,9.2,258.0,249.07,200.78
2018,3,27,11,0,34.0,305.0,1.4,9.6,332.0,320.7,256.62
2018,3,27,11,15,40.5,329.0,1.5,9.7,361.5,345.69,275.6
2018,3,27,11,30,47.0,353.0,1.6,9.8,391.0,369.47,293.78
2018,3,27,11,45,36.5,334.0,1.7,9.9,364.0,337.85,268.75
2018,3,27,12,0,26.0,315.0,1.8,10.0,337.0,307.61,244.95
2018,3,27,12,15,39.0,340.5,1.9,10.05,373.0,335.91,267.45
2018,3,27,12,30,52.0,366.0,2.0,10.1,409.0,362.14,287.87
2018,3,27,12,45,46.5,341.0,2.1,10.15,379.5,330.69,263.24
2018,3,27,13,0,41.0,316.0,2.2,10.2,350.0,300.47,239.65
2018,3,27,13,15,26.0,267.0,2.3,10.35,288.5,246.1,196.51
2018,3,27,13,30,11.0,218.0,2.4,10.5,227.0,196.11,156.45
2018,3,27,13,45,22.0,248.5,2.45,10.65,265.5,221.7,177.18
2018,3,27,14,0,33.0,279.0,2.5,10.8,304.0,246.51,196.84
2018,3,27,14,15,271.0,249.0,2.55,10.8,444.5,292.9,229.65
2018,3,27,14,30,509.0,219.0,2.6,10.8,585.0,317.8,240.96
2018,3,27,14,45,654.0,172.0,2.65,10.8,618.0,284.69,205.62
2018,3,27,15,0,799.0,125.0,2.7,10.8,651.0,243.48,162.51
2018,3,27,15,15,624.0,159.0,2.7,10.75,554.0,188.72,124.37
2018,3,27,15,30,449.0,193.0,2.7,10.7,457.0,159.66,112.25
2018,3,27,15,45,285.5,199.0,2.7,10.65,362.0,138.87,109.38
2018,3,27,16,0,122.0,205.0,2.7,10.6,267.0,147.0,124.74
2018,3,27,16,15,81.0,180.5,2.55,10.45,220.0,138.77,117.97
2018,3,27,16,30,40.0,156.0,2.4,10.3,173.0,121.71,103.39
2018,3,27,16,45,55.5,126.0,2.25,10.1,146.0,101.04,85.43
2018,3,27,17,0,71.0,96.0,2.1,9.9,119.0,76.0,63.26
2018,3,27,17,15,158.5,81.5,1.85,9.5,120.5,62.3,51.02
2018,3,27,17,30,246.0,67.0,1.6,9.1,122.0,49.68,39.49
2018,3,27,17,45,156.5,54.0,1.35,8.65,85.5,42.6,32.72
2018,3,27,18,0,67.0,41.0,1.1,8.2,49.0,33.61,23.82
2018,3,27,18,15,34.5,24.0,1.1,8.2,28.0,20.04,6.19
2018,3,27,18,30,2.0,7.0,1.1,8.2,7.0,6.37,0.0
2018,3,27,18,45,1.0,3.5,1.15,7.9,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,28,6,15,32.0,10.0,2.6,6.4,11.5,27.57,0.0
2018,3,28,6,30,64.0,20.0,2.6,6.6,23.0,78.63,1.72
2018,3,28,6,45,191.5,37.0,2.6,6.8,63.5,212.16,171.12
2018,3,28,7,0,319.0,54.0,2.6,7.0,104.0,326.77,276.61
2018,3,28,7,15,412.0,64.0,2.7,7.5,154.5,415.05,354.73
2018,3,28,7,30,505.0,74.0,2.8,8.0,205.0,514.92,438.61
2018,3,28,7,45,557.0,83.5,2.85,8.5,258.0,582.19,491.92
2018,3,28,8,0,609.0,93.0,2.9,9.0,311.0,650.15,543.66
2018,3,28,8,15,601.0,107.5,3.1,9.8,350.5,673.29,558.99
2018,3,28,8,30,593.0,122.0,3.3,10.6,390.0,693.43,571.81
2018,3,28,8,45,437.0,172.5,3.5,11.4,382.0,615.13,506.23
2018,3,28,9,0,281.0,223.0,3.7,12.2,374.0,519.28,425.61
2018,3,28,9,15,295.5,242.5,3.85,12.95,413.5,552.73,449.93
2018,3,28,9,30,310.0,262.0,4.0,13.7,453.0,584.69,472.14
2018,3,28,9,45,338.0,276.0,4.1,14.45,496.5,621.05,497.71
2018,3,28,10,0,366.0,290.0,4.2,15.2,540.0,655.7,521.61
2018,3,28,10,15,401.5,293.5,4.35,15.8,580.0,683.65,541.31
2018,3,28,10,30,437.0,297.0,4.5,16.4,620.0,722.97,568.92
2018,3,28,10,45,437.0,308.0,4.65,16.95,641.0,721.73,566.08
2018,3,28,11,0,437.0,319.0,4.8,17.5,662.0,718.24,561.85
2018,3,28,11,15,453.5,320.5,4.85,17.85,684.0,717.38,560.12
2018,3,28,11,30,470.0,322.0,4.9,18.2,706.0,713.9,556.44
2018,3,28,11,45,555.0,287.0,5.0,18.55,746.0,728.06,567.68
2018,3,28,12,0,640.0,252.0,5.1,18.9,786.0,737.95,575.32
2018,3,28,12,15,582.0,282.0,5.15,19.05,769.0,692.78,539.63
2018,3,28,12,30,524.0,312.0,5.2,19.2,752.0,650.22,505.92
2018,3,28,12,45,425.0,345.0,5.25,19.3,700.5,584.93,454.82
2018,3,28,13,0,326.0,378.0,5.3,19.4,649.0,525.57,408.05
2018,3,28,13,15,260.5,387.0,5.25,19.35,601.0,473.55,367.36
2018,3,28,13,30,195.0,396.0,5.2,19.3,553.0,429.52,332.79
2018,3,28,13,45,151.0,378.5,5.15,19.25,498.0,379.37,293.92
2018,3,28,14,0,107.0,361.0,5.1,19.2,443.0,339.32,262.94
2018,3,28,14,15,172.5,345.0,5.0,19.15,472.0,334.17,257.44
2018,3,28,14,30,238.0,329.0,4.9,19.1,501.0,327.55,249.57
2018,3,28,14,45,250.0,314.5,4.85,19.05,487.0,293.32,221.02
2018,3,28,15,0,262.0,300.0,4.8,19.0,473.0,265.23,197.37
2018,3,28,15,15,196.5,282.0,4.7,19.0,407.0,232.15,173.95
2018,3,28,15,30,131.0,264.0,4.6,19.0,341.0,198.19,151.16
2018,3,28,15,45,73.5,215.5,4.5,19.0,258.0,164.5,128.58
2018,3,28,16,0,16.0,167.0,4.4,19.0,175.0,138.52,113.77
2018,3,28,16,15,8.0,132.0,4.1,18.8,136.0,111.85,91.42
2018,3,28,16,30,0.0,97.0,3.8,18.6,97.0,84.2,67.94
2018,3,28,16,45,1.0,91.0,3.5,18.35,91.5,78.8,63.53
2018,3,28,17,0,2.0,85.0,3.2,18.1,86.0,73.27,58.9
2018,3,28,17,15,1.5,79.0,2.9,17.55,79.5,67.59,54.04
2018,3,28,17,30,1.0,73.0,2.6,17.0,73.0,61.69,48.76
2018,3,28,17,45,0.5,53.5,2.35,16.45,53.5,45.72,34.38
2018,3,28,18,0,0.0,34.0,2.1,15.9,34.0,29.57,19.63
2018,3,28,18,15,2.5,20.5,2.1,15.9,20.5,17.97,5.54
2018,3,28,18,30,5.0,7.0,2.1,15.9,7.0,6.37,0.0
2018,3,28,18,45,2.5,3.5,2.1,15.7,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,29,6,15,7.0,9.5,2.0,12.15,10.0,12.7,0.0
2018,3,29,6,30,14.0,19.0,2.2,12.6,20.0,29.8,3.74
2018,3,29,6,45,22.5,38.0,2.4,13.0,41.0,62.54,45.81
2018,3,29,7,0,31.0,57.0,2.6,13.4,62.0,89.95,70.98
2018,3,29,7,15,48.0,79.0,2.7,13.9,90.0,127.92,104.36
2018,3,29,7,30,65.0,101.0,2.8,14.4,118.0,165.79,137.0
2018,3,29,7,45,204.5,114.0,2.9,14.85,185.0,318.64,266.85
2018,3,29,8,0,344.0,127.0,3.0,15.3,252.0,468.72,388.7
2018,3,29,8,15,378.5,143.5,3.15,16.0,300.5,523.03,429.24
2018,3,29,8,30,413.0,160.0,3.3,16.7,349.0,577.09,468.94
2018,3,29,8,45,342.0,193.0,3.45,17.4,361.0,539.02,435.48
2018,3,29,9,0,271.0,226.0,3.6,18.1,373.0,514.46,412.43
2018,3,29,9,15,243.0,253.5,3.85,18.75,393.5,518.63,412.76
2018,3,29,9,30,215.0,281.0,4.1,19.4,414.0,503.64,398.73
2018,3,29,9,45,241.0,298.5,4.35,20.0,457.0,541.94,426.68
2018,3,29,10,0,267.0,316.0,4.6,20.6,500.0,594.88,464.86
2018,3,29,10,15,316.5,317.5,4.75,21.0,545.5,633.46,493.14
2018,3,29,10,30,366.0,319.0,4.9,21.4,591.0,670.12,519.76
2018,3,29,10,45,352.0,337.5,5.05,21.75,607.0,665.76,514.65
2018,3,29,11,0,338.0,356.0,5.2,22.1,623.0,659.69,508.57
2018,3,29,11,15,301.0,372.5,5.25,22.35,614.5,630.63,485.19
2018,3,29,11,30,264.0,389.0,5.3,22.6,606.0,601.37,461.81
2018,3,29,11,45,279.0,390.5,5.4,22.8,622.5,599.48,460.14
2018,3,29,12,0,294.0,392.0,5.5,23.0,639.0,595.68,456.91
2018,3,29,12,15,205.0,398.5,5.5,23.15,571.0,514.01,394.12
2018,3,29,12,30,116.0,405.0,5.5,23.3,503.0,443.9,339.69
2018,3,29,12,45,178.5,403.0,5.55,23.45,552.5,471.54,361.11
2018,3,29,13,0,241.0,401.0,5.6,23.6,602.0,493.59,377.52
2018,3,29,13,15,202.5,394.5,5.55,23.65,561.5,449.03,343.04
2018,3,29,13,30,164.0,388.0,5.5,23.7,521.0,407.76,311.21
2018,3,29,13,45,134.5,373.0,5.5,23.75,480.0,367.89,280.61
2018,3,29,14,0,105.0,358.0,5.5,23.8,439.0,336.58,256.55
2018,3,29,14,15,149.0,346.0,5.45,23.7,456.5,326.78,248.04
2018,3,29,14,30,193.0,334.0,5.4,23.6,474.0,317.64,239.2
2018,3,29,14,45,177.0,311.5,5.35,23.5,435.0,281.54,210.93
2018,3,29,15,0,161.0,289.0,5.3,23.4,396.0,247.68,184.72
2018,3,29,15,15,215.0,264.5,5.1,23.1,398.0,224.66,164.69
2018,3,29,15,30,269.0,240.0,4.9,22.8,400.0,185.98,134.28
2018,3,29,15,45,373.5,202.5,4.65,22.45,405.0,144.63,107.38
2018,3,29,16,0,478.0,165.0,4.4,22.1,410.0,107.53,86.27
2018,3,29,16,15,396.0,154.0,4.25,21.7,343.0,102.19,82.19
2018,3,29,16,30,314.0,143.0,4.1,21.3,276.0,103.24,83.5
2018,3,29,16,45,325.5,110.0,3.95,20.95,231.5,76.24,60.64
2018,3,29,17,0,337.0,77.0,3.8,20.6,187.0,54.83,42.3
2018,3,29,17,15,380.0,71.0,3.75,20.2,174.0,51.94,39.86
2018,3,29,17,30,423.0,65.0,3.7,19.8,161.0,49.95,38.03
2018,3,29,17,45,355.0,54.5,3.7,19.4,120.5,41.59,30.42
2018,3,29,18,0,287.0,44.0,3.7,19.0,80.0,34.17,23.28
2018,3,29,18,15,175.0,29.0,3.7,19.0,47.5,22.84,9.31
2018,3,29,18,30,63.0,14.0,3.7,19.0,15.0,12.73,0.0
2018,3,29,18,45,31.5,7.0,3.8,18.6,7.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,17.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,10.0,10.5,3.55,15.9,11.0,15.39,0.0
2018,3,30,6,30,20.0,21.0,3.5,15.9,22.0,36.72,11.42
2018,3,30,6,45,57.5,40.5,3.5,15.9,49.0,100.57,77.09
2018,3,30,7,0,95.0,60.0,3.5,15.9,76.0,151.05,122.63
2018,3,30,7,15,138.0,80.5,3.6,16.05,113.0,208.78,173.19
2018,3,30,7,30,181.0,101.0,3.7,16.2,150.0,283.05,236.03
2018,3,30,7,45,141.5,120.0,3.8,16.35,163.5,261.17,217.05
2018,3,30,8,0,102.0,139.0,3.9,16.5,177.0,251.08,207.14
2018,3,30,8,15,108.5,165.0,4.0,16.7,210.5,286.99,235.71
2018,3,30,8,30,115.0,191.0,4.1,16.9,244.0,322.02,262.91
2018,3,30,8,45,126.5,217.5,4.2,17.1,282.0,361.22,293.18
2018,3,30,9,0,138.0,244.0,4.3,17.3,320.0,399.56,322.31
2018,3,30,9,15,196.5,261.5,4.3,17.5,379.0,468.98,376.55
2018,3,30,9,30,255.0,279.0,4.3,17.7,438.0,555.19,441.94
2018,3,30,9,45,224.5,300.0,4.25,17.95,446.5,528.84,419.06
2018,3,30,10,0,194.0,321.0,4.2,18.2,455.0,518.03,408.34
2018,3,30,10,15,151.5,338.5,4.2,18.4,446.5,491.4,385.64
2018,3,30,10,30,109.0,356.0,4.2,18.6,438.0,450.03,352.09
2018,3,30,10,45,85.5,356.5,4.2,18.8,422.0,423.18,330.28
2018,3,30,11,0,62.0,357.0,4.2,19.0,406.0,397.1,309.06
2018,3,30,11,15,65.5,370.0,4.25,19.25,423.0,407.21,316.23
2018,3,30,11,30,69.0,383.0,4.3,19.5,440.0,416.53,322.7
2018,3,30,11,45,69.0,388.5,4.3,19.7,446.0,415.11,321.01
2018,3,30,12,0,69.0,394.0,4.3,19.9,452.0,413.3,319.1
2018,3,30,12,15,77.5,400.0,4.35,20.05,465.5,417.74,322.28
2018,3,30,12,30,86.0,406.0,4.4,20.2,479.0,421.06,324.59
2018,3,30,12,45,60.0,373.0,4.4,20.35,423.5,367.23,283.21
2018,3,30,13,0,34.0,340.0,4.4,20.5,368.0,316.64,244.23
2018,3,30,13,15,39.5,344.0,4.35,20.45,376.5,317.67,245.17
2018,3,30,13,30,45.0,348.0,4.3,20.4,385.0,317.79,245.25
2018,3,30,13,45,72.0,333.0,4.2,20.35,390.0,312.3,240.97
2018,3,30,14,0,99.0,318.0,4.1,20.3,395.0,299.57,230.77
2018,3,30,14,15,101.5,308.5,4.1,20.1,385.0,283.07,217.73
2018,3,30,14,30,104.0,299.0,4.1,19.9,375.0,266.35,204.38
2018,3,30,14,45,155.0,285.0,4.05,19.7,392.0,258.72,196.41
2018,3,30,15,0,206.0,271.0,4.0,19.5,409.0,245.51,183.51
2018,3,30,15,15,354.5,236.0,4.15,19.15,455.0,217.3,154.99
2018,3,30,15,30,503.0,201.0,4.3,18.8,501.0,172.48,116.55
2018,3,30,15,45,509.0,181.5,4.45,18.4,464.0,126.12,91.59
2018,3,30,16,0,515.0,162.0,4.6,18.0,427.0,105.76,86.18
2018,3,30,16,15,521.5,142.5,4.65,17.4,387.5,95.49,77.82
2018,3,30,16,30,528.0,123.0,4.7,16.8,348.0,84.61,68.79
2018,3,30,16,45,488.0,111.5,4.75,16.2,298.0,78.28,63.62
2018,3,30,17,0,448.0,100.0,4.8,15.6,248.0,71.64,58.06
2018,3,30,17,15,407.0,85.5,4.55,14.85,201.5,62.51,50.14
2018,3,30,17,30,366.0,71.0,4.3,14.1,155.0,52.95,41.62
2018,3,30,17,45,233.0,57.0,4.0,13.35,105.5,43.05,32.54
2018,3,30,18,0,100.0,43.0,3.7,12.6,56.0,34.16,24.02
2018,3,30,18,15,73.5,27.0,3.7,12.6,34.0,21.81,9.73
2018,3,30,18,30,47.0,11.0,3.7,12.6,12.0,10.01,0.0
2018,3,30,18,45,23.5,5.5,3.45,11.55,6.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,31,5,45,7.5,1.5,1.15,1.35,1.0,0.0,0.0
2018,3,31,6,0,15.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,3,31,6,15,143.5,15.5,1.4,2.25,24.5,98.39,0.0
2018,3,31,6,30,272.0,28.0,1.6,3.0,47.0,234.5,134.31
2018,3,31,6,45,408.0,37.5,1.8,3.75,94.0,359.28,299.06
2018,3,31,7,0,544.0,47.0,2.0,4.5,141.0,482.28,409.08
2018,3,31,7,15,617.5,54.5,2.0,5.4,196.0,564.65,477.91
2018,3,31,7,30,691.0,62.0,2.0,6.3,251.0,650.02,544.94
2018,3,31,7,45,736.5,66.5,2.0,7.25,307.0,705.61,585.23
2018,3,31,8,0,782.0,71.0,2.0,8.2,363.0,767.41,628.21
2018,3,31,8,15,814.0,75.5,2.0,8.9,418.5,816.9,660.78
2018,3,31,8,30,846.0,80.0,2.0,9.6,474.0,864.67,691.09
2018,3,31,8,45,868.5,83.0,2.05,10.3,526.0,899.97,712.25
2018,3,31,9,0,891.0,86.0,2.1,11.0,578.0,932.54,731.27
2018,3,31,9,15,909.5,88.0,2.05,11.45,626.0,948.29,737.94
2018,3,31,9,30,928.0,90.0,2.0,11.9,674.0,969.82,748.77
2018,3,31,9,45,942.5,91.0,1.95,12.4,716.5,983.07,753.72
2018,3,31,10,0,957.0,92.0,1.9,12.9,759.0,992.73,756.41
2018,3,31,10,15,966.5,93.0,1.85,13.25,794.0,994.07,754.1
2018,3,31,10,30,976.0,94.0,1.8,13.6,829.0,991.61,749.53
2018,3,31,10,45,981.0,94.5,1.7,14.0,855.0,980.76,738.77
2018,3,31,11,0,986.0,95.0,1.6,14.4,881.0,966.17,725.81
2018,3,31,11,15,990.5,95.5,1.6,14.65,900.5,947.45,712.16
2018,3,31,11,30,995.0,96.0,1.6,14.9,920.0,925.09,696.26
2018,3,31,11,45,998.0,96.0,1.6,15.2,931.5,897.47,676.82
2018,3,31,12,0,1001.0,96.0,1.6,15.5,943.0,866.48,655.2
2018,3,31,12,15,1000.0,95.5,1.7,15.65,943.5,828.82,630.48
2018,3,31,12,30,999.0,95.0,1.8,15.8,944.0,788.36,603.49
2018,3,31,12,45,997.5,94.5,1.9,16.0,937.5,744.93,571.71
2018,3,31,13,0,996.0,94.0,2.0,16.2,931.0,699.08,537.27
2018,3,31,13,15,993.0,93.5,2.15,16.25,916.5,650.15,500.07
2018,3,31,13,30,990.0,93.0,2.3,16.3,902.0,599.33,460.09
2018,3,31,13,45,983.0,91.5,2.4,16.4,877.0,544.11,415.13
2018,3,31,14,0,976.0,90.0,2.5,16.5,852.0,487.86,367.89
2018,3,31,14,15,943.5,99.0,2.55,16.5,813.0,429.65,318.08
2018,3,31,14,30,911.0,108.0,2.6,16.5,774.0,373.15,268.76
2018,3,31,14,45,913.0,101.0,2.65,16.45,741.0,315.95,217.65
2018,3,31,15,0,915.0,94.0,2.7,16.4,708.0,257.82,166.22
2018,3,31,15,15,913.0,88.0,2.7,16.3,668.0,199.07,117.3
2018,3,31,15,30,911.0,82.0,2.7,16.2,628.0,140.22,75.51
2018,3,31,15,45,868.5,84.0,2.65,16.05,571.0,85.68,52.95
2018,3,31,16,0,826.0,86.0,2.6,15.9,514.0,61.48,48.37
2018,3,31,16,15,822.0,78.5,2.35,15.5,468.0,57.66,45.3
2018,3,31,16,30,818.0,71.0,2.1,15.1,422.0,53.56,41.93
2018,3,31,16,45,781.0,67.5,1.85,14.7,367.0,52.11,40.86
2018,3,31,17,0,744.0,64.0,1.6,14.3,312.0,50.67,39.75
2018,3,31,17,15,689.0,58.5,1.5,13.3,256.5,47.44,37.04
2018,3,31,17,30,634.0,53.0,1.4,12.3,201.0,40.41,30.76
2018,3,31,17,45,543.5,45.5,1.3,11.3,149.0,35.58,26.25
2018,3,31,18,0,453.0,38.0,1.2,10.3,97.0,30.71,21.36
2018,3,31,18,15,296.0,26.5,1.2,10.3,58.0,21.91,10.58
2018,3,31,18,30,139.0,15.0,1.2,10.3,19.0,13.64,0.0
2018,3,31,18,45,69.5,7.5,1.25,9.55,9.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.4,4.65,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.4,4.9,2.0,0.0,0.0
2018,4,1,6,15,84.0,15.5,1.6,5.65,21.5,63.72,0.0
2018,4,1,6,30,159.0,29.0,1.8,6.4,41.0,172.18,109.03
2018,4,1,6,45,237.5,43.0,2.0,7.1,77.0,252.13,208.8
2018,4,1,7,0,316.0,57.0,2.2,7.8,113.0,331.36,281.13
2018,4,1,7,15,396.5,68.5,2.1,8.45,163.0,414.15,352.61
2018,4,1,7,30,477.0,80.0,2.0,9.1,213.0,507.35,428.66
2018,4,1,7,45,385.5,100.5,1.95,9.75,222.5,465.57,392.19
2018,4,1,8,0,294.0,121.0,1.9,10.4,232.0,403.51,339.42
2018,4,1,8,15,265.0,142.5,1.95,11.05,253.5,408.74,341.4
2018,4,1,8,30,236.0,164.0,2.0,11.7,275.0,411.11,340.45
2018,4,1,8,45,439.5,155.0,2.05,12.35,389.5,601.45,490.61
2018,4,1,9,0,643.0,146.0,2.1,13.0,504.0,786.36,625.11
2018,4,1,9,15,692.5,144.5,2.1,13.55,558.5,832.8,653.4
2018,4,1,9,30,742.0,143.0,2.1,14.1,613.0,876.84,680.8
2018,4,1,9,45,775.0,141.0,2.15,14.65,659.0,902.24,695.42
2018,4,1,10,0,808.0,139.0,2.2,15.2,705.0,919.36,704.51
2018,4,1,10,15,804.0,147.5,2.2,15.8,733.5,916.11,699.2
2018,4,1,10,30,800.0,156.0,2.2,16.4,762.0,909.44,691.96
2018,4,1,10,45,806.0,160.0,2.25,17.0,788.0,903.81,686.14
2018,4,1,11,0,812.0,164.0,2.3,17.6,814.0,894.77,678.13
2018,4,1,11,15,743.0,200.0,2.3,17.9,805.5,854.76,649.41
2018,4,1,11,30,674.0,236.0,2.3,18.2,797.0,808.07,614.37
2018,4,1,11,45,541.5,301.0,2.3,18.55,755.0,735.07,559.03
2018,4,1,12,0,409.0,366.0,2.3,18.9,713.0,661.9,503.37
2018,4,1,12,15,387.5,377.5,2.3,19.05,707.0,634.95,483.17
2018,4,1,12,30,366.0,389.0,2.3,19.2,701.0,607.81,462.41
2018,4,1,12,45,355.5,390.5,2.3,19.4,692.0,579.53,440.94
2018,4,1,13,0,345.0,392.0,2.3,19.6,683.0,551.13,419.2
2018,4,1,13,15,315.5,392.0,2.3,19.7,655.0,510.73,388.57
2018,4,1,13,30,286.0,392.0,2.3,19.8,627.0,472.36,359.29
2018,4,1,13,45,240.0,384.5,2.3,19.85,578.0,427.37,325.06
2018,4,1,14,0,194.0,377.0,2.3,19.9,529.0,383.39,291.64
2018,4,1,14,15,156.5,363.0,2.25,19.9,482.5,342.61,260.62
2018,4,1,14,30,119.0,349.0,2.2,19.9,436.0,305.97,232.94
2018,4,1,14,45,128.0,333.5,2.15,19.9,423.0,284.69,215.91
2018,4,1,15,0,137.0,318.0,2.1,19.9,410.0,262.57,198.12
2018,4,1,15,15,137.5,297.0,2.0,19.95,384.5,235.02,176.73
2018,4,1,15,30,138.0,276.0,1.9,20.0,359.0,207.78,156.59
2018,4,1,15,45,91.0,241.0,1.8,20.0,294.0,181.52,140.15
2018,4,1,16,0,44.0,206.0,1.7,20.0,229.0,155.83,127.26
2018,4,1,16,15,30.0,169.5,1.5,19.65,184.5,132.09,107.89
2018,4,1,16,30,16.0,133.0,1.3,19.3,140.0,111.82,91.18
2018,4,1,16,45,46.5,130.0,1.1,18.9,146.5,104.05,84.97
2018,4,1,17,0,77.0,127.0,0.9,18.5,153.0,100.51,82.23
2018,4,1,17,15,116.0,107.5,0.95,17.95,139.0,83.15,67.44
2018,4,1,17,30,155.0,88.0,1.0,17.4,125.0,66.77,53.16
2018,4,1,17,45,124.5,67.5,1.05,16.9,92.5,53.93,41.61
2018,4,1,18,0,94.0,47.0,1.1,16.4,60.0,38.28,27.31
2018,4,1,18,15,54.5,29.0,1.1,16.4,35.5,24.04,12.28
2018,4,1,18,30,15.0,11.0,1.1,16.4,11.0,10.01,0.0
2018,4,1,18,45,7.5,5.5,1.15,15.7,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,4,2,6,15,52.5,15.5,1.6,10.85,19.5,45.29,0.0
2018,4,2,6,30,99.0,29.0,1.7,11.4,37.0,122.69,81.24
2018,4,2,6,45,165.5,46.5,1.8,11.95,71.5,194.43,158.34
2018,4,2,7,0,232.0,64.0,1.9,12.5,106.0,282.2,235.14
2018,4,2,7,15,275.5,81.0,1.8,13.3,147.0,341.84,285.78
2018,4,2,7,30,319.0,98.0,1.7,14.1,188.0,403.56,335.72
2018,4,2,7,45,379.5,110.5,1.65,14.85,239.5,474.81,391.38
2018,4,2,8,0,440.0,123.0,1.6,15.6,291.0,548.15,446.1
2018,4,2,8,15,484.0,134.0,1.65,16.35,343.5,606.67,487.89
2018,4,2,8,30,528.0,145.0,1.7,17.1,396.0,665.17,528.44
2018,4,2,8,45,629.5,133.5,1.7,17.8,464.0,756.43,590.52
2018,4,2,9,0,731.0,122.0,1.7,18.5,532.0,840.47,644.91
2018,4,2,9,15,751.5,125.5,1.65,19.0,577.0,866.72,658.29
2018,4,2,9,30,772.0,129.0,1.6,19.5,622.0,884.61,666.49
2018,4,2,9,45,781.5,134.0,1.5,20.0,659.5,896.82,670.33
2018,4,2,10,0,791.0,139.0,1.4,20.5,697.0,905.72,672.03
2018,4,2,10,15,800.0,142.5,1.35,20.9,729.5,909.17,671.19
2018,4,2,10,30,809.0,146.0,1.3,21.3,762.0,909.2,668.31
2018,4,2,10,45,749.0,176.5,1.25,21.7,761.5,877.13,644.72
2018,4,2,11,0,689.0,207.0,1.2,22.1,761.0,837.41,616.49
2018,4,2,11,15,629.0,242.5,1.2,22.35,757.0,800.13,589.15
2018,4,2,11,30,569.0,278.0,1.2,22.6,753.0,759.49,559.53
2018,4,2,11,45,423.5,343.5,1.2,22.85,699.5,680.47,501.97
2018,4,2,12,0,278.0,409.0,1.2,23.1,646.0,600.89,443.73
2018,4,2,12,15,235.5,413.0,1.25,23.15,614.0,550.83,408.69
2018,4,2,12,30,193.0,417.0,1.3,23.2,582.0,508.87,378.57
2018,4,2,12,45,189.5,403.0,1.35,23.25,564.5,480.05,358.26
2018,4,2,13,0,186.0,389.0,1.4,23.3,547.0,451.62,337.86
2018,4,2,13,15,346.0,348.0,1.45,23.3,635.5,493.41,369.08
2018,4,2,13,30,506.0,307.0,1.5,23.3,724.0,519.54,386.84
2018,4,2,13,45,411.0,320.0,1.55,23.35,653.0,452.02,336.31
2018,4,2,14,0,316.0,333.0,1.6,23.4,582.0,397.57,295.73
2018,4,2,14,15,235.5,334.5,1.65,23.35,516.0,345.38,257.07
2018,4,2,14,30,155.0,336.0,1.7,23.3,450.0,308.95,230.65
2018,4,2,14,45,122.0,290.0,1.75,23.2,377.0,254.73,190.28
2018,4,2,15,0,89.0,244.0,1.8,23.1,304.0,212.99,159.47
2018,4,2,15,15,91.0,230.5,1.7,22.9,288.5,187.01,139.5
2018,4,2,15,30,93.0,217.0,1.6,22.7,273.0,168.79,126.14
2018,4,2,15,45,118.0,216.0,1.45,22.5,281.5,158.68,120.17
2018,4,2,16,0,143.0,215.0,1.3,22.3,290.0,153.11,123.74
2018,4,2,16,15,171.5,193.0,1.15,21.9,274.0,140.12,113.51
2018,4,2,16,30,200.0,171.0,1.0,21.5,258.0,126.57,102.69
2018,4,2,16,45,257.0,144.5,0.85,21.1,241.5,104.23,84.27
2018,4,2,17,0,314.0,118.0,0.7,20.7,225.0,87.74,70.54
2018,4,2,17,15,295.0,102.5,0.65,20.35,189.0,77.38,61.82
2018,4,2,17,30,276.0,87.0,0.6,20.0,153.0,66.62,52.47
2018,4,2,17,45,172.0,65.0,0.55,19.65,102.5,50.61,38.31
2018,4,2,18,0,68.0,43.0,0.5,19.3,52.0,35.47,24.66
2018,4,2,18,15,40.0,27.0,0.5,19.3,31.5,22.63,11.49
2018,4,2,18,30,12.0,11.0,0.5,19.3,11.0,10.01,0.0
2018,4,2,18,45,6.0,5.5,0.45,18.75,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,3,6,15,11.5,7.5,2.0,7.85,8.5,13.69,0.0
2018,4,3,6,30,23.0,15.0,1.9,8.0,17.0,34.32,20.45
2018,4,3,6,45,119.0,39.0,1.85,8.15,60.0,147.87,122.06
2018,4,3,7,0,215.0,63.0,1.8,8.3,103.0,252.93,214.94
2018,4,3,7,15,134.0,57.5,1.65,8.5,85.0,183.56,156.47
2018,4,3,7,30,53.0,52.0,1.5,8.7,67.0,100.79,84.0
2018,4,3,7,45,26.5,68.5,1.3,8.95,76.0,88.02,72.03
2018,4,3,8,0,0.0,85.0,1.1,9.2,85.0,76.6,60.86
2018,4,3,8,15,1.5,113.5,0.95,9.55,114.0,106.12,85.79
2018,4,3,8,30,3.0,142.0,0.8,9.9,143.0,135.69,110.13
2018,4,3,8,45,4.0,154.5,0.6,10.2,156.5,147.79,119.48
2018,4,3,9,0,5.0,167.0,0.4,10.5,170.0,159.94,128.7
2018,4,3,9,15,3.0,165.5,0.35,10.85,167.5,155.23,124.09
2018,4,3,9,30,1.0,164.0,0.3,11.2,165.0,150.91,119.96
2018,4,3,9,45,6.5,192.0,0.25,11.6,197.0,182.54,145.07
2018,4,3,10,0,12.0,220.0,0.2,12.0,229.0,213.95,169.27
2018,4,3,10,15,26.5,265.5,0.35,12.45,285.5,283.89,223.67
2018,4,3,10,30,41.0,311.0,0.5,12.9,342.0,340.85,266.68
2018,4,3,10,45,225.5,314.0,0.7,13.3,495.0,531.55,413.24
2018,4,3,11,0,410.0,317.0,0.9,13.7,648.0,698.51,534.06
2018,4,3,11,15,504.5,298.5,1.05,14.25,715.5,745.97,566.8
2018,4,3,11,30,599.0,280.0,1.2,14.8,783.0,787.58,596.39
2018,4,3,11,45,536.0,312.5,1.4,15.3,766.5,743.47,564.22
2018,4,3,12,0,473.0,345.0,1.6,15.8,750.0,699.48,532.41
2018,4,3,12,15,464.5,349.5,1.75,16.4,748.0,672.47,512.73
2018,4,3,12,30,456.0,354.0,1.9,17.0,746.0,644.47,491.84
2018,4,3,12,45,469.5,343.5,2.1,17.6,745.0,617.8,472.26
2018,4,3,13,0,483.0,333.0,2.3,18.2,744.0,589.22,450.71
2018,4,3,13,15,580.0,282.5,2.45,18.6,768.0,574.52,439.65
2018,4,3,13,30,677.0,232.0,2.6,19.0,792.0,549.98,420.01
2018,4,3,13,45,551.5,278.5,2.75,19.4,726.5,488.02,371.11
2018,4,3,14,0,426.0,325.0,2.9,19.8,661.0,434.48,329.03
2018,4,3,14,15,423.0,312.0,2.9,19.85,635.5,394.14,296.28
2018,4,3,14,30,420.0,299.0,2.9,19.9,610.0,354.11,263.16
2018,4,3,14,45,441.0,276.0,2.95,20.0,588.5,313.77,228.77
2018,4,3,15,0,462.0,253.0,3.0,20.1,567.0,271.44,192.67
2018,4,3,15,15,468.0,233.5,2.7,20.0,534.5,227.25,156.76
2018,4,3,15,30,474.0,214.0,2.4,19.9,502.0,182.76,123.98
2018,4,3,15,45,394.5,214.0,2.05,19.8,441.0,147.6,107.46
2018,4,3,16,0,315.0,214.0,1.7,19.7,380.0,144.57,118.01
2018,4,3,16,15,324.5,188.0,1.45,19.55,344.0,130.3,106.39
2018,4,3,16,30,334.0,162.0,1.2,19.4,308.0,115.23,93.99
2018,4,3,16,45,289.0,145.5,0.9,19.3,260.0,105.07,85.62
2018,4,3,17,0,244.0,129.0,0.6,19.2,212.0,94.51,76.77
2018,4,3,17,15,126.5,105.0,0.65,18.85,147.5,81.75,65.97
2018,4,3,17,30,9.0,81.0,0.7,18.5,83.0,68.1,54.1
2018,4,3,17,45,4.5,59.5,0.75,18.15,60.5,50.69,38.65
2018,4,3,18,0,0.0,38.0,0.8,17.8,38.0,33.05,22.79
2018,4,3,18,15,4.5,24.0,0.8,17.8,24.0,21.05,10.7
2018,4,3,18,30,9.0,10.0,0.8,17.8,10.0,9.1,0.0
2018,4,3,18,45,4.5,5.0,0.9,17.25,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,4.95,16.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.05,16.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.1,16.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.1,16.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.0,16.95,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.75,16.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.85,16.8,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.0,4.75,16.8,1.0,0.0,0.0
2018,4,4,6,0,4.0,2.0,4.7,16.8,2.0,0.0,0.0
2018,4,4,6,15,2.0,9.0,4.6,16.9,9.0,9.39,0.0
2018,4,4,6,30,0.0,16.0,4.5,17.0,16.0,14.08,4.85
2018,4,4,6,45,1.5,32.5,4.4,17.1,33.0,29.7,18.91
2018,4,4,7,0,3.0,49.0,4.3,17.2,50.0,47.36,34.26
2018,4,4,7,15,15.5,57.5,4.25,17.3,62.0,69.37,53.58
2018,4,4,7,30,28.0,66.0,4.2,17.4,74.0,87.34,69.31
