Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,45,143.5,88.0,4.15,17.5,142.5,234.02,194.93
2018,4,4,8,0,259.0,110.0,4.1,17.6,211.0,361.04,300.28
2018,4,4,8,15,281.0,145.0,4.2,17.35,269.0,427.33,352.14
2018,4,4,8,30,303.0,180.0,4.3,17.1,327.0,492.02,401.97
2018,4,4,8,45,224.5,212.5,4.4,16.9,327.5,460.85,374.0
2018,4,4,9,0,146.0,245.0,4.5,16.7,328.0,407.87,329.37
2018,4,4,9,15,203.0,268.0,4.7,16.45,393.5,483.51,389.71
2018,4,4,9,30,260.0,291.0,4.9,16.2,459.0,575.74,461.11
2018,4,4,9,45,284.5,305.5,5.15,15.95,499.5,609.22,486.66
2018,4,4,10,0,309.0,320.0,5.4,15.7,540.0,641.13,511.21
2018,4,4,10,15,268.0,332.5,5.4,15.7,530.0,608.52,484.12
2018,4,4,10,30,227.0,345.0,5.4,15.7,520.0,560.6,445.89
2018,4,4,10,45,181.5,360.5,5.4,15.7,503.0,526.97,418.13
2018,4,4,11,0,136.0,376.0,5.4,15.7,486.0,493.54,390.5
2018,4,4,11,15,212.0,385.5,5.4,15.6,562.0,559.38,442.51
2018,4,4,11,30,288.0,395.0,5.4,15.5,638.0,629.82,496.62
2018,4,4,11,45,345.0,384.0,5.4,15.4,678.5,649.5,512.07
2018,4,4,12,0,402.0,373.0,5.4,15.3,719.0,665.11,524.4
2018,4,4,12,15,294.5,399.0,5.4,15.3,653.0,587.15,462.69
2018,4,4,12,30,187.0,425.0,5.4,15.3,587.0,512.16,403.19
2018,4,4,12,45,252.5,408.5,5.4,15.25,625.0,528.05,416.34
2018,4,4,13,0,318.0,392.0,5.4,15.2,663.0,536.09,422.69
2018,4,4,13,15,353.0,375.5,5.35,15.2,672.0,520.77,410.22
2018,4,4,13,30,388.0,359.0,5.3,15.2,681.0,502.16,394.74
2018,4,4,13,45,325.0,367.5,5.3,15.2,632.5,452.05,354.47
2018,4,4,14,0,262.0,376.0,5.3,15.2,584.0,407.24,318.57
2018,4,4,14,15,248.5,360.0,5.25,15.3,551.5,369.37,287.66
2018,4,4,14,30,235.0,344.0,5.2,15.4,519.0,340.92,263.99
2018,4,4,14,45,268.0,321.0,5.2,15.5,511.0,306.43,234.2
2018,4,4,15,0,301.0,298.0,5.2,15.6,503.0,276.5,207.62
2018,4,4,15,15,281.5,282.5,5.15,15.45,465.0,240.03,178.79
2018,4,4,15,30,262.0,267.0,5.1,15.3,427.0,206.01,153.89
2018,4,4,15,45,423.0,207.0,5.05,15.1,441.5,145.07,106.71
2018,4,4,16,0,584.0,147.0,5.0,14.9,456.0,94.75,77.56
2018,4,4,16,15,563.5,135.5,4.85,14.45,409.5,90.0,73.84
2018,4,4,16,30,543.0,124.0,4.7,14.0,363.0,84.82,69.67
2018,4,4,16,45,605.5,101.0,4.5,13.55,335.5,70.85,57.64
2018,4,4,17,0,668.0,78.0,4.3,13.1,308.0,56.06,44.71
2018,4,4,17,15,638.0,71.0,4.1,12.4,260.5,52.61,41.79
2018,4,4,17,30,608.0,64.0,3.9,11.7,213.0,49.01,38.57
2018,4,4,17,45,517.0,55.5,3.65,10.95,160.0,43.75,33.65
2018,4,4,18,0,426.0,47.0,3.4,10.2,107.0,38.44,28.35
2018,4,4,18,15,281.0,33.5,3.4,10.2,66.0,28.1,17.09
2018,4,4,18,30,136.0,20.0,3.4,10.2,25.0,18.19,0.0
2018,4,4,18,45,68.0,10.0,3.45,9.25,12.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.25,5.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.95,4.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,5,45,15.5,3.0,1.1,0.05,3.0,0.0,0.0
2018,4,5,6,0,31.0,6.0,1.1,0.3,6.0,0.0,0.0
2018,4,5,6,15,157.0,21.5,1.35,1.05,34.5,114.44,0.0
2018,4,5,6,30,283.0,37.0,1.6,1.8,63.0,272.32,214.62
2018,4,5,6,45,393.5,48.0,1.85,2.5,110.5,367.6,312.65
2018,4,5,7,0,504.0,59.0,2.1,3.2,158.0,476.64,409.33
2018,4,5,7,15,571.5,67.5,2.1,3.7,212.0,556.17,475.75
2018,4,5,7,30,639.0,76.0,2.1,4.2,266.0,637.94,540.45
2018,4,5,7,45,680.5,83.0,2.1,4.7,321.0,698.21,585.27
2018,4,5,8,0,722.0,90.0,2.1,5.2,376.0,758.21,628.11
2018,4,5,8,15,663.5,109.5,1.95,5.7,400.5,745.59,613.73
2018,4,5,8,30,605.0,129.0,1.8,6.2,425.0,727.08,595.61
2018,4,5,8,45,611.0,143.0,1.65,6.7,468.0,755.88,612.87
2018,4,5,9,0,617.0,157.0,1.5,7.2,511.0,782.0,627.13
2018,4,5,9,15,659.5,159.0,1.45,7.75,564.5,826.08,654.89
2018,4,5,9,30,702.0,161.0,1.4,8.3,618.0,867.75,680.1
2018,4,5,9,45,793.0,143.0,1.3,8.8,688.5,923.26,713.63
2018,4,5,10,0,884.0,125.0,1.2,9.3,759.0,982.95,748.67
2018,4,5,10,15,893.5,127.0,1.25,9.75,793.0,984.7,747.26
2018,4,5,10,30,903.0,129.0,1.3,10.2,827.0,973.53,738.26
2018,4,5,10,45,909.0,131.5,1.3,10.65,854.0,965.62,730.93
2018,4,5,11,0,915.0,134.0,1.3,11.1,881.0,954.11,721.33
2018,4,5,11,15,918.0,135.5,1.35,11.5,899.0,935.46,708.1
2018,4,5,11,30,921.0,137.0,1.4,11.9,917.0,913.47,692.77
2018,4,5,11,45,920.5,139.0,1.45,12.3,926.0,885.82,673.68
2018,4,5,12,0,920.0,141.0,1.5,12.7,935.0,855.21,652.57
2018,4,5,12,15,923.0,139.0,1.6,13.0,937.5,820.89,629.65
2018,4,5,12,30,926.0,137.0,1.7,13.3,940.0,783.81,603.56
2018,4,5,12,45,928.0,134.5,1.75,13.65,934.5,743.01,573.02
2018,4,5,13,0,930.0,132.0,1.8,14.0,929.0,699.82,540.05
2018,4,5,13,15,829.0,177.5,1.85,14.2,879.0,634.72,489.66
2018,4,5,13,30,728.0,223.0,1.9,14.4,829.0,572.17,440.74
2018,4,5,13,45,751.0,205.5,1.95,14.6,816.5,527.56,404.81
2018,4,5,14,0,774.0,188.0,2.0,14.8,804.0,479.97,365.14
2018,4,5,14,15,769.0,180.5,2.0,14.85,773.5,426.56,320.02
2018,4,5,14,30,764.0,173.0,2.0,14.9,743.0,373.02,273.75
2018,4,5,14,45,810.5,148.5,2.05,15.0,727.0,326.98,231.05
2018,4,5,15,0,857.0,124.0,2.1,15.1,711.0,269.52,178.89
2018,4,5,15,15,835.5,122.5,2.1,15.05,665.5,213.55,132.52
2018,4,5,15,30,814.0,121.0,2.1,15.0,620.0,159.83,93.67
2018,4,5,15,45,788.5,117.0,2.05,14.95,569.5,106.59,66.64
2018,4,5,16,0,763.0,113.0,2.0,14.9,519.0,72.22,57.87
2018,4,5,16,15,732.5,109.5,1.85,14.55,468.0,72.21,58.19
2018,4,5,16,30,702.0,106.0,1.7,14.2,417.0,72.23,58.49
2018,4,5,16,45,655.0,101.0,1.6,13.9,362.0,71.03,57.7
2018,4,5,17,0,608.0,96.0,1.5,13.6,307.0,69.85,56.88
2018,4,5,17,15,544.0,87.5,1.45,12.7,252.5,65.67,53.41
2018,4,5,17,30,480.0,79.0,1.4,11.8,198.0,58.98,47.51
2018,4,5,17,45,384.0,67.0,1.35,10.9,147.5,50.81,40.01
2018,4,5,18,0,288.0,55.0,1.3,10.0,97.0,42.41,31.95
2018,4,5,18,15,181.0,36.5,1.3,10.0,59.0,28.55,17.81
2018,4,5,18,30,74.0,18.0,1.3,10.0,21.0,16.37,0.0
2018,4,5,18,45,37.0,9.0,1.45,9.2,10.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,1.5,1.5,1.95,3.5,1.5,0.0,0.0
2018,4,6,6,0,3.0,3.0,2.1,3.8,3.0,2.73,0.0
2018,4,6,6,15,66.0,19.5,2.3,4.5,26.0,78.03,0.0
2018,4,6,6,30,129.0,36.0,2.5,5.2,49.0,155.68,122.52
2018,4,6,6,45,241.5,52.5,2.65,5.85,94.5,270.25,228.89
2018,4,6,7,0,354.0,69.0,2.8,6.5,140.0,379.58,325.51
2018,4,6,7,15,442.5,79.5,3.0,7.4,195.5,469.73,402.6
2018,4,6,7,30,531.0,90.0,3.2,8.3,251.0,569.89,483.82
2018,4,6,7,45,576.0,99.0,3.35,9.2,304.0,632.91,531.64
2018,4,6,8,0,621.0,108.0,3.5,10.1,357.0,695.93,577.84
2018,4,6,8,15,653.5,115.5,3.7,10.95,409.0,745.86,612.87
2018,4,6,8,30,686.0,123.0,3.9,11.8,461.0,794.41,646.07
2018,4,6,8,45,702.5,130.5,4.15,12.65,507.5,826.64,666.72
2018,4,6,9,0,719.0,138.0,4.4,13.5,554.0,856.35,685.87
2018,4,6,9,15,705.5,152.5,4.5,14.15,587.0,863.36,687.86
2018,4,6,9,30,692.0,167.0,4.6,14.8,620.0,866.81,687.54
2018,4,6,9,45,634.5,198.5,4.75,15.45,633.0,843.57,668.26
2018,4,6,10,0,577.0,230.0,4.9,16.1,646.0,811.19,641.06
2018,4,6,10,15,543.0,258.5,4.95,16.5,664.0,801.11,630.54
2018,4,6,10,30,509.0,287.0,5.0,16.9,682.0,788.05,617.88
2018,4,6,10,45,587.0,262.5,5.05,17.35,732.5,820.33,641.57
2018,4,6,11,0,665.0,238.0,5.1,17.8,783.0,852.56,664.53
2018,4,6,11,15,634.5,258.0,5.1,18.05,787.0,824.7,641.73
2018,4,6,11,30,604.0,278.0,5.1,18.3,791.0,794.9,617.91
2018,4,6,11,45,591.0,289.5,5.15,18.55,796.5,769.79,598.2
2018,4,6,12,0,578.0,301.0,5.2,18.8,802.0,744.39,578.15
2018,4,6,12,15,592.5,295.5,5.15,18.8,810.0,722.88,561.68
2018,4,6,12,30,607.0,290.0,5.1,18.8,818.0,698.26,542.7
2018,4,6,12,45,512.0,330.0,5.05,18.75,773.0,637.33,494.91
2018,4,6,13,0,417.0,370.0,5.0,18.7,728.0,580.33,450.07
2018,4,6,13,15,327.0,386.5,4.95,18.65,664.5,515.65,399.74
2018,4,6,13,30,237.0,403.0,4.9,18.6,601.0,460.83,356.86
2018,4,6,13,45,195.0,375.5,4.9,18.5,535.5,401.33,311.08
2018,4,6,14,0,153.0,348.0,4.9,18.4,470.0,346.69,268.8
2018,4,6,14,15,159.5,338.0,4.85,18.35,461.0,328.04,253.59
2018,4,6,14,30,166.0,328.0,4.8,18.3,452.0,308.67,237.49
2018,4,6,14,45,154.0,313.5,4.8,18.2,424.5,280.54,215.03
2018,4,6,15,0,142.0,299.0,4.8,18.1,397.0,253.88,193.94
2018,4,6,15,15,181.0,279.0,4.65,17.95,396.0,233.3,175.91
2018,4,6,15,30,220.0,259.0,4.5,17.8,395.0,208.59,155.8
2018,4,6,15,45,419.0,204.0,4.35,17.6,437.0,144.92,104.56
2018,4,6,16,0,618.0,149.0,4.2,17.4,479.0,96.03,77.84
2018,4,6,16,15,571.0,143.5,3.9,17.15,425.0,95.62,77.86
2018,4,6,16,30,524.0,138.0,3.6,16.9,371.0,93.8,76.62
2018,4,6,16,45,456.5,128.0,3.3,16.65,312.5,88.66,72.47
2018,4,6,17,0,389.0,118.0,3.0,16.4,254.0,83.31,68.05
2018,4,6,17,15,279.5,105.5,2.65,15.8,195.0,79.31,64.77
2018,4,6,17,30,170.0,93.0,2.3,15.2,136.0,70.29,56.84
2018,4,6,17,45,134.0,73.0,1.95,14.65,101.5,58.08,45.81
2018,4,6,18,0,98.0,53.0,1.6,14.1,67.0,42.85,31.82
2018,4,6,18,15,60.5,34.5,1.6,14.1,42.0,28.35,17.55
2018,4,6,18,30,23.0,16.0,1.6,14.1,17.0,13.61,0.0
2018,4,6,18,45,11.5,8.0,1.7,13.75,8.5,7.28,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.0,0.75,10.0,1.0,0.0,0.0
2018,4,7,6,0,1.0,2.0,0.7,10.0,2.0,2.39,0.0
2018,4,7,6,15,0.5,5.5,0.8,10.1,5.5,5.13,0.0
2018,4,7,6,30,0.0,9.0,0.9,10.2,9.0,7.9,0.77
2018,4,7,6,45,0.0,12.0,1.05,10.35,12.0,10.53,3.37
2018,4,7,7,0,0.0,15.0,1.2,10.5,15.0,13.18,5.79
2018,4,7,7,15,0.0,16.5,1.4,10.5,16.5,14.5,7.02
2018,4,7,7,30,0.0,18.0,1.6,10.5,18.0,15.83,8.19
2018,4,7,7,45,0.0,24.5,1.8,10.5,24.5,21.57,13.17
2018,4,7,8,0,0.0,31.0,2.0,10.5,31.0,27.32,18.11
2018,4,7,8,15,0.0,48.0,2.2,10.5,48.0,42.37,31.02
2018,4,7,8,30,0.0,65.0,2.4,10.5,65.0,57.47,43.81
2018,4,7,8,45,0.0,68.5,2.65,10.45,68.5,60.6,46.31
2018,4,7,9,0,0.0,72.0,2.9,10.4,72.0,63.74,48.82
2018,4,7,9,15,0.0,67.5,3.0,10.3,67.5,59.76,45.32
2018,4,7,9,30,0.0,63.0,3.1,10.2,63.0,55.79,41.85
2018,4,7,9,45,0.0,59.5,3.2,10.1,59.5,52.71,39.15
2018,4,7,10,0,0.0,56.0,3.3,10.0,56.0,49.63,36.48
2018,4,7,10,15,0.0,61.5,3.35,9.9,61.5,54.54,40.56
2018,4,7,10,30,0.0,67.0,3.4,9.8,67.0,59.46,44.64
2018,4,7,10,45,0.0,70.5,3.45,9.7,70.5,62.61,47.22
2018,4,7,11,0,0.0,74.0,3.5,9.6,74.0,65.75,49.81
2018,4,7,11,15,0.0,74.5,3.6,9.5,74.5,66.22,50.17
2018,4,7,11,30,0.0,75.0,3.7,9.4,75.0,66.69,50.54
2018,4,7,11,45,0.0,82.5,3.75,9.25,82.5,73.4,56.15
2018,4,7,12,0,0.0,90.0,3.8,9.1,90.0,80.1,61.75
2018,4,7,12,15,0.0,107.0,3.85,9.0,107.0,95.21,74.35
2018,4,7,12,30,0.0,124.0,3.9,8.9,124.0,110.23,86.84
2018,4,7,12,45,0.0,113.0,3.95,8.75,113.0,100.4,78.72
2018,4,7,13,0,0.0,102.0,4.0,8.6,102.0,90.62,70.66
2018,4,7,13,15,0.0,101.5,4.0,8.45,101.5,90.13,70.35
2018,4,7,13,30,0.0,101.0,4.0,8.3,101.0,89.65,70.04
2018,4,7,13,45,0.0,95.5,4.0,8.2,95.5,84.8,66.08
2018,4,7,14,0,0.0,90.0,4.0,8.1,90.0,79.99,62.14
2018,4,7,14,15,0.0,87.0,3.95,8.0,87.0,77.28,59.99
2018,4,7,14,30,0.0,84.0,3.9,7.9,84.0,74.57,57.83
2018,4,7,14,45,0.0,75.5,3.85,7.8,75.5,66.97,51.53
2018,4,7,15,0,0.0,67.0,3.8,7.7,67.0,59.38,45.21
2018,4,7,15,15,0.0,69.0,3.85,7.55,69.0,61.12,46.86
2018,4,7,15,30,0.0,71.0,3.9,7.4,71.0,62.87,48.52
2018,4,7,15,45,0.0,64.5,3.9,7.25,64.5,57.07,43.71
2018,4,7,16,0,0.0,58.0,3.9,7.1,58.0,51.28,40.85
2018,4,7,16,15,0.0,49.5,3.95,6.9,49.5,43.72,34.18
2018,4,7,16,30,0.0,41.0,4.0,6.7,41.0,36.17,27.47
2018,4,7,16,45,0.0,31.0,4.05,6.45,31.0,27.32,19.48
2018,4,7,17,0,0.0,21.0,4.1,6.2,21.0,18.48,11.42
2018,4,7,17,15,0.0,16.5,4.1,5.95,16.5,14.51,7.78
2018,4,7,17,30,0.0,12.0,4.1,5.7,12.0,10.54,4.1
2018,4,7,17,45,0.0,9.0,4.05,5.4,9.0,7.9,1.61
2018,4,7,18,0,0.0,6.0,4.0,5.1,6.0,5.26,0.0
2018,4,7,18,15,0.0,4.5,4.0,5.1,4.5,3.94,0.0
2018,4,7,18,30,0.0,3.0,4.0,5.1,3.0,2.63,0.0
2018,4,7,18,45,0.0,1.5,4.0,4.65,1.5,1.36,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.95,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.85,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,0.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,-0.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,4,8,5,45,24.5,5.0,2.05,-1.95,5.0,0.0,0.0
2018,4,8,6,0,49.0,10.0,2.2,-1.8,10.0,37.18,0.0
2018,4,8,6,15,172.5,26.0,2.4,-1.25,42.0,166.37,26.67
2018,4,8,6,30,296.0,42.0,2.6,-0.7,74.0,288.72,240.35
2018,4,8,6,45,395.0,54.5,2.85,-0.15,122.5,379.35,329.17
2018,4,8,7,0,494.0,67.0,3.1,0.4,171.0,482.99,422.2
2018,4,8,7,15,560.0,76.5,3.3,1.1,226.0,563.21,490.5
2018,4,8,7,30,626.0,86.0,3.5,1.8,281.0,645.41,557.13
2018,4,8,7,45,669.5,93.5,3.65,2.45,337.0,708.05,605.31
2018,4,8,8,0,713.0,101.0,3.8,3.1,393.0,770.42,651.64
2018,4,8,8,15,746.0,106.5,3.65,3.65,448.0,820.37,685.77
2018,4,8,8,30,779.0,112.0,3.5,4.2,503.0,868.74,717.64
2018,4,8,8,45,803.0,116.5,3.3,4.75,554.5,905.66,739.73
2018,4,8,9,0,827.0,121.0,3.1,5.3,606.0,934.01,755.0
2018,4,8,9,15,844.0,123.5,2.9,5.75,651.5,957.08,766.41
2018,4,8,9,30,861.0,126.0,2.7,6.2,697.0,976.89,775.25
2018,4,8,9,45,876.5,127.5,2.45,6.65,738.0,990.74,779.17
2018,4,8,10,0,892.0,129.0,2.2,7.1,779.0,1001.01,780.41
2018,4,8,10,15,901.0,132.0,2.1,7.5,813.5,1003.15,777.99
2018,4,8,10,30,910.0,135.0,2.0,7.9,848.0,1001.54,773.22
2018,4,8,10,45,915.5,137.5,1.85,8.3,874.5,983.19,756.58
2018,4,8,11,0,921.0,140.0,1.7,8.7,901.0,970.86,744.41
2018,4,8,11,15,923.5,141.5,1.7,9.05,918.5,951.4,729.73
2018,4,8,11,30,926.0,143.0,1.7,9.4,936.0,928.59,712.98
2018,4,8,11,45,925.0,144.0,1.7,9.75,944.0,899.23,691.86
2018,4,8,12,0,924.0,145.0,1.7,10.1,952.0,866.98,668.84
2018,4,8,12,15,885.5,165.5,1.7,10.3,940.0,826.47,640.13
2018,4,8,12,30,847.0,186.0,1.7,10.5,928.0,779.33,604.68
2018,4,8,12,45,879.0,168.5,1.75,10.7,934.0,746.86,580.95
2018,4,8,13,0,911.0,151.0,1.8,10.9,940.0,708.24,551.89
2018,4,8,13,15,832.0,184.0,1.8,11.0,895.5,646.21,503.47
2018,4,8,13,30,753.0,217.0,1.8,11.1,851.0,584.5,454.9
2018,4,8,13,45,647.5,254.0,1.75,11.15,789.0,519.41,403.13
2018,4,8,14,0,542.0,291.0,1.7,11.2,727.0,463.43,358.16
2018,4,8,14,15,542.5,276.5,1.7,11.2,699.5,417.81,320.37
2018,4,8,14,30,543.0,262.0,1.7,11.2,672.0,372.01,281.48
2018,4,8,14,45,475.5,270.5,1.65,11.2,617.0,323.65,241.95
2018,4,8,15,0,408.0,279.0,1.6,11.2,562.0,290.05,215.15
2018,4,8,15,15,366.5,270.5,1.55,11.05,513.0,248.85,183.09
2018,4,8,15,30,325.0,262.0,1.5,10.9,464.0,212.26,157.06
2018,4,8,15,45,309.5,241.5,1.4,10.8,422.0,174.46,132.81
2018,4,8,16,0,294.0,221.0,1.3,10.7,380.0,148.04,124.81
2018,4,8,16,15,212.0,199.0,1.15,10.4,308.0,144.22,122.09
2018,4,8,16,30,130.0,177.0,1.0,10.1,236.0,129.89,110.1
2018,4,8,16,45,154.5,154.5,0.9,9.85,216.0,115.64,98.05
2018,4,8,17,0,179.0,132.0,0.8,9.6,196.0,100.82,85.3
2018,4,8,17,15,141.0,113.0,0.75,9.15,158.0,87.33,73.54
2018,4,8,17,30,103.0,94.0,0.7,8.7,120.0,73.49,61.18
2018,4,8,17,45,81.5,74.0,0.7,8.3,91.5,58.73,47.64
2018,4,8,18,0,60.0,54.0,0.7,7.9,63.0,43.6,33.47
2018,4,8,18,15,37.0,35.5,0.7,7.9,40.5,29.17,19.22
2018,4,8,18,30,14.0,17.0,0.7,7.9,18.0,14.8,0.0
2018,4,8,18,45,7.0,8.5,0.75,7.45,9.0,7.73,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.5,2.9,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.4,3.2,1.0,0.91,0.0
2018,4,9,6,15,0.0,3.0,0.45,3.6,3.0,2.63,0.0
2018,4,9,6,30,0.0,5.0,0.5,4.0,5.0,4.38,0.0
2018,4,9,6,45,0.0,8.0,0.5,4.45,8.0,7.02,0.52
2018,4,9,7,0,0.0,11.0,0.5,4.9,11.0,9.66,2.94
2018,4,9,7,15,1.5,38.5,0.75,5.55,39.0,35.1,25.61
2018,4,9,7,30,3.0,66.0,1.0,6.2,67.0,61.09,48.43
2018,4,9,7,45,59.5,116.0,1.3,6.9,140.5,171.61,145.55
2018,4,9,8,0,116.0,166.0,1.6,7.6,214.0,296.77,250.54
2018,4,9,8,15,77.0,177.0,1.75,8.1,210.5,256.51,214.52
2018,4,9,8,30,38.0,188.0,1.9,8.6,207.0,230.86,191.03
2018,4,9,8,45,39.5,212.0,2.05,9.1,233.5,256.78,211.43
2018,4,9,9,0,41.0,236.0,2.2,9.6,260.0,282.15,230.93
2018,4,9,9,15,144.0,265.5,2.2,10.0,360.0,425.96,347.55
2018,4,9,9,30,247.0,295.0,2.2,10.4,460.0,569.91,458.28
2018,4,9,9,45,446.0,252.5,2.2,10.8,571.5,722.16,573.9
2018,4,9,10,0,645.0,210.0,2.2,11.2,683.0,863.77,676.46
2018,4,9,10,15,556.0,246.5,2.15,11.55,667.0,803.98,627.9
2018,4,9,10,30,467.0,283.0,2.1,11.9,651.0,748.23,583.97
2018,4,9,10,45,310.5,343.0,2.0,12.25,591.0,640.84,500.4
2018,4,9,11,0,154.0,403.0,1.9,12.6,531.0,537.29,418.66
2018,4,9,11,15,335.0,357.0,1.85,12.85,643.0,650.6,506.17
2018,4,9,11,30,516.0,311.0,1.8,13.1,755.0,753.7,581.25
2018,4,9,11,45,593.5,281.5,1.75,13.4,797.5,768.45,590.48
2018,4,9,12,0,671.0,252.0,1.7,13.7,840.0,777.07,595.96
2018,4,9,12,15,446.5,337.5,1.65,13.9,729.0,653.2,502.11
2018,4,9,12,30,222.0,423.0,1.6,14.1,618.0,536.83,413.12
2018,4,9,12,45,242.5,418.0,1.55,14.3,629.5,531.05,409.1
2018,4,9,13,0,263.0,413.0,1.5,14.5,641.0,521.0,400.93
2018,4,9,13,15,199.0,409.0,1.45,14.55,580.0,462.59,356.46
2018,4,9,13,30,135.0,405.0,1.4,14.6,519.0,408.71,315.57
2018,4,9,13,45,119.5,387.0,1.4,14.7,486.0,374.14,289.44
2018,4,9,14,0,104.0,369.0,1.4,14.8,453.0,347.45,269.0
2018,4,9,14,15,81.0,345.5,1.4,14.75,409.5,310.95,241.27
2018,4,9,14,30,58.0,322.0,1.4,14.7,366.0,277.43,215.87
2018,4,9,14,45,62.0,304.5,1.35,14.65,349.5,258.53,201.09
2018,4,9,15,0,66.0,287.0,1.3,14.6,333.0,239.45,186.0
2018,4,9,15,15,108.5,262.0,1.3,14.5,332.0,212.41,163.06
2018,4,9,15,30,151.0,237.0,1.3,14.4,331.0,189.84,144.15
2018,4,9,15,45,137.0,229.0,1.3,14.25,309.5,170.39,131.86
2018,4,9,16,0,123.0,221.0,1.3,14.1,288.0,156.52,130.43
2018,4,9,16,15,133.0,198.0,1.2,13.9,264.0,142.98,119.39
2018,4,9,16,30,143.0,175.0,1.1,13.7,240.0,128.86,107.73
2018,4,9,16,45,354.5,141.0,1.0,13.5,275.0,96.48,80.0
2018,4,9,17,0,566.0,107.0,0.9,13.3,310.0,77.91,63.99
2018,4,9,17,15,357.5,99.0,0.75,12.85,219.5,71.15,58.23
2018,4,9,17,30,149.0,91.0,0.6,12.4,129.0,71.82,58.86
2018,4,9,17,45,74.5,67.5,0.5,11.95,86.5,54.37,43.11
2018,4,9,18,0,0.0,44.0,0.4,11.5,44.0,38.05,28.15
2018,4,9,18,15,2.0,28.5,0.4,11.5,28.5,24.91,15.49
2018,4,9,18,30,4.0,13.0,0.4,11.5,13.0,11.67,0.0
2018,4,9,18,45,2.0,6.5,0.4,11.0,6.5,5.91,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,8.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.45,4.45,1.5,0.0,0.0
2018,4,10,6,0,0.0,3.0,2.5,4.4,3.0,2.73,0.0
2018,4,10,6,15,0.0,12.0,2.65,4.8,12.0,10.55,0.0
2018,4,10,6,30,0.0,21.0,2.8,5.2,21.0,18.48,9.99
2018,4,10,6,45,7.5,39.5,2.9,5.6,41.0,40.49,29.88
2018,4,10,7,0,15.0,58.0,3.0,6.0,61.0,71.32,57.52
2018,4,10,7,15,26.5,80.5,3.05,6.65,88.0,105.99,88.29
2018,4,10,7,30,38.0,103.0,3.1,7.3,115.0,140.59,118.4
2018,4,10,7,45,97.0,130.0,3.2,7.9,168.5,235.89,201.03
2018,4,10,8,0,156.0,157.0,3.3,8.5,222.0,319.24,271.15
2018,4,10,8,15,161.5,186.0,3.25,9.1,261.0,359.14,301.93
2018,4,10,8,30,167.0,215.0,3.2,9.7,300.0,397.82,331.15
2018,4,10,8,45,269.0,225.5,3.15,10.25,378.5,519.42,428.11
2018,4,10,9,0,371.0,236.0,3.1,10.8,457.0,625.26,509.11
2018,4,10,9,15,497.5,215.5,3.0,11.25,535.0,737.56,592.88
2018,4,10,9,30,624.0,195.0,2.9,11.7,613.0,839.19,665.58
2018,4,10,9,45,738.5,165.0,2.8,12.15,688.0,911.75,713.05
2018,4,10,10,0,853.0,135.0,2.7,12.6,763.0,974.65,752.68
2018,4,10,10,15,845.5,145.0,2.6,12.95,790.5,968.91,744.83
2018,4,10,10,30,838.0,155.0,2.5,13.3,818.0,959.58,735.41
2018,4,10,10,45,869.0,147.0,2.45,13.65,853.5,963.56,735.8
2018,4,10,11,0,900.0,139.0,2.4,14.0,889.0,954.61,727.39
2018,4,10,11,15,911.5,136.5,2.35,14.25,910.0,939.58,715.42
2018,4,10,11,30,923.0,134.0,2.3,14.5,931.0,921.0,701.25
2018,4,10,11,45,925.0,134.5,2.2,14.8,941.0,893.86,680.77
2018,4,10,12,0,927.0,135.0,2.1,15.1,951.0,863.68,658.41
2018,4,10,12,15,926.5,136.0,2.1,15.3,952.5,829.14,634.27
2018,4,10,12,30,926.0,137.0,2.1,15.5,954.0,792.0,607.75
2018,4,10,12,45,923.5,137.0,2.05,15.7,947.0,750.23,576.04
2018,4,10,13,0,921.0,137.0,2.0,15.9,940.0,706.4,542.32
2018,4,10,13,15,917.0,136.5,1.9,16.0,924.5,659.41,505.51
2018,4,10,13,30,913.0,136.0,1.8,16.1,909.0,610.88,466.76
2018,4,10,13,45,905.5,135.5,1.75,16.25,885.5,559.27,424.99
2018,4,10,14,0,898.0,135.0,1.7,16.4,862.0,506.86,381.51
2018,4,10,14,15,889.0,133.0,1.55,16.4,831.0,447.85,331.87
2018,4,10,14,30,880.0,131.0,1.4,16.4,800.0,392.11,283.63
2018,4,10,14,45,867.0,129.5,1.3,16.45,762.0,335.8,234.48
2018,4,10,15,0,854.0,128.0,1.2,16.5,724.0,280.31,186.21
2018,4,10,15,15,837.0,125.0,1.05,16.4,680.0,224.1,139.47
2018,4,10,15,30,820.0,122.0,0.9,16.3,636.0,169.65,99.01
2018,4,10,15,45,797.0,118.5,0.75,16.25,586.5,116.52,69.78
2018,4,10,16,0,774.0,115.0,0.6,16.2,537.0,72.85,57.96
2018,4,10,16,15,744.0,110.5,0.55,16.0,484.5,72.21,57.75
2018,4,10,16,30,714.0,106.0,0.5,15.8,432.0,71.51,57.4
2018,4,10,16,45,673.0,100.5,0.4,15.6,377.5,69.95,56.28
2018,4,10,17,0,632.0,95.0,0.3,15.4,323.0,68.34,55.08
2018,4,10,17,15,575.0,87.0,0.4,14.75,268.5,64.54,51.97
2018,4,10,17,30,518.0,79.0,0.5,14.1,214.0,60.63,48.59
2018,4,10,17,45,434.5,67.5,0.6,13.45,163.0,51.07,39.96
2018,4,10,18,0,351.0,56.0,0.7,12.8,112.0,43.07,32.42
2018,4,10,18,15,236.0,40.5,0.7,12.8,72.0,31.6,21.14
2018,4,10,18,30,121.0,25.0,0.7,12.8,32.0,19.79,0.0
2018,4,10,18,45,60.5,12.5,0.9,11.45,16.0,11.37,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,11,5,45,0.5,3.0,1.6,4.6,3.0,0.0,0.0
2018,4,11,6,0,1.0,6.0,1.7,4.7,6.0,6.04,0.0
2018,4,11,6,15,8.5,22.5,1.65,5.05,23.5,31.45,13.43
2018,4,11,6,30,16.0,39.0,1.6,5.4,41.0,57.07,43.17
2018,4,11,6,45,62.0,63.0,1.6,5.75,76.0,131.93,110.21
2018,4,11,7,0,108.0,87.0,1.6,6.1,111.0,196.67,167.91
2018,4,11,7,15,73.0,103.5,1.55,6.55,121.5,174.6,148.4
2018,4,11,7,30,38.0,120.0,1.5,7.0,132.0,163.32,137.4
2018,4,11,7,45,26.0,126.5,1.45,7.5,135.5,156.31,130.51
2018,4,11,8,0,14.0,133.0,1.4,8.0,139.0,138.74,114.53
2018,4,11,8,15,69.5,177.5,1.3,8.4,212.5,249.91,208.68
2018,4,11,8,30,125.0,222.0,1.2,8.8,286.0,368.4,303.82
2018,4,11,8,45,95.5,237.0,1.1,9.15,289.0,338.11,276.4
2018,4,11,9,0,66.0,252.0,1.0,9.5,292.0,323.87,262.67
2018,4,11,9,15,76.0,275.5,1.05,9.8,324.5,356.03,287.27
2018,4,11,9,30,86.0,299.0,1.1,10.1,357.0,387.59,310.77
2018,4,11,9,45,113.5,324.5,1.1,10.35,405.5,454.08,360.8
2018,4,11,10,0,141.0,350.0,1.1,10.6,454.0,502.08,395.71
2018,4,11,10,15,291.0,328.0,1.25,10.95,555.0,628.1,491.95
2018,4,11,10,30,441.0,306.0,1.4,11.3,656.0,749.21,580.47
2018,4,11,10,45,624.5,249.5,1.5,11.65,762.5,851.08,653.93
2018,4,11,11,0,808.0,193.0,1.6,12.0,869.0,942.4,716.28
2018,4,11,11,15,818.5,191.0,1.7,12.35,888.0,921.15,700.56
2018,4,11,11,30,829.0,189.0,1.8,12.7,907.0,902.79,688.17
2018,4,11,11,45,838.5,185.5,1.85,13.05,919.0,878.88,671.36
2018,4,11,12,0,848.0,182.0,1.9,13.4,931.0,851.76,652.41
2018,4,11,12,15,744.0,224.0,1.85,13.7,882.0,779.22,598.23
2018,4,11,12,30,640.0,266.0,1.8,14.0,833.0,706.44,543.52
2018,4,11,12,45,625.0,272.5,1.8,14.3,822.5,668.71,515.14
2018,4,11,13,0,610.0,279.0,1.8,14.6,812.0,630.56,485.75
2018,4,11,13,15,564.0,288.5,1.75,14.85,775.0,577.85,444.96
2018,4,11,13,30,518.0,298.0,1.7,15.1,738.0,526.7,405.05
2018,4,11,13,45,607.0,258.0,1.65,15.35,760.5,505.74,387.21
2018,4,11,14,0,696.0,218.0,1.6,15.6,783.0,477.05,361.82
2018,4,11,14,15,736.5,192.0,1.55,15.75,770.5,431.04,322.41
2018,4,11,14,30,777.0,166.0,1.5,15.9,758.0,380.67,278.24
2018,4,11,14,45,820.5,142.0,1.45,16.0,741.0,333.99,235.44
2018,4,11,15,0,864.0,118.0,1.4,16.1,724.0,276.7,183.79
2018,4,11,15,15,849.0,115.0,1.45,16.1,680.5,220.34,136.56
2018,4,11,15,30,834.0,112.0,1.5,16.1,637.0,165.48,95.22
2018,4,11,15,45,815.0,108.5,1.5,16.1,589.0,111.77,64.86
2018,4,11,16,0,796.0,105.0,1.5,16.1,541.0,73.61,58.7
2018,4,11,16,15,769.5,100.0,1.45,15.9,488.5,72.06,57.66
2018,4,11,16,30,743.0,95.0,1.4,15.7,436.0,63.72,50.63
2018,4,11,16,45,706.0,89.5,1.35,15.5,381.5,61.81,49.18
2018,4,11,17,0,669.0,84.0,1.3,15.3,327.0,59.8,47.6
2018,4,11,17,15,615.5,77.5,1.25,14.35,273.0,56.83,45.23
2018,4,11,17,30,562.0,71.0,1.2,13.4,219.0,53.78,42.64
2018,4,11,17,45,482.5,61.5,1.15,12.45,168.0,47.95,37.36
2018,4,11,18,0,403.0,52.0,1.1,11.5,117.0,41.96,31.64
2018,4,11,18,15,279.5,38.5,1.1,11.5,75.5,30.06,20.07
2018,4,11,18,30,156.0,25.0,1.1,11.5,34.0,19.79,0.69
2018,4,11,18,45,78.0,12.5,1.25,10.35,17.0,11.37,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,12,5,45,3.5,4.5,1.7,6.2,4.5,0.0,0.0
2018,4,12,6,0,7.0,9.0,1.8,6.5,9.0,12.28,0.0
2018,4,12,6,15,29.5,26.0,1.95,6.95,29.5,60.35,34.87
2018,4,12,6,30,52.0,43.0,2.1,7.4,50.0,98.85,78.94
2018,4,12,6,45,57.0,62.5,2.3,7.8,73.0,126.52,104.82
2018,4,12,7,0,62.0,82.0,2.5,8.2,96.0,140.57,118.11
2018,4,12,7,15,80.0,99.0,2.65,8.8,122.0,186.54,158.12
2018,4,12,7,30,98.0,116.0,2.8,9.4,148.0,220.66,187.18
2018,4,12,7,45,162.5,135.5,2.95,10.0,200.0,298.19,253.07
2018,4,12,8,0,227.0,155.0,3.1,10.6,252.0,395.37,332.6
2018,4,12,8,15,393.0,154.5,3.3,11.5,348.0,562.75,467.14
2018,4,12,8,30,559.0,154.0,3.5,12.4,444.0,717.59,585.2
2018,4,12,8,45,652.5,144.5,3.7,13.3,514.0,807.17,648.0
2018,4,12,9,0,746.0,135.0,3.9,14.2,584.0,888.66,703.59
2018,4,12,9,15,765.0,138.0,4.05,14.95,628.5,912.86,717.23
2018,4,12,9,30,784.0,141.0,4.2,15.7,673.0,927.91,724.76
2018,4,12,9,45,798.0,144.0,4.4,16.45,712.0,941.74,732.09
2018,4,12,10,0,812.0,147.0,4.6,17.2,751.0,952.22,737.43
2018,4,12,10,15,822.5,149.5,4.7,17.7,784.0,955.4,737.67
2018,4,12,10,30,833.0,152.0,4.8,18.2,817.0,955.07,735.64
2018,4,12,10,45,840.0,154.0,4.9,18.7,842.5,947.47,728.68
2018,4,12,11,0,847.0,156.0,5.0,19.2,868.0,936.4,719.46
2018,4,12,11,15,852.0,157.5,5.1,19.5,886.0,919.63,706.94
2018,4,12,11,30,857.0,159.0,5.2,19.8,904.0,899.57,692.19
2018,4,12,11,45,859.0,159.5,5.25,20.1,913.5,872.86,672.5
2018,4,12,12,0,861.0,160.0,5.3,20.4,923.0,843.26,650.81
2018,4,12,12,15,871.0,154.0,5.3,20.6,927.0,811.03,627.25
2018,4,12,12,30,881.0,148.0,5.3,20.8,931.0,771.95,597.87
2018,4,12,12,45,893.0,139.0,5.35,20.95,927.5,734.22,569.0
2018,4,12,13,0,905.0,130.0,5.4,21.1,924.0,693.56,537.32
2018,4,12,13,15,900.5,130.0,5.35,21.2,909.0,647.54,500.49
2018,4,12,13,30,896.0,130.0,5.3,21.3,894.0,600.04,461.79
2018,4,12,13,45,889.5,129.0,5.3,21.35,871.0,549.52,420.12
2018,4,12,14,0,883.0,128.0,5.3,21.4,848.0,498.14,376.76
2018,4,12,14,15,873.5,127.0,5.25,21.4,817.5,444.94,330.96
2018,4,12,14,30,864.0,126.0,5.2,21.4,787.0,386.12,280.0
2018,4,12,14,45,850.5,124.5,5.15,21.35,749.5,330.64,231.12
2018,4,12,15,0,837.0,123.0,5.1,21.3,712.0,276.04,183.22
2018,4,12,15,15,820.5,120.5,5.0,21.15,669.0,221.31,137.25
2018,4,12,15,30,804.0,118.0,4.9,21.0,626.0,168.28,97.28
2018,4,12,15,45,781.5,115.0,4.75,20.85,578.0,116.47,67.85
2018,4,12,16,0,759.0,112.0,4.6,20.7,530.0,70.4,54.93
2018,4,12,16,15,729.5,107.5,4.4,20.35,478.0,69.69,54.62
2018,4,12,16,30,700.0,103.0,4.2,20.0,426.0,68.92,54.23
2018,4,12,16,45,659.5,97.5,3.95,19.6,372.5,67.27,53.08
2018,4,12,17,0,619.0,92.0,3.7,19.2,319.0,65.56,51.84
2018,4,12,17,15,562.5,84.5,3.5,18.5,265.5,62.08,49.04
2018,4,12,17,30,506.0,77.0,3.3,17.8,212.0,58.49,45.99
2018,4,12,17,45,425.0,66.5,3.15,17.1,162.0,50.17,38.57
2018,4,12,18,0,344.0,56.0,3.0,16.4,112.0,42.94,31.84
2018,4,12,18,15,236.0,40.5,3.0,16.4,72.5,31.51,20.91
2018,4,12,18,30,128.0,25.0,3.0,16.4,33.0,19.72,2.43
2018,4,12,18,45,64.0,12.5,3.1,15.6,16.5,11.37,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,33.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,4,13,6,0,67.0,14.0,2.6,9.8,16.0,52.11,0.0
2018,4,13,6,15,184.5,30.5,2.8,10.5,51.0,192.03,130.49
2018,4,13,6,30,302.0,47.0,3.0,11.2,86.0,301.1,247.43
2018,4,13,6,45,396.0,58.0,3.2,11.9,134.5,391.5,328.25
2018,4,13,7,0,490.0,69.0,3.4,12.6,183.0,490.75,412.42
2018,4,13,7,15,551.5,77.0,3.55,13.35,236.5,565.82,472.46
2018,4,13,7,30,613.0,85.0,3.7,14.1,290.0,642.69,531.25
2018,4,13,7,45,656.0,91.0,3.85,14.85,344.0,702.78,574.84
2018,4,13,8,0,699.0,97.0,4.0,15.6,398.0,762.68,616.89
2018,4,13,8,15,728.0,102.0,4.1,16.25,450.0,808.14,647.11
2018,4,13,8,30,757.0,107.0,4.2,16.9,502.0,851.99,675.58
2018,4,13,8,45,777.0,111.5,4.25,17.55,550.5,879.36,691.45
2018,4,13,9,0,797.0,116.0,4.3,18.2,599.0,910.02,709.62
2018,4,13,9,15,812.0,120.0,4.35,18.75,643.5,932.49,722.05
2018,4,13,9,30,827.0,124.0,4.4,19.3,688.0,951.82,732.47
2018,4,13,9,45,836.5,128.0,4.45,19.85,726.0,962.59,737.02
2018,4,13,10,0,846.0,132.0,4.5,20.4,764.0,969.92,739.38
2018,4,13,10,15,847.0,137.0,4.55,20.8,793.0,966.76,735.12
2018,4,13,10,30,848.0,142.0,4.6,21.2,822.0,960.13,728.71
2018,4,13,10,45,808.0,168.0,4.65,21.6,832.0,933.77,708.88
2018,4,13,11,0,768.0,194.0,4.7,22.0,842.0,910.29,691.28
2018,4,13,11,15,644.5,263.5,4.7,22.25,815.0,846.73,643.6
2018,4,13,11,30,521.0,333.0,4.7,22.5,788.0,782.05,593.59
2018,4,13,11,45,515.5,339.5,4.7,22.8,793.5,760.73,577.21
2018,4,13,12,0,510.0,346.0,4.7,23.1,799.0,737.66,559.33
2018,4,13,12,15,556.0,321.0,4.7,23.25,815.5,724.6,550.13
2018,4,13,12,30,602.0,296.0,4.7,23.4,832.0,706.35,536.91
2018,4,13,12,45,580.0,305.0,4.7,23.6,818.5,668.35,507.75
2018,4,13,13,0,558.0,314.0,4.7,23.8,805.0,629.35,477.7
2018,4,13,13,15,617.0,278.0,4.7,23.85,812.5,601.11,456.5
2018,4,13,13,30,676.0,242.0,4.7,23.9,820.0,568.7,431.19
2018,4,13,13,45,692.0,226.0,4.7,23.95,804.5,524.7,396.04
2018,4,13,14,0,708.0,210.0,4.7,24.0,789.0,478.52,358.25
2018,4,13,14,15,641.0,230.0,4.65,23.95,740.0,425.14,314.88
2018,4,13,14,30,574.0,250.0,4.6,23.9,691.0,378.94,277.04
2018,4,13,14,45,598.0,227.0,4.55,23.85,667.0,331.17,236.08
2018,4,13,15,0,622.0,204.0,4.5,23.8,643.0,281.7,193.38
2018,4,13,15,15,643.0,183.5,4.4,23.6,613.5,231.09,150.79
2018,4,13,15,30,664.0,163.0,4.3,23.4,584.0,178.45,109.82
2018,4,13,15,45,667.5,150.0,4.15,23.2,546.0,128.18,79.03
2018,4,13,16,0,671.0,137.0,4.0,23.0,508.0,86.31,67.82
2018,4,13,16,15,643.5,130.0,3.8,22.65,458.5,84.64,66.77
2018,4,13,16,30,616.0,123.0,3.6,22.3,409.0,82.81,65.54
2018,4,13,16,45,573.0,115.5,3.4,21.95,356.0,80.32,63.73
2018,4,13,17,0,530.0,108.0,3.2,21.6,303.0,76.52,60.75
2018,4,13,17,15,490.5,97.0,2.95,20.95,255.0,70.13,55.5
2018,4,13,17,30,451.0,86.0,2.7,20.3,207.0,63.44,49.82
2018,4,13,17,45,380.0,73.5,2.5,19.6,159.5,55.19,42.55
2018,4,13,18,0,309.0,61.0,2.3,18.9,112.0,46.64,34.72
2018,4,13,18,15,211.0,43.5,2.3,18.9,72.5,33.78,22.67
2018,4,13,18,30,113.0,26.0,2.3,18.9,33.0,20.48,4.26
2018,4,13,18,45,56.5,13.0,2.15,18.05,16.5,11.82,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,14,5,45,0.0,4.5,2.3,13.3,4.5,0.0,0.0
2018,4,14,6,0,0.0,9.0,2.4,13.6,9.0,8.19,0.0
2018,4,14,6,15,107.0,31.0,2.65,14.1,45.5,132.03,91.53
2018,4,14,6,30,214.0,53.0,2.9,14.6,82.0,250.89,203.66
2018,4,14,6,45,283.0,67.5,3.15,15.1,123.5,323.61,268.38
2018,4,14,7,0,352.0,82.0,3.4,15.6,165.0,401.67,335.04
2018,4,14,7,15,309.5,104.0,3.55,16.2,190.5,389.45,324.9
2018,4,14,7,30,267.0,126.0,3.7,16.8,216.0,388.84,322.75
2018,4,14,7,45,376.5,132.0,3.85,17.35,282.5,510.36,419.93
2018,4,14,8,0,486.0,138.0,4.0,17.9,349.0,620.17,504.43
2018,4,14,8,15,457.5,162.5,4.05,18.5,381.0,632.04,509.18
2018,4,14,8,30,429.0,187.0,4.1,19.1,413.0,640.14,511.47
2018,4,14,8,45,375.0,221.5,4.2,19.65,432.5,614.79,488.56
2018,4,14,9,0,321.0,256.0,4.3,20.2,452.0,604.18,476.55
2018,4,14,9,15,319.0,278.5,4.35,20.7,485.0,625.62,489.96
2018,4,14,9,30,317.0,301.0,4.4,21.2,518.0,645.11,501.69
2018,4,14,9,45,363.5,304.0,4.5,21.7,566.5,687.26,531.66
2018,4,14,10,0,410.0,307.0,4.6,22.2,615.0,742.88,570.45
2018,4,14,10,15,543.5,262.5,4.7,22.55,689.0,814.32,623.31
2018,4,14,10,30,677.0,218.0,4.8,22.9,763.0,887.05,675.6
2018,4,14,10,45,753.0,187.5,4.9,23.25,811.0,910.41,690.24
2018,4,14,11,0,829.0,157.0,5.0,23.6,859.0,924.12,698.55
