Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,11,15,791.5,175.5,5.05,23.75,856.5,886.82,671.88
2018,4,14,11,30,754.0,194.0,5.1,23.9,854.0,852.31,647.42
2018,4,14,11,45,578.5,271.0,5.15,24.05,780.5,751.43,571.95
2018,4,14,12,0,403.0,348.0,5.2,24.2,707.0,655.06,498.25
2018,4,14,12,15,480.5,323.5,5.15,24.3,752.5,670.17,510.09
2018,4,14,12,30,558.0,299.0,5.1,24.4,798.0,679.06,516.53
2018,4,14,12,45,593.5,280.0,5.05,24.5,807.0,656.21,499.22
2018,4,14,13,0,629.0,261.0,5.0,24.6,816.0,630.65,479.61
2018,4,14,13,15,601.5,272.0,4.95,24.65,795.5,587.96,446.31
2018,4,14,13,30,574.0,283.0,4.9,24.7,775.0,548.08,414.71
2018,4,14,13,45,536.0,290.5,4.8,24.7,740.5,499.95,376.75
2018,4,14,14,0,498.0,298.0,4.7,24.7,706.0,454.57,340.55
2018,4,14,14,15,457.0,297.0,4.65,24.65,661.0,404.86,301.15
2018,4,14,14,30,416.0,296.0,4.6,24.6,616.0,359.11,264.64
2018,4,14,14,45,340.0,299.5,4.5,24.55,553.0,318.22,232.94
2018,4,14,15,0,264.0,303.0,4.4,24.5,490.0,278.11,203.02
2018,4,14,15,15,458.5,231.0,4.2,24.35,532.5,234.77,160.81
2018,4,14,15,30,653.0,159.0,4.0,24.2,575.0,175.7,107.55
2018,4,14,15,45,599.0,160.0,3.8,24.0,519.5,132.71,83.77
2018,4,14,16,0,545.0,161.0,3.6,23.8,464.0,103.04,81.6
2018,4,14,16,15,602.5,134.0,3.35,23.45,439.5,86.97,68.48
2018,4,14,16,30,660.0,107.0,3.1,23.1,415.0,71.17,55.41
2018,4,14,16,45,543.0,107.5,2.8,22.75,340.5,73.67,57.84
2018,4,14,17,0,426.0,108.0,2.5,22.4,266.0,75.73,59.86
2018,4,14,17,15,371.5,99.0,2.3,21.75,221.0,70.78,55.87
2018,4,14,17,30,317.0,90.0,2.1,21.1,176.0,65.64,51.56
2018,4,14,17,45,326.5,71.0,1.9,20.45,142.5,53.03,40.55
2018,4,14,18,0,336.0,52.0,1.7,19.8,109.0,39.75,28.71
2018,4,14,18,15,260.0,39.5,1.7,19.8,74.0,30.69,20.1
2018,4,14,18,30,184.0,27.0,1.7,19.8,39.0,21.33,5.99
2018,4,14,18,45,95.5,14.0,1.6,18.9,20.0,12.73,0.0
2018,4,14,19,0,7.0,1.0,1.5,18.0,1.0,0.0,0.0
2018,4,14,19,15,3.5,0.5,1.5,17.85,0.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,15,5,45,7.5,6.0,2.35,16.95,6.5,0.0,0.0
2018,4,15,6,0,15.0,12.0,2.3,17.1,13.0,19.82,0.0
2018,4,15,6,15,32.0,28.0,2.4,17.35,32.0,65.18,43.29
2018,4,15,6,30,49.0,44.0,2.5,17.6,51.0,95.52,73.95
2018,4,15,6,45,67.5,65.0,2.65,17.9,79.0,135.81,109.27
2018,4,15,7,0,86.0,86.0,2.8,18.2,107.0,175.93,143.75
2018,4,15,7,15,60.5,94.0,2.95,18.55,110.5,149.14,121.2
2018,4,15,7,30,35.0,102.0,3.1,18.9,114.0,135.2,108.65
2018,4,15,7,45,19.5,102.5,3.25,19.25,109.5,120.06,95.24
2018,4,15,8,0,4.0,103.0,3.4,19.6,105.0,97.35,75.5
2018,4,15,8,15,10.0,133.5,3.55,19.95,138.5,133.0,104.54
2018,4,15,8,30,16.0,164.0,3.7,20.3,172.0,168.82,133.16
2018,4,15,8,45,33.5,209.5,3.8,20.7,229.0,246.74,195.06
2018,4,15,9,0,51.0,255.0,3.9,21.1,286.0,312.29,245.73
2018,4,15,9,15,79.0,287.5,3.95,21.4,340.0,372.02,291.45
2018,4,15,9,30,107.0,320.0,4.0,21.7,394.0,431.03,335.74
2018,4,15,9,45,104.5,336.0,4.05,22.05,411.5,441.16,341.75
2018,4,15,10,0,102.0,352.0,4.1,22.4,429.0,450.74,347.54
2018,4,15,10,15,127.0,371.5,4.2,22.55,471.5,505.13,387.63
2018,4,15,10,30,152.0,391.0,4.3,22.7,514.0,541.58,414.04
2018,4,15,10,45,162.0,406.0,4.4,22.85,540.5,557.67,425.13
2018,4,15,11,0,172.0,421.0,4.5,23.0,567.0,572.28,435.27
2018,4,15,11,15,131.0,420.5,4.65,23.1,533.0,525.1,399.38
2018,4,15,11,30,90.0,420.0,4.8,23.2,499.0,470.19,357.82
2018,4,15,11,45,87.5,424.0,4.95,23.3,501.5,464.18,353.27
2018,4,15,12,0,85.0,428.0,5.1,23.4,504.0,457.91,348.4
2018,4,15,12,15,55.0,370.5,5.2,23.45,419.5,375.39,286.28
2018,4,15,12,30,25.0,313.0,5.3,23.5,335.0,297.01,226.57
2018,4,15,12,45,25.5,315.5,5.4,23.6,338.0,295.46,225.47
2018,4,15,13,0,26.0,318.0,5.5,23.7,341.0,293.69,224.09
2018,4,15,13,15,27.5,319.5,5.5,23.65,343.5,291.46,222.46
2018,4,15,13,30,29.0,321.0,5.5,23.6,346.0,288.91,220.6
2018,4,15,13,45,22.0,292.0,5.5,23.6,310.5,262.61,200.53
2018,4,15,14,0,15.0,263.0,5.5,23.6,275.0,233.08,177.97
2018,4,15,14,15,10.5,218.0,5.5,23.5,226.5,192.49,146.79
2018,4,15,14,30,6.0,173.0,5.5,23.4,178.0,152.51,115.83
2018,4,15,14,45,3.0,120.0,5.45,23.3,122.5,106.55,79.78
2018,4,15,15,0,0.0,67.0,5.4,23.2,67.0,59.39,42.36
2018,4,15,15,15,0.0,64.5,5.35,22.95,64.5,57.14,40.71
2018,4,15,15,30,0.0,62.0,5.3,22.7,62.0,54.89,39.05
2018,4,15,15,45,0.0,46.0,5.3,22.45,46.0,40.67,27.64
2018,4,15,16,0,0.0,30.0,5.3,22.2,30.0,26.48,17.1
2018,4,15,16,15,0.0,26.0,5.35,21.9,26.0,22.93,14.14
2018,4,15,16,30,0.0,22.0,5.4,21.6,22.0,19.39,11.16
2018,4,15,16,45,0.0,18.5,5.4,21.3,18.5,16.29,8.54
2018,4,15,17,0,0.0,15.0,5.4,21.0,15.0,13.2,5.89
2018,4,15,17,15,0.0,12.5,5.55,20.75,12.5,10.99,3.98
2018,4,15,17,30,0.0,10.0,5.7,20.5,10.0,8.78,2.05
2018,4,15,17,45,0.0,8.5,5.8,20.25,8.5,7.46,0.87
2018,4,15,18,0,0.0,7.0,5.9,20.0,7.0,6.14,0.0
2018,4,15,18,15,0.5,6.0,5.9,20.0,6.0,5.26,0.0
2018,4,15,18,30,1.0,5.0,5.9,20.0,5.0,4.38,0.0
2018,4,15,18,45,1.0,3.0,6.0,19.85,3.0,2.73,0.0
2018,4,15,19,0,1.0,1.0,6.1,19.7,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,5.9,19.65,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.7,19.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.5,19.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.05,19.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,16,5,45,1.0,3.5,3.0,7.0,3.5,0.0,0.0
2018,4,16,6,0,2.0,7.0,3.0,7.0,7.0,7.56,0.0
2018,4,16,6,15,1.5,18.0,3.25,7.35,18.0,16.8,7.64
2018,4,16,6,30,1.0,29.0,3.5,7.7,29.0,26.24,16.85
2018,4,16,6,45,15.5,48.5,3.75,8.0,52.0,60.79,47.7
2018,4,16,7,0,30.0,68.0,4.0,8.3,75.0,93.93,77.35
2018,4,16,7,15,106.0,99.5,4.15,8.75,134.5,206.32,176.47
2018,4,16,7,30,182.0,131.0,4.3,9.2,194.0,309.85,265.4
2018,4,16,7,45,231.0,150.5,4.5,9.65,244.0,393.33,334.51
2018,4,16,8,0,280.0,170.0,4.7,10.1,294.0,462.37,390.43
2018,4,16,8,15,324.5,185.0,4.7,10.45,345.5,522.65,437.84
2018,4,16,8,30,369.0,200.0,4.7,10.8,397.0,583.44,484.58
2018,4,16,8,45,516.5,181.0,4.75,11.15,484.5,719.72,591.36
2018,4,16,9,0,664.0,162.0,4.8,11.5,572.0,848.41,686.58
2018,4,16,9,15,514.0,192.5,4.75,11.8,523.5,733.03,595.15
2018,4,16,9,30,364.0,223.0,4.7,12.1,475.0,621.48,504.64
2018,4,16,9,45,232.0,269.5,4.7,12.4,433.5,523.64,423.94
2018,4,16,10,0,100.0,316.0,4.7,12.7,392.0,425.96,342.17
2018,4,16,10,15,126.5,343.0,4.7,12.9,443.0,474.25,379.8
2018,4,16,10,30,153.0,370.0,4.7,13.1,494.0,520.63,414.95
2018,4,16,10,45,389.0,306.5,4.7,13.35,635.0,692.51,550.79
2018,4,16,11,0,625.0,243.0,4.7,13.6,776.0,833.25,658.09
2018,4,16,11,15,653.0,241.5,4.75,13.75,808.0,836.59,659.14
2018,4,16,11,30,681.0,240.0,4.8,13.9,840.0,836.19,658.29
2018,4,16,11,45,486.5,312.5,4.8,14.0,743.5,714.17,563.16
2018,4,16,12,0,292.0,385.0,4.8,14.1,647.0,595.57,469.53
2018,4,16,12,15,251.5,406.5,4.85,14.2,632.5,565.78,445.86
2018,4,16,12,30,211.0,428.0,4.9,14.3,618.0,535.32,421.34
2018,4,16,12,45,194.5,427.0,4.9,14.35,601.0,507.62,399.57
2018,4,16,13,0,178.0,426.0,4.9,14.4,584.0,480.82,378.42
2018,4,16,13,15,153.5,397.0,4.95,14.35,531.5,428.1,337.6
2018,4,16,13,30,129.0,368.0,5.0,14.3,479.0,378.41,298.85
2018,4,16,13,45,89.0,333.0,5.05,14.3,408.5,323.71,255.77
2018,4,16,14,0,49.0,298.0,5.1,14.3,338.0,270.44,213.74
2018,4,16,14,15,44.0,279.5,5.15,14.15,314.5,248.62,196.59
2018,4,16,14,30,39.0,261.0,5.2,14.0,291.0,227.69,180.03
2018,4,16,14,45,38.0,255.5,5.25,13.9,283.5,218.33,172.62
2018,4,16,15,0,37.0,250.0,5.3,13.8,276.0,208.96,165.22
2018,4,16,15,15,54.0,232.0,5.25,13.55,268.0,194.13,152.77
2018,4,16,15,30,71.0,214.0,5.2,13.3,260.0,177.63,139.1
2018,4,16,15,45,93.0,195.0,5.2,13.0,250.0,150.0,117.04
2018,4,16,16,0,115.0,176.0,5.2,12.7,240.0,129.89,108.69
2018,4,16,16,15,59.5,143.0,5.15,12.3,176.0,115.74,96.86
2018,4,16,16,30,4.0,110.0,5.1,11.9,112.0,95.13,79.19
2018,4,16,16,45,3.0,92.5,5.0,11.55,94.0,80.72,66.77
2018,4,16,17,0,2.0,75.0,4.9,11.2,76.0,66.13,54.01
2018,4,16,17,15,1.5,58.5,4.8,10.6,59.0,51.68,41.23
2018,4,16,17,30,1.0,42.0,4.7,10.0,42.0,37.04,28.07
2018,4,16,17,45,0.5,31.5,4.6,9.45,31.5,27.74,19.58
2018,4,16,18,0,0.0,21.0,4.5,8.9,21.0,18.47,11.0
2018,4,16,18,15,1.0,14.5,4.5,8.9,14.5,12.74,5.53
2018,4,16,18,30,2.0,8.0,4.5,8.9,8.0,7.02,0.0
2018,4,16,18,45,2.0,4.0,4.25,7.8,4.0,3.64,0.0
2018,4,16,19,0,2.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,4,16,19,15,1.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,3.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.45,-0.8,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,3.5,2.2,0.15,3.5,3.18,0.0
2018,4,17,6,0,0.0,7.0,2.4,0.5,7.0,6.14,0.0
2018,4,17,6,15,0.0,18.5,2.7,1.1,18.5,16.28,7.72
2018,4,17,6,30,0.0,30.0,3.0,1.7,30.0,26.44,17.52
2018,4,17,6,45,1.5,48.0,3.25,2.25,48.5,44.55,33.98
2018,4,17,7,0,3.0,66.0,3.5,2.8,67.0,63.75,51.28
2018,4,17,7,15,133.0,95.5,3.55,3.35,142.0,221.99,194.41
2018,4,17,7,30,263.0,125.0,3.6,3.9,217.0,384.75,335.34
2018,4,17,7,45,421.0,123.0,3.7,4.4,298.5,539.41,464.78
2018,4,17,8,0,579.0,121.0,3.8,4.9,380.0,692.16,585.73
2018,4,17,8,15,527.0,144.5,3.85,5.45,401.5,675.77,568.87
2018,4,17,8,30,475.0,168.0,3.9,6.0,423.0,662.69,554.77
2018,4,17,8,45,323.0,210.0,3.9,6.55,390.5,553.78,462.55
2018,4,17,9,0,171.0,252.0,3.9,7.1,358.0,439.94,365.41
2018,4,17,9,15,243.0,260.0,3.95,7.65,422.5,532.62,439.6
2018,4,17,9,30,315.0,268.0,4.0,8.2,487.0,606.98,497.03
2018,4,17,9,45,600.5,197.0,4.05,8.75,643.5,824.09,666.23
2018,4,17,10,0,886.0,126.0,4.1,9.3,800.0,1007.88,795.71
2018,4,17,10,15,912.5,123.0,4.2,9.85,842.5,1010.13,793.55
2018,4,17,10,30,939.0,120.0,4.3,10.4,885.0,1018.86,797.91
2018,4,17,10,45,945.5,120.0,4.35,10.9,910.0,1008.15,788.28
2018,4,17,11,0,952.0,120.0,4.4,11.4,935.0,993.84,776.45
2018,4,17,11,15,956.5,119.5,4.55,11.9,952.0,973.71,761.55
2018,4,17,11,30,961.0,119.0,4.7,12.4,969.0,950.17,744.25
2018,4,17,11,45,965.0,118.5,4.8,12.9,979.5,922.88,723.88
2018,4,17,12,0,969.0,118.0,4.9,13.4,990.0,892.39,701.22
2018,4,17,12,15,968.0,118.5,5.05,13.8,990.5,855.87,674.71
2018,4,17,12,30,967.0,119.0,5.2,14.2,991.0,816.72,646.11
2018,4,17,12,45,963.5,120.0,5.3,14.6,983.5,773.82,612.92
2018,4,17,13,0,960.0,121.0,5.4,15.0,976.0,728.85,576.82
2018,4,17,13,15,953.5,120.5,5.45,15.3,958.0,678.97,536.33
2018,4,17,13,30,947.0,120.0,5.5,15.6,940.0,627.73,493.92
2018,4,17,13,45,939.0,120.5,5.55,15.85,915.5,575.37,449.72
2018,4,17,14,0,931.0,121.0,5.6,16.1,891.0,522.21,403.79
2018,4,17,14,15,922.0,119.5,5.55,16.25,859.5,466.55,354.86
2018,4,17,14,30,913.0,118.0,5.5,16.4,828.0,410.69,304.78
2018,4,17,14,45,899.0,116.5,5.5,16.55,788.0,353.37,253.12
2018,4,17,15,0,885.0,115.0,5.5,16.7,748.0,289.51,196.45
2018,4,17,15,15,869.0,112.5,5.35,16.75,703.5,232.33,146.81
2018,4,17,15,30,853.0,110.0,5.2,16.8,659.0,176.76,102.84
2018,4,17,15,45,830.5,107.0,5.1,16.85,609.0,122.23,68.87
2018,4,17,16,0,808.0,104.0,5.0,16.9,559.0,72.17,57.25
2018,4,17,16,15,781.0,100.5,4.75,16.75,506.5,71.73,57.14
2018,4,17,16,30,754.0,97.0,4.5,16.6,454.0,64.46,51.04
2018,4,17,16,45,717.0,92.0,4.2,16.45,399.0,62.97,49.95
2018,4,17,17,0,680.0,87.0,3.9,16.3,344.0,61.41,48.77
2018,4,17,17,15,628.0,80.0,3.6,15.7,289.0,58.12,46.09
2018,4,17,17,30,576.0,73.0,3.3,15.1,234.0,54.7,43.18
2018,4,17,17,45,499.0,64.0,3.05,14.5,182.0,49.35,38.36
2018,4,17,18,0,422.0,55.0,2.8,13.9,130.0,43.85,33.16
2018,4,17,18,15,307.5,42.5,2.8,13.9,87.0,33.02,22.87
2018,4,17,18,30,193.0,30.0,2.8,13.9,44.0,23.64,10.65
2018,4,17,18,45,100.5,16.0,2.45,12.9,23.0,14.55,0.0
2018,4,17,19,0,8.0,2.0,2.1,11.9,2.0,0.0,0.0
2018,4,17,19,15,4.0,1.0,1.95,11.65,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.05,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,8.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.35,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,4,18,5,45,42.0,10.5,0.4,8.8,12.5,33.06,0.0
2018,4,18,6,0,84.0,21.0,0.4,9.0,25.0,91.47,0.0
2018,4,18,6,15,185.5,38.0,0.55,9.65,61.5,208.35,162.48
2018,4,18,6,30,287.0,55.0,0.7,10.3,98.0,304.05,250.45
2018,4,18,6,45,357.5,67.5,0.8,10.95,143.5,379.24,315.24
2018,4,18,7,0,428.0,80.0,0.9,11.6,189.0,459.55,381.18
2018,4,18,7,15,367.0,99.0,1.0,12.3,207.5,447.32,370.17
2018,4,18,7,30,306.0,118.0,1.1,13.0,226.0,411.16,340.28
2018,4,18,7,45,364.0,135.0,1.2,13.75,284.0,506.28,413.54
2018,4,18,8,0,422.0,152.0,1.3,14.5,342.0,584.68,470.86
2018,4,18,8,15,506.0,152.5,1.4,15.15,407.0,667.57,530.89
2018,4,18,8,30,590.0,153.0,1.5,15.8,472.0,759.92,594.58
2018,4,18,8,45,671.5,143.0,1.65,16.5,537.5,831.84,642.1
2018,4,18,9,0,753.0,133.0,1.8,17.2,603.0,902.21,687.68
2018,4,18,9,15,777.0,133.0,1.95,17.9,648.0,921.67,698.1
2018,4,18,9,30,801.0,133.0,2.1,18.6,693.0,944.89,711.61
2018,4,18,9,45,809.0,136.5,2.25,19.3,728.5,953.38,715.2
2018,4,18,10,0,817.0,140.0,2.4,20.0,764.0,958.53,716.79
2018,4,18,10,15,840.0,136.0,2.55,20.6,800.5,966.52,720.64
2018,4,18,10,30,863.0,132.0,2.7,21.2,837.0,961.13,715.62
2018,4,18,10,45,867.5,134.5,2.85,21.8,861.5,951.9,708.25
2018,4,18,11,0,872.0,137.0,3.0,22.4,886.0,939.31,698.73
2018,4,18,11,15,875.0,138.0,3.15,22.8,902.0,920.63,685.72
2018,4,18,11,30,878.0,139.0,3.3,23.2,918.0,898.83,670.64
2018,4,18,11,45,879.0,140.5,3.45,23.6,927.0,872.78,652.67
2018,4,18,12,0,880.0,142.0,3.6,24.0,936.0,843.9,632.71
2018,4,18,12,15,881.5,141.0,3.7,24.25,937.5,810.57,609.74
2018,4,18,12,30,883.0,140.0,3.8,24.5,939.0,774.77,584.75
2018,4,18,12,45,883.5,138.5,3.95,24.75,932.5,735.53,555.84
2018,4,18,13,0,884.0,137.0,4.1,25.0,926.0,694.19,524.8
2018,4,18,13,15,840.5,158.0,4.2,25.1,898.5,643.09,485.62
2018,4,18,13,30,797.0,179.0,4.3,25.2,871.0,592.42,446.15
2018,4,18,13,45,801.5,171.5,4.4,25.25,852.0,545.48,409.04
2018,4,18,14,0,806.0,164.0,4.5,25.3,833.0,497.03,369.77
2018,4,18,14,15,825.5,147.5,4.55,25.25,811.5,446.22,327.43
2018,4,18,14,30,845.0,131.0,4.6,25.2,790.0,392.75,281.68
2018,4,18,14,45,833.0,129.5,4.6,25.1,753.5,338.85,235.19
2018,4,18,15,0,821.0,128.0,4.6,25.0,717.0,285.71,189.28
2018,4,18,15,15,806.5,124.5,4.55,24.75,675.0,231.61,144.13
2018,4,18,15,30,792.0,121.0,4.5,24.5,633.0,179.01,103.82
2018,4,18,15,45,772.0,117.5,4.5,24.25,586.0,127.75,72.47
2018,4,18,16,0,752.0,114.0,4.5,24.0,539.0,70.98,54.6
2018,4,18,16,15,726.0,109.5,4.45,23.55,488.5,70.16,54.23
2018,4,18,16,30,700.0,105.0,4.4,23.1,438.0,69.48,53.96
2018,4,18,16,45,663.5,99.5,4.4,22.65,385.5,67.93,52.93
2018,4,18,17,0,627.0,94.0,4.4,22.2,333.0,66.29,51.79
2018,4,18,17,15,573.5,87.0,4.4,21.65,279.5,63.28,49.42
2018,4,18,17,30,520.0,80.0,4.4,21.1,226.0,60.17,46.86
2018,4,18,17,45,443.5,69.5,4.4,20.55,175.5,53.81,41.27
2018,4,18,18,0,367.0,59.0,4.4,20.0,125.0,45.0,33.31
2018,4,18,18,15,263.5,45.0,4.4,20.0,84.0,34.83,23.82
2018,4,18,18,30,160.0,31.0,4.4,20.0,43.0,24.36,11.43
2018,4,18,18,45,83.5,16.5,4.6,19.4,22.5,15.01,0.0
2018,4,18,19,0,7.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.8,18.6,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,17.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,4,19,5,45,20.0,7.5,3.45,15.0,8.5,18.06,0.0
2018,4,19,6,0,40.0,15.0,3.6,15.1,17.0,52.35,0.0
2018,4,19,6,15,20.5,28.0,3.8,15.25,29.0,43.28,29.41
2018,4,19,6,30,1.0,41.0,4.0,15.4,41.0,38.8,26.85
2018,4,19,6,45,11.0,58.5,4.15,15.55,61.0,63.8,48.78
2018,4,19,7,0,21.0,76.0,4.3,15.7,81.0,96.79,77.33
2018,4,19,7,15,17.0,79.0,4.35,15.8,84.0,93.79,74.75
2018,4,19,7,30,13.0,82.0,4.4,15.9,87.0,85.13,67.17
2018,4,19,7,45,200.0,112.0,4.5,16.0,202.5,316.21,264.74
2018,4,19,8,0,387.0,142.0,4.6,16.1,318.0,542.03,447.36
2018,4,19,8,15,581.0,126.5,4.7,16.35,425.5,713.96,579.56
2018,4,19,8,30,775.0,111.0,4.8,16.6,533.0,883.45,702.68
2018,4,19,8,45,796.5,114.5,4.95,16.85,582.5,911.17,719.84
2018,4,19,9,0,818.0,118.0,5.1,17.1,632.0,942.2,740.27
2018,4,19,9,15,833.5,121.0,5.2,17.25,676.5,963.99,753.96
2018,4,19,9,30,849.0,124.0,5.3,17.4,721.0,982.59,765.53
2018,4,19,9,45,860.0,127.5,5.4,17.55,760.0,994.06,772.16
2018,4,19,10,0,871.0,131.0,5.5,17.7,799.0,1002.02,776.51
2018,4,19,10,15,881.0,132.0,5.55,17.7,831.5,1002.69,775.99
2018,4,19,10,30,891.0,133.0,5.6,17.7,864.0,989.92,766.19
2018,4,19,10,45,898.0,134.5,5.65,17.7,890.0,981.56,759.74
2018,4,19,11,0,905.0,136.0,5.7,17.7,916.0,969.7,750.91
2018,4,19,11,15,910.5,136.0,5.7,17.65,933.5,951.58,737.62
2018,4,19,11,30,916.0,136.0,5.7,17.6,951.0,930.16,722.09
2018,4,19,11,45,919.0,136.0,5.75,17.55,961.0,903.39,703.09
2018,4,19,12,0,922.0,136.0,5.8,17.5,971.0,873.63,681.95
2018,4,19,12,15,923.5,135.0,5.75,17.4,972.0,838.97,656.85
2018,4,19,12,30,925.0,134.0,5.7,17.3,973.0,801.71,629.82
2018,4,19,12,45,925.0,133.0,5.7,17.15,966.5,760.98,598.81
2018,4,19,13,0,925.0,132.0,5.7,17.0,960.0,718.07,565.31
2018,4,19,13,15,923.5,130.5,5.65,16.85,945.5,671.84,528.4
2018,4,19,13,30,922.0,129.0,5.6,16.7,931.0,623.91,489.32
2018,4,19,13,45,918.0,127.0,5.55,16.5,908.5,572.8,446.9
2018,4,19,14,0,914.0,125.0,5.5,16.3,886.0,520.61,402.49
2018,4,19,14,15,906.5,123.0,5.45,16.1,855.0,466.1,355.12
2018,4,19,14,30,899.0,121.0,5.4,15.9,824.0,411.26,306.39
2018,4,19,14,45,890.5,119.0,5.3,15.7,788.0,356.0,256.52
2018,4,19,15,0,882.0,117.0,5.2,15.5,752.0,293.7,201.02
2018,4,19,15,15,868.0,114.5,5.15,15.2,709.0,237.1,151.69
2018,4,19,15,30,854.0,112.0,5.1,14.9,666.0,181.89,107.44
2018,4,19,15,45,836.5,109.0,5.0,14.65,618.0,127.68,72.56
2018,4,19,16,0,819.0,106.0,4.9,14.4,570.0,75.69,60.88
2018,4,19,16,15,792.0,102.5,4.85,13.95,517.5,73.08,58.94
2018,4,19,16,30,765.0,99.0,4.8,13.5,465.0,65.7,52.75
2018,4,19,16,45,729.5,95.0,4.7,13.1,411.0,65.0,52.42
2018,4,19,17,0,694.0,91.0,4.6,12.7,357.0,64.3,52.05
2018,4,19,17,15,641.0,84.5,4.45,12.1,301.0,61.52,49.81
2018,4,19,17,30,588.0,78.0,4.3,11.5,245.0,58.67,47.39
2018,4,19,17,45,511.0,69.5,4.1,10.9,192.5,53.93,43.07
2018,4,19,18,0,434.0,61.0,3.9,10.3,140.0,49.12,38.42
2018,4,19,18,15,322.0,47.5,3.9,10.3,95.5,36.88,26.73
2018,4,19,18,30,210.0,34.0,3.9,10.3,51.0,26.8,14.48
2018,4,19,18,45,110.5,18.0,3.7,9.2,26.5,16.37,0.0
2018,4,19,19,0,11.0,2.0,3.5,8.1,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,3.5,7.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.55,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.05,1.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,20,5,45,77.5,12.5,1.8,2.75,17.0,55.13,0.0
2018,4,20,6,0,155.0,25.0,2.0,3.3,34.0,153.06,38.73
2018,4,20,6,15,295.0,39.0,2.25,4.1,78.0,280.52,230.14
2018,4,20,6,30,435.0,53.0,2.5,4.9,122.0,404.11,343.73
2018,4,20,6,45,523.0,61.0,2.75,5.65,175.5,496.85,425.06
2018,4,20,7,0,611.0,69.0,3.0,6.4,229.0,593.71,505.0
2018,4,20,7,15,668.0,75.0,3.15,7.05,286.0,667.09,562.51
2018,4,20,7,30,725.0,81.0,3.3,7.7,343.0,741.79,618.65
2018,4,20,7,45,768.5,85.0,3.5,8.3,402.0,797.19,658.4
2018,4,20,8,0,812.0,89.0,3.7,8.9,461.0,858.69,701.72
2018,4,20,8,15,840.5,92.5,3.65,9.3,517.0,904.82,731.68
2018,4,20,8,30,869.0,96.0,3.6,9.7,573.0,948.87,759.55
2018,4,20,8,45,890.0,98.5,3.5,10.15,624.5,982.2,778.73
2018,4,20,9,0,911.0,101.0,3.4,10.6,676.0,1002.68,788.61
2018,4,20,9,15,924.5,104.0,3.3,11.0,722.5,1023.3,798.79
2018,4,20,9,30,938.0,107.0,3.2,11.4,769.0,1040.54,806.58
2018,4,20,9,45,948.0,109.0,3.05,11.85,809.0,1049.72,808.26
2018,4,20,10,0,958.0,111.0,2.9,12.3,849.0,1055.26,807.59
2018,4,20,10,15,966.0,112.5,2.8,12.7,882.5,1054.59,803.52
2018,4,20,10,30,974.0,114.0,2.7,13.1,916.0,1050.16,797.15
2018,4,20,10,45,976.0,115.0,2.55,13.5,938.5,1035.83,783.81
2018,4,20,11,0,978.0,116.0,2.4,13.9,961.0,1017.92,768.36
2018,4,20,11,15,981.0,117.0,2.3,14.25,978.5,997.39,752.07
2018,4,20,11,30,984.0,118.0,2.2,14.6,996.0,973.39,733.64
2018,4,20,11,45,986.0,118.0,2.1,14.95,1005.5,944.24,711.94
2018,4,20,12,0,988.0,118.0,2.0,15.3,1015.0,911.94,688.27
2018,4,20,12,15,987.5,118.5,1.95,15.55,1016.0,875.15,662.42
2018,4,20,12,30,987.0,119.0,1.9,15.8,1017.0,835.66,634.74
2018,4,20,12,45,983.0,119.0,1.8,16.1,1007.5,790.79,601.73
2018,4,20,13,0,979.0,119.0,1.7,16.4,998.0,743.9,565.82
2018,4,20,13,15,972.5,119.0,1.65,16.55,980.0,693.67,527.61
2018,4,20,13,30,966.0,119.0,1.6,16.7,962.0,642.04,487.49
2018,4,20,13,45,960.0,118.5,1.55,16.85,938.0,589.09,445.36
2018,4,20,14,0,954.0,118.0,1.5,17.0,914.0,535.15,401.31
2018,4,20,14,15,948.0,115.0,1.5,17.05,882.5,478.53,354.4
2018,4,20,14,30,942.0,112.0,1.5,17.1,851.0,421.41,305.73
2018,4,20,14,45,933.0,109.5,1.45,17.2,813.0,363.46,255.26
2018,4,20,15,0,924.0,107.0,1.4,17.3,775.0,305.74,204.72
2018,4,20,15,15,909.0,104.0,1.35,17.25,729.0,247.01,154.9
2018,4,20,15,30,894.0,101.0,1.3,17.2,683.0,189.62,109.9
2018,4,20,15,45,877.0,97.5,1.3,17.15,633.5,124.17,66.67
2018,4,20,16,0,860.0,94.0,1.3,17.1,584.0,69.59,54.87
2018,4,20,16,15,836.5,90.5,1.2,17.0,531.0,64.49,50.75
2018,4,20,16,30,813.0,87.0,1.1,16.9,478.0,63.7,50.28
2018,4,20,16,45,781.0,83.0,1.0,16.75,423.0,62.4,49.36
2018,4,20,17,0,749.0,79.0,0.9,16.6,368.0,61.07,48.4
2018,4,20,17,15,703.5,73.0,0.85,15.9,312.0,52.77,41.33
2018,4,20,17,30,658.0,67.0,0.8,15.2,256.0,49.86,38.91
2018,4,20,17,45,588.0,59.5,0.8,14.5,202.0,45.5,35.03
2018,4,20,18,0,518.0,52.0,0.8,13.8,148.0,41.05,30.83
2018,4,20,18,15,400.0,42.0,0.8,13.8,101.5,34.11,24.05
2018,4,20,18,30,282.0,32.0,0.8,13.8,55.0,27.03,14.98
2018,4,20,18,45,154.5,18.5,0.9,12.65,29.5,16.83,0.0
2018,4,20,19,0,27.0,5.0,1.0,11.5,4.0,0.0,0.0
2018,4,20,19,15,13.5,2.5,1.0,11.15,2.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,4,21,5,45,100.5,13.0,2.1,3.8,19.0,68.82,0.0
2018,4,21,6,0,201.0,26.0,2.3,4.3,38.0,184.52,74.67
2018,4,21,6,15,327.5,38.0,2.3,5.0,81.0,299.6,246.78
2018,4,21,6,30,454.0,50.0,2.3,5.7,124.0,416.04,352.88
2018,4,21,6,45,532.0,58.0,2.3,6.4,176.0,501.39,426.56
2018,4,21,7,0,610.0,66.0,2.3,7.1,228.0,590.66,498.71
2018,4,21,7,15,660.0,72.0,2.35,8.1,283.0,658.2,549.75
2018,4,21,7,30,710.0,78.0,2.4,9.1,338.0,726.77,599.15
2018,4,21,7,45,744.0,83.5,2.4,10.05,393.0,781.34,635.72
2018,4,21,8,0,778.0,89.0,2.4,11.0,448.0,830.02,666.71
2018,4,21,8,15,803.5,92.5,2.35,11.8,501.0,872.65,692.35
2018,4,21,8,30,829.0,96.0,2.3,12.6,554.0,913.22,715.84
2018,4,21,8,45,848.5,99.5,2.3,13.4,604.0,945.74,733.72
2018,4,21,9,0,868.0,103.0,2.3,14.2,654.0,975.47,749.49
2018,4,21,9,15,881.0,105.5,2.15,14.6,698.0,984.6,750.58
2018,4,21,9,30,894.0,108.0,2.0,15.0,742.0,1000.57,756.46
2018,4,21,9,45,903.5,110.5,1.9,15.45,780.5,1009.78,758.2
2018,4,21,10,0,913.0,113.0,1.8,15.9,819.0,1015.48,757.76
2018,4,21,10,15,920.5,115.0,1.7,16.2,851.5,1015.14,753.92
2018,4,21,10,30,928.0,117.0,1.6,16.5,884.0,1011.18,747.92
2018,4,21,10,45,932.0,118.5,1.45,16.85,908.0,999.81,736.37
2018,4,21,11,0,936.0,120.0,1.3,17.2,932.0,984.93,722.75
2018,4,21,11,15,938.0,121.5,1.25,17.4,948.5,964.8,708.0
2018,4,21,11,30,940.0,123.0,1.2,17.6,965.0,941.36,691.31
2018,4,21,11,45,941.0,123.5,1.1,17.85,973.5,912.97,670.61
2018,4,21,12,0,942.0,124.0,1.0,18.1,982.0,881.62,648.13
2018,4,21,12,15,942.5,123.0,0.95,18.3,982.0,845.74,623.7
2018,4,21,12,30,943.0,122.0,0.9,18.5,982.0,807.3,597.58
2018,4,21,12,45,944.5,120.0,0.8,18.65,975.5,766.3,568.07
2018,4,21,13,0,946.0,118.0,0.7,18.8,969.0,722.99,535.78
2018,4,21,13,15,940.5,118.0,0.6,18.9,952.5,674.89,499.67
2018,4,21,13,30,935.0,118.0,0.5,19.0,936.0,625.38,461.86
2018,4,21,13,45,927.5,117.5,0.45,19.1,911.5,573.25,421.89
2018,4,21,14,0,920.0,117.0,0.4,19.2,887.0,520.32,380.24
2018,4,21,14,15,910.5,117.0,0.35,19.2,856.0,466.38,336.78
2018,4,21,14,30,901.0,117.0,0.3,19.2,825.0,412.26,292.02
2018,4,21,14,45,887.5,116.0,0.3,19.15,786.5,356.27,245.38
2018,4,21,15,0,874.0,115.0,0.3,19.1,748.0,301.0,198.85
2018,4,21,15,15,857.5,113.0,0.35,19.0,704.0,237.51,147.15
2018,4,21,15,30,841.0,111.0,0.4,18.9,660.0,183.02,105.35
2018,4,21,15,45,820.0,108.5,0.45,18.8,611.5,129.72,71.79
2018,4,21,16,0,799.0,106.0,0.5,18.7,563.0,79.02,62.44
2018,4,21,16,15,771.5,103.0,0.55,18.55,511.0,73.0,57.68
2018,4,21,16,30,744.0,100.0,0.6,18.4,459.0,65.96,51.89
2018,4,21,16,45,706.5,95.5,0.65,18.2,405.0,64.93,51.25
2018,4,21,17,0,669.0,91.0,0.7,18.0,351.0,63.87,50.54
2018,4,21,17,15,619.0,84.5,0.7,17.35,297.0,61.12,48.4
2018,4,21,17,30,569.0,78.0,0.7,16.7,243.0,58.29,46.08
2018,4,21,17,45,469.5,69.5,0.75,16.1,186.5,53.45,41.8
2018,4,21,18,0,370.0,61.0,0.8,15.5,130.0,46.38,35.3
2018,4,21,18,15,251.5,46.0,0.8,15.5,86.0,35.45,25.07
2018,4,21,18,30,133.0,31.0,0.8,15.5,42.0,24.2,13.11
2018,4,21,18,45,75.0,17.5,0.9,14.25,23.0,15.92,0.0
2018,4,21,19,0,17.0,4.0,1.0,13.0,4.0,0.0,0.0
2018,4,21,19,15,8.5,2.0,1.0,12.6,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,22,5,15,3.0,0.5,0.95,5.9,0.5,0.0,0.0
2018,4,22,5,30,6.0,1.0,1.0,6.4,1.0,0.0,0.0
2018,4,22,5,45,20.0,5.5,1.05,6.95,6.5,16.39,0.0
2018,4,22,6,0,34.0,10.0,1.1,7.5,12.0,39.24,15.61
2018,4,22,6,15,74.0,25.0,1.0,8.1,35.5,92.5,73.29
2018,4,22,6,30,114.0,40.0,0.9,8.7,59.0,142.52,119.0
2018,4,22,6,45,214.5,65.0,0.85,9.3,117.0,254.52,216.12
2018,4,22,7,0,315.0,90.0,0.8,9.9,175.0,388.48,326.26
2018,4,22,7,15,434.5,95.0,0.95,10.9,240.0,499.11,414.28
2018,4,22,7,30,554.0,100.0,1.1,11.9,305.0,624.29,508.0
2018,4,22,7,45,480.0,130.0,1.2,12.95,327.0,603.43,488.23
2018,4,22,8,0,406.0,160.0,1.3,14.0,349.0,583.06,468.65
2018,4,22,8,15,347.0,195.5,1.4,14.7,370.0,558.77,447.1
2018,4,22,8,30,288.0,231.0,1.5,15.4,391.0,548.64,435.64
2018,4,22,8,45,333.5,243.0,1.65,16.15,444.0,605.31,476.71
2018,4,22,9,0,379.0,255.0,1.8,16.9,497.0,661.8,516.23
2018,4,22,9,15,375.0,275.5,1.85,17.2,528.5,679.38,526.21
2018,4,22,9,30,371.0,296.0,1.9,17.5,560.0,694.87,535.03
2018,4,22,9,45,289.5,330.0,1.9,17.85,542.5,647.91,497.03
2018,4,22,10,0,208.0,364.0,1.9,18.2,525.0,582.3,446.33
2018,4,22,10,15,306.5,357.5,1.95,18.2,606.0,678.24,517.21
2018,4,22,10,30,405.0,351.0,2.0,18.2,687.0,754.98,571.94
2018,4,22,10,45,374.5,375.0,2.0,18.25,692.5,738.54,557.75
2018,4,22,11,0,344.0,399.0,2.0,18.3,698.0,720.62,543.49
2018,4,22,11,15,272.5,422.5,1.95,18.3,662.0,664.38,501.38
2018,4,22,11,30,201.0,446.0,1.9,18.3,626.0,600.73,454.16
2018,4,22,11,45,173.5,452.5,1.9,18.3,609.0,570.68,432.06
2018,4,22,12,0,146.0,459.0,1.9,18.3,592.0,541.39,410.18
2018,4,22,12,15,138.0,455.5,1.9,18.35,581.5,519.44,394.06
2018,4,22,12,30,130.0,452.0,1.9,18.4,571.0,497.8,378.07
2018,4,22,12,45,128.5,448.5,1.9,18.45,565.5,481.11,365.76
2018,4,22,13,0,127.0,445.0,1.9,18.5,560.0,464.37,353.32
2018,4,22,13,15,207.0,432.0,1.95,18.5,615.5,489.75,372.86
2018,4,22,13,30,287.0,419.0,2.0,18.5,671.0,503.09,382.58
2018,4,22,13,45,214.0,411.5,2.05,18.5,596.5,443.86,338.01
2018,4,22,14,0,141.0,404.0,2.1,18.5,522.0,387.0,295.57
2018,4,22,14,15,123.0,389.5,2.1,18.45,490.0,355.23,271.65
2018,4,22,14,30,105.0,375.0,2.1,18.4,458.0,334.22,255.74
2018,4,22,14,45,103.0,356.5,2.15,18.3,434.5,309.59,236.87
2018,4,22,15,0,101.0,338.0,2.2,18.2,411.0,285.41,218.26
2018,4,22,15,15,118.5,315.0,2.05,18.0,396.0,252.39,191.91
2018,4,22,15,30,136.0,292.0,1.9,17.8,381.0,227.65,172.27
2018,4,22,15,45,138.5,269.0,1.75,17.55,354.0,200.27,152.32
2018,4,22,16,0,141.0,246.0,1.6,17.3,327.0,173.06,134.98
2018,4,22,16,15,78.5,208.0,1.45,16.9,252.5,157.69,130.2
2018,4,22,16,30,16.0,170.0,1.3,16.5,178.0,139.85,115.71
2018,4,22,16,45,10.0,147.5,1.15,16.05,152.5,122.4,101.36
2018,4,22,17,0,4.0,125.0,1.0,15.6,127.0,104.73,86.6
2018,4,22,17,15,2.0,106.5,1.0,15.2,107.5,89.8,73.96
2018,4,22,17,30,0.0,88.0,1.0,14.8,88.0,74.74,60.93
2018,4,22,17,45,0.0,62.5,1.05,14.35,62.5,54.21,42.76
2018,4,22,18,0,0.0,37.0,1.1,13.9,37.0,32.63,23.39
2018,4,22,18,15,0.0,24.0,1.1,13.9,24.0,21.13,12.83
2018,4,22,18,30,0.0,11.0,1.1,13.9,11.0,9.66,2.02
2018,4,22,18,45,1.5,7.0,1.2,13.6,7.0,6.37,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.3,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.25,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,23,5,15,2.5,1.0,2.45,9.0,1.0,0.0,0.0
2018,4,23,5,30,5.0,2.0,2.6,9.2,2.0,0.0,0.0
2018,4,23,5,45,5.0,6.5,2.7,9.35,6.5,8.77,0.0
2018,4,23,6,0,5.0,11.0,2.8,9.5,11.0,12.93,2.2
2018,4,23,6,15,2.5,17.0,2.9,9.85,17.0,16.6,8.3
2018,4,23,6,30,0.0,23.0,3.0,10.2,23.0,20.23,11.74
2018,4,23,6,45,1.0,30.0,3.15,10.5,30.5,27.16,17.96
2018,4,23,7,0,2.0,37.0,3.3,10.8,38.0,34.16,24.16
2018,4,23,7,15,3.5,57.5,3.45,11.15,59.0,53.63,41.03
2018,4,23,7,30,5.0,78.0,3.6,11.5,80.0,73.98,58.42
2018,4,23,7,45,6.5,105.5,3.75,11.8,108.5,102.62,82.58
2018,4,23,8,0,8.0,133.0,3.9,12.1,137.0,131.36,106.44
2018,4,23,8,15,11.0,150.5,4.0,12.6,156.5,150.8,122.17
2018,4,23,8,30,14.0,168.0,4.1,13.1,176.0,170.21,137.67
2018,4,23,8,45,7.0,111.5,4.15,13.6,115.5,106.61,84.16
2018,4,23,9,0,0.0,55.0,4.2,14.1,55.0,48.68,35.27
2018,4,23,9,15,0.5,73.0,4.3,14.55,73.5,65.19,48.89
2018,4,23,9,30,1.0,91.0,4.4,15.0,92.0,81.74,62.36
2018,4,23,9,45,13.0,180.5,4.45,15.5,190.5,176.96,140.15
2018,4,23,10,0,25.0,270.0,4.5,16.0,289.0,288.42,228.48
2018,4,23,10,15,19.5,257.5,4.4,16.0,273.0,255.33,201.52
2018,4,23,10,30,14.0,245.0,4.3,16.0,257.0,236.87,186.43
2018,4,23,10,45,7.5,168.0,4.2,16.0,174.5,158.15,123.39
2018,4,23,11,0,1.0,91.0,4.1,16.0,92.0,81.98,61.6
2018,4,23,11,15,0.5,87.0,3.95,16.0,87.5,77.94,58.3
2018,4,23,11,30,0.0,83.0,3.8,16.0,83.0,73.93,54.97
2018,4,23,11,45,0.0,89.0,3.6,15.95,89.0,79.3,59.32
2018,4,23,12,0,0.0,95.0,3.4,15.9,95.0,84.64,63.64
2018,4,23,12,15,8.0,170.5,3.35,15.9,178.0,157.97,122.89
2018,4,23,12,30,16.0,246.0,3.3,15.9,261.0,229.87,179.82
2018,4,23,12,45,14.0,243.0,3.25,15.85,256.0,224.39,175.3
2018,4,23,13,0,12.0,240.0,3.2,15.8,251.0,219.07,171.11
2018,4,23,13,15,8.0,193.0,3.35,15.7,200.5,174.82,136.21
2018,4,23,13,30,4.0,146.0,3.5,15.6,150.0,131.17,101.44
2018,4,23,13,45,2.0,112.0,3.65,15.55,114.0,100.25,76.58
2018,4,23,14,0,0.0,78.0,3.8,15.5,78.0,69.35,51.51
2018,4,23,14,15,0.5,94.5,4.0,15.5,95.0,84.11,63.69
2018,4,23,14,30,1.0,111.0,4.2,15.5,112.0,98.5,75.53
2018,4,23,14,45,50.0,181.5,4.4,15.45,218.0,166.94,129.94
2018,4,23,15,0,99.0,252.0,4.6,15.4,324.0,218.64,169.55
2018,4,23,15,15,67.5,231.0,4.6,15.3,279.0,197.46,153.6
2018,4,23,15,30,36.0,210.0,4.6,15.2,234.0,171.97,134.71
2018,4,23,15,45,19.5,148.0,4.65,15.1,161.0,122.64,95.72
2018,4,23,16,0,3.0,86.0,4.7,15.0,88.0,76.25,58.34
2018,4,23,16,15,1.5,57.0,4.6,14.85,58.0,50.4,38.82
2018,4,23,16,30,0.0,28.0,4.5,14.7,28.0,24.69,16.27
2018,4,23,16,45,0.0,27.0,4.4,14.5,27.0,23.79,15.57
2018,4,23,17,0,0.0,26.0,4.3,14.3,26.0,22.9,14.85
2018,4,23,17,15,0.0,30.5,4.25,14.1,30.5,26.86,18.47
2018,4,23,17,30,0.0,35.0,4.2,13.9,35.0,30.83,22.07
2018,4,23,17,45,0.0,31.0,4.2,13.7,31.0,27.3,18.85
2018,4,23,18,0,0.0,27.0,4.2,13.5,27.0,23.77,15.54
2018,4,23,18,15,0.0,18.5,4.2,13.5,18.5,16.27,8.59
2018,4,23,18,30,0.0,10.0,4.2,13.5,10.0,8.78,1.41
2018,4,23,18,45,0.0,5.5,4.25,13.3,5.5,5.0,0.0
2018,4,23,19,0,0.0,1.0,4.3,13.1,1.0,0.91,0.0
2018,4,23,19,15,0.0,0.5,4.2,13.05,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,24,5,15,2.0,0.5,4.45,13.05,0.5,0.0,0.0
2018,4,24,5,30,4.0,1.0,4.5,13.1,1.0,0.0,0.0
2018,4,24,5,45,4.0,7.5,4.5,13.15,7.5,9.12,0.0
2018,4,24,6,0,4.0,14.0,4.5,13.2,14.0,14.79,3.98
2018,4,24,6,15,2.0,23.5,4.5,13.3,23.5,22.02,12.64
2018,4,24,6,30,0.0,33.0,4.5,13.4,33.0,29.09,19.06
2018,4,24,6,45,0.0,41.5,4.5,13.5,41.5,36.6,25.76
2018,4,24,7,0,0.0,50.0,4.5,13.6,50.0,44.13,32.32
2018,4,24,7,15,0.0,55.0,4.65,13.7,55.0,48.56,36.1
2018,4,24,7,30,0.0,60.0,4.8,13.8,60.0,53.0,39.79
2018,4,24,7,45,0.0,56.0,4.9,13.95,56.0,49.46,36.62
2018,4,24,8,0,0.0,52.0,5.0,14.1,52.0,45.92,33.46
2018,4,24,8,15,0.0,58.0,5.0,14.25,58.0,51.27,37.82
2018,4,24,8,30,0.0,64.0,5.0,14.4,64.0,56.61,42.15
2018,4,24,8,45,1.0,99.0,5.0,14.5,99.5,89.05,69.1
2018,4,24,9,0,2.0,134.0,5.0,14.6,135.0,123.07,97.01
2018,4,24,9,15,1.0,126.5,5.0,14.75,127.0,114.67,89.71
2018,4,24,9,30,0.0,119.0,5.0,14.9,119.0,106.53,82.71
2018,4,24,9,45,0.0,117.5,5.0,15.05,117.5,105.08,81.29
2018,4,24,10,0,0.0,116.0,5.0,15.2,116.0,103.67,79.93
2018,4,24,10,15,1.5,117.5,5.0,15.35,119.0,106.48,82.11
2018,4,24,10,30,3.0,119.0,5.0,15.5,122.0,109.24,84.25
2018,4,24,10,45,2.5,117.5,4.95,15.65,120.0,107.34,82.52
2018,4,24,11,0,2.0,116.0,4.9,15.8,118.0,105.45,80.82
2018,4,24,11,15,1.0,105.0,4.9,16.0,106.0,94.57,71.82
