Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,11,30,0.0,94.0,4.9,16.2,94.0,83.79,62.93
2018,4,24,11,45,0.0,96.5,4.95,16.4,96.5,86.01,64.66
2018,4,24,12,0,0.0,99.0,5.0,16.6,99.0,88.21,66.37
2018,4,24,12,15,0.0,95.5,4.9,16.75,95.5,85.05,63.76
2018,4,24,12,30,0.0,92.0,4.8,16.9,92.0,81.9,61.18
2018,4,24,12,45,0.0,95.0,4.75,17.05,95.0,84.52,63.27
2018,4,24,13,0,0.0,98.0,4.7,17.2,98.0,87.12,65.37
2018,4,24,13,15,0.5,108.5,4.6,17.35,109.0,96.61,73.04
2018,4,24,13,30,1.0,119.0,4.5,17.5,120.0,105.98,80.6
2018,4,24,13,45,3.0,138.5,4.4,17.6,141.0,123.77,94.94
2018,4,24,14,0,5.0,158.0,4.3,17.7,162.0,141.06,108.82
2018,4,24,14,15,4.5,162.5,4.15,17.75,166.0,144.08,111.29
2018,4,24,14,30,4.0,167.0,4.0,17.8,170.0,147.04,113.76
2018,4,24,14,45,2.5,148.0,3.9,17.85,150.0,130.1,100.35
2018,4,24,15,0,1.0,129.0,3.8,17.9,130.0,113.39,87.11
2018,4,24,15,15,0.5,110.5,3.7,17.85,111.0,97.51,74.47
2018,4,24,15,30,0.0,92.0,3.6,17.8,92.0,81.6,61.72
2018,4,24,15,45,0.0,86.0,3.55,17.8,86.0,76.22,57.5
2018,4,24,16,0,0.0,80.0,3.5,17.8,80.0,70.85,53.26
2018,4,24,16,15,0.0,83.5,3.4,17.6,83.5,73.94,58.77
2018,4,24,16,30,0.0,87.0,3.3,17.4,87.0,76.88,61.58
2018,4,24,16,45,5.5,90.5,3.25,17.25,92.5,79.36,64.0
2018,4,24,17,0,11.0,94.0,3.2,17.1,98.0,81.56,66.18
2018,4,24,17,15,5.5,63.0,3.1,16.8,65.0,55.7,43.71
2018,4,24,17,30,0.0,32.0,3.0,16.5,32.0,28.18,19.45
2018,4,24,17,45,0.0,25.0,2.9,16.2,25.0,22.0,13.94
2018,4,24,18,0,0.0,18.0,2.8,15.9,18.0,15.82,8.36
2018,4,24,18,15,0.0,13.5,2.8,15.9,13.5,11.86,4.66
2018,4,24,18,30,0.0,9.0,2.8,15.9,9.0,7.9,0.72
2018,4,24,18,45,0.0,5.0,2.6,15.4,5.0,4.38,0.0
2018,4,24,19,0,0.0,1.0,2.4,14.9,1.0,0.91,0.0
2018,4,24,19,15,0.0,0.5,2.35,14.8,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,5,45,0.0,2.0,0.9,12.6,2.0,1.82,0.0
2018,4,25,6,0,0.0,4.0,1.0,12.7,4.0,3.5,0.0
2018,4,25,6,15,0.0,8.5,1.2,12.85,8.5,7.46,0.57
2018,4,25,6,30,0.0,13.0,1.4,13.0,13.0,11.41,4.11
2018,4,25,6,45,0.0,21.5,1.55,13.1,21.5,18.91,10.66
2018,4,25,7,0,0.0,30.0,1.7,13.2,30.0,26.41,17.19
2018,4,25,7,15,1.5,46.5,1.9,13.35,47.0,42.24,30.85
2018,4,25,7,30,3.0,63.0,2.1,13.5,64.0,58.21,44.44
2018,4,25,7,45,1.5,54.5,2.25,13.65,55.0,49.44,36.73
2018,4,25,8,0,0.0,46.0,2.4,13.8,46.0,40.61,29.01
2018,4,25,8,15,0.0,39.5,2.55,14.0,39.5,34.87,24.01
2018,4,25,8,30,0.0,33.0,2.7,14.2,33.0,29.14,19.05
2018,4,25,8,45,1.0,64.5,2.8,14.35,65.0,58.04,43.27
2018,4,25,9,0,2.0,96.0,2.9,14.5,97.0,87.17,67.33
2018,4,25,9,15,5.5,150.0,2.9,14.7,153.5,141.4,111.69
2018,4,25,9,30,9.0,204.0,2.9,14.9,210.0,196.54,155.87
2018,4,25,9,45,12.0,222.0,2.85,15.15,231.0,216.02,170.9
2018,4,25,10,0,15.0,240.0,2.8,15.4,252.0,235.3,185.71
2018,4,25,10,15,37.5,270.5,2.7,15.75,301.5,298.05,235.04
2018,4,25,10,30,60.0,301.0,2.6,16.1,351.0,347.36,272.84
2018,4,25,10,45,132.0,366.5,2.5,16.45,481.0,490.31,381.44
2018,4,25,11,0,204.0,432.0,2.4,16.8,611.0,613.82,470.82
2018,4,25,11,15,162.5,413.0,2.35,17.2,557.5,546.84,419.25
2018,4,25,11,30,121.0,394.0,2.3,17.6,504.0,482.08,370.19
2018,4,25,11,45,67.5,288.0,2.2,17.95,349.5,321.32,248.78
2018,4,25,12,0,14.0,182.0,2.1,18.3,195.0,176.68,135.93
2018,4,25,12,15,49.0,250.5,2.1,18.65,295.5,263.74,204.51
2018,4,25,12,30,84.0,319.0,2.1,19.0,396.0,349.12,269.23
2018,4,25,12,45,72.5,350.0,2.05,19.35,416.0,358.28,274.65
2018,4,25,13,0,61.0,381.0,2.0,19.7,436.0,369.94,282.32
2018,4,25,13,15,111.5,396.5,2.05,19.8,495.5,404.0,308.08
2018,4,25,13,30,162.0,412.0,2.1,19.9,555.0,433.08,329.4
2018,4,25,13,45,169.5,411.0,2.1,20.0,557.5,421.62,320.14
2018,4,25,14,0,177.0,410.0,2.1,20.1,560.0,409.01,310.06
2018,4,25,14,15,165.0,386.0,2.2,20.05,522.0,371.09,281.53
2018,4,25,14,30,153.0,362.0,2.3,20.0,484.0,334.98,254.16
2018,4,25,14,45,102.0,305.5,2.35,19.95,385.0,266.78,202.99
2018,4,25,15,0,51.0,249.0,2.4,19.9,286.0,213.2,163.1
2018,4,25,15,15,269.5,227.5,2.45,19.8,407.5,215.9,156.56
2018,4,25,15,30,488.0,206.0,2.5,19.7,529.0,202.48,136.48
2018,4,25,15,45,278.5,185.0,2.55,19.6,366.5,150.66,106.73
2018,4,25,16,0,69.0,164.0,2.6,19.5,204.0,132.5,101.99
2018,4,25,16,15,38.5,128.5,2.5,19.35,150.5,105.55,85.26
2018,4,25,16,30,8.0,93.0,2.4,19.2,97.0,81.86,65.35
2018,4,25,16,45,89.0,118.5,2.25,19.1,154.5,92.34,74.67
2018,4,25,17,0,170.0,144.0,2.1,19.0,212.0,109.17,89.42
2018,4,25,17,15,369.5,107.5,1.9,18.45,226.5,75.82,60.93
2018,4,25,17,30,569.0,71.0,1.7,17.9,241.0,52.05,40.36
2018,4,25,17,45,528.5,61.5,1.45,17.4,195.0,46.36,35.38
2018,4,25,18,0,488.0,52.0,1.2,16.9,149.0,40.36,29.92
2018,4,25,18,15,389.0,42.5,1.2,16.9,105.0,33.91,23.75
2018,4,25,18,30,290.0,33.0,1.2,16.9,61.0,27.28,16.52
2018,4,25,18,45,164.5,19.5,1.25,15.65,33.5,16.41,0.0
2018,4,25,19,0,39.0,6.0,1.3,14.4,6.0,5.46,0.0
2018,4,25,19,15,19.5,3.0,1.35,14.2,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.5,1.3,9.95,0.5,0.0,0.0
2018,4,26,5,30,0.0,1.0,1.4,10.3,1.0,0.0,0.0
2018,4,26,5,45,0.0,11.0,1.55,10.65,11.0,10.01,0.0
2018,4,26,6,0,0.0,21.0,1.7,11.0,21.0,18.51,7.79
2018,4,26,6,15,2.5,36.0,1.8,11.3,36.5,35.54,24.27
2018,4,26,6,30,5.0,51.0,1.9,11.6,52.0,52.0,39.03
2018,4,26,6,45,13.0,73.5,2.0,11.95,77.0,81.85,65.2
2018,4,26,7,0,21.0,96.0,2.1,12.3,102.0,121.43,99.25
2018,4,26,7,15,59.5,124.5,2.2,12.75,146.5,185.98,154.57
2018,4,26,7,30,98.0,153.0,2.3,13.2,191.0,267.44,222.15
2018,4,26,7,45,107.0,177.5,2.45,13.7,224.5,303.97,250.69
2018,4,26,8,0,116.0,202.0,2.6,14.2,258.0,340.05,278.44
2018,4,26,8,15,147.5,225.5,2.55,14.7,304.5,395.16,321.11
2018,4,26,8,30,179.0,249.0,2.5,15.2,351.0,450.52,362.81
2018,4,26,8,45,326.0,240.0,2.5,15.75,445.0,595.86,474.77
2018,4,26,9,0,473.0,231.0,2.5,16.3,539.0,745.48,583.88
2018,4,26,9,15,400.0,269.0,2.35,16.7,541.5,715.39,555.4
2018,4,26,9,30,327.0,307.0,2.2,17.1,544.0,665.78,514.98
2018,4,26,9,45,411.0,295.0,2.05,17.55,608.5,745.64,571.02
2018,4,26,10,0,495.0,283.0,1.9,18.0,673.0,807.9,612.19
2018,4,26,10,15,509.5,286.0,1.75,18.3,701.0,815.67,613.97
2018,4,26,10,30,524.0,289.0,1.6,18.6,729.0,820.94,614.5
2018,4,26,10,45,550.5,282.5,1.45,18.85,756.5,825.27,614.9
2018,4,26,11,0,577.0,276.0,1.3,19.1,784.0,829.08,614.76
2018,4,26,11,15,648.0,251.0,1.25,19.2,831.0,850.0,628.59
2018,4,26,11,30,719.0,226.0,1.2,19.3,878.0,865.29,638.25
2018,4,26,11,45,488.5,337.5,1.1,19.4,782.5,745.07,550.25
2018,4,26,12,0,258.0,449.0,1.0,19.5,687.0,628.98,464.93
2018,4,26,12,15,283.5,441.0,1.05,19.55,702.5,623.75,463.06
2018,4,26,12,30,309.0,433.0,1.1,19.6,718.0,616.24,458.32
2018,4,26,12,45,327.0,426.5,1.1,19.65,726.0,602.33,448.43
2018,4,26,13,0,345.0,420.0,1.1,19.7,734.0,586.5,437.04
2018,4,26,13,15,307.0,425.5,1.2,19.65,701.5,543.76,406.65
2018,4,26,13,30,269.0,431.0,1.3,19.6,669.0,503.71,377.94
2018,4,26,13,45,232.5,420.5,1.35,19.55,622.5,461.68,347.29
2018,4,26,14,0,196.0,410.0,1.4,19.5,576.0,418.27,315.42
2018,4,26,14,15,144.0,392.5,1.4,19.45,512.0,367.27,277.78
2018,4,26,14,30,92.0,375.0,1.4,19.4,448.0,330.78,251.11
2018,4,26,14,45,64.5,326.0,1.4,19.3,376.0,278.26,212.16
2018,4,26,15,0,37.0,277.0,1.4,19.2,304.0,229.61,175.99
2018,4,26,15,15,21.5,229.5,1.3,19.05,245.0,196.94,151.6
2018,4,26,15,30,6.0,182.0,1.2,18.9,186.0,155.61,120.18
2018,4,26,15,45,4.0,149.5,1.1,18.75,152.0,128.7,99.32
2018,4,26,16,0,2.0,117.0,1.0,18.6,118.0,101.96,78.26
2018,4,26,16,15,1.0,102.5,0.9,18.35,103.0,89.86,72.08
2018,4,26,16,30,0.0,88.0,0.8,18.1,88.0,77.73,62.02
2018,4,26,16,45,0.0,65.5,0.75,17.9,65.5,57.9,45.14
2018,4,26,17,0,0.0,43.0,0.7,17.7,43.0,37.93,27.88
2018,4,26,17,15,0.0,43.0,0.65,17.4,43.0,37.92,28.02
2018,4,26,17,30,0.0,43.0,0.6,17.1,43.0,37.92,28.09
2018,4,26,17,45,0.0,36.5,0.5,16.8,36.5,32.16,22.98
2018,4,26,18,0,0.0,30.0,0.4,16.5,30.0,26.42,17.77
2018,4,26,18,15,0.0,19.0,0.4,16.5,19.0,16.71,8.94
2018,4,26,18,30,0.0,8.0,0.4,16.5,8.0,7.02,0.13
2018,4,26,18,45,0.0,5.0,0.45,15.95,5.0,4.38,0.0
2018,4,26,19,0,0.0,2.0,0.5,15.4,2.0,1.82,0.0
2018,4,26,19,15,0.0,1.0,0.5,15.25,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,5,15,9.0,2.0,1.85,11.85,2.0,0.0,0.0
2018,4,27,5,30,18.0,4.0,2.0,12.0,4.0,0.0,0.0
2018,4,27,5,45,109.0,18.5,2.15,12.2,27.0,80.14,0.0
2018,4,27,6,0,200.0,33.0,2.3,12.4,50.0,206.71,149.43
2018,4,27,6,15,251.5,42.5,2.35,12.65,79.0,256.88,210.44
2018,4,27,6,30,303.0,52.0,2.4,12.9,108.0,312.3,261.43
2018,4,27,6,45,168.5,52.5,2.4,13.1,85.5,201.37,169.86
2018,4,27,7,0,34.0,53.0,2.4,13.3,63.0,77.14,61.81
2018,4,27,7,15,17.0,59.0,2.4,13.7,64.0,69.88,55.01
2018,4,27,7,30,0.0,65.0,2.4,14.1,65.0,57.44,43.5
2018,4,27,7,45,0.0,82.5,2.4,14.45,82.5,73.31,56.71
2018,4,27,8,0,0.0,100.0,2.4,14.8,100.0,89.98,70.36
2018,4,27,8,15,8.0,138.5,2.4,15.3,143.0,135.21,107.72
2018,4,27,8,30,16.0,177.0,2.4,15.8,186.0,181.07,144.74
2018,4,27,8,45,111.0,230.5,2.35,16.3,302.5,360.42,289.47
2018,4,27,9,0,206.0,284.0,2.3,16.8,419.0,511.61,404.79
2018,4,27,9,15,296.0,276.5,2.35,17.2,484.0,605.4,474.21
2018,4,27,9,30,386.0,269.0,2.4,17.6,549.0,699.04,541.7
2018,4,27,9,45,455.0,263.5,2.4,18.05,610.5,755.76,580.74
2018,4,27,10,0,524.0,258.0,2.4,18.5,672.0,810.29,617.7
2018,4,27,10,15,454.0,290.5,2.45,18.75,659.0,767.25,583.91
2018,4,27,10,30,384.0,323.0,2.5,19.0,646.0,722.1,549.37
2018,4,27,10,45,321.5,371.5,2.55,19.2,647.0,687.05,521.96
2018,4,27,11,0,259.0,420.0,2.6,19.4,648.0,664.75,503.25
2018,4,27,11,15,231.0,437.0,2.6,19.55,643.5,632.07,478.59
2018,4,27,11,30,203.0,454.0,2.6,19.7,639.0,610.92,462.06
2018,4,27,11,45,195.5,456.0,2.65,19.85,635.5,593.3,448.91
2018,4,27,12,0,188.0,458.0,2.7,20.0,632.0,575.37,435.52
2018,4,27,12,15,200.0,449.5,2.7,20.0,634.5,563.25,426.93
2018,4,27,12,30,212.0,441.0,2.7,20.0,637.0,550.05,417.45
2018,4,27,12,45,138.5,409.5,2.7,20.05,537.0,456.32,347.69
2018,4,27,13,0,65.0,378.0,2.7,20.1,437.0,370.25,282.84
2018,4,27,13,15,43.5,324.5,2.75,20.05,364.0,305.98,234.65
2018,4,27,13,30,22.0,271.0,2.8,20.0,291.0,244.86,188.05
2018,4,27,13,45,42.5,312.0,2.8,20.0,348.5,284.88,219.02
2018,4,27,14,0,63.0,353.0,2.8,20.0,406.0,320.59,245.94
2018,4,27,14,15,39.0,286.5,2.75,19.95,319.0,253.22,194.5
2018,4,27,14,30,15.0,220.0,2.7,19.9,232.0,194.82,149.79
2018,4,27,14,45,7.5,151.5,2.7,19.85,157.5,134.62,102.81
2018,4,27,15,0,0.0,83.0,2.7,19.8,83.0,73.66,54.41
2018,4,27,15,15,52.0,166.0,2.6,19.7,200.5,147.75,112.04
2018,4,27,15,30,104.0,249.0,2.5,19.6,318.0,199.01,150.45
2018,4,27,15,45,316.0,213.0,2.45,19.5,402.0,173.03,122.89
2018,4,27,16,0,528.0,177.0,2.4,19.4,486.0,123.95,87.69
2018,4,27,16,15,632.5,138.0,2.25,19.25,475.5,87.58,69.94
2018,4,27,16,30,737.0,99.0,2.1,19.1,465.0,64.5,50.43
2018,4,27,16,45,706.5,93.5,2.0,19.0,412.5,62.79,49.18
2018,4,27,17,0,676.0,88.0,1.9,18.9,360.0,60.94,47.77
2018,4,27,17,15,630.5,82.0,1.65,18.3,307.0,58.49,45.88
2018,4,27,17,30,585.0,76.0,1.4,17.7,254.0,55.94,43.83
2018,4,27,17,45,519.0,68.0,1.2,17.1,203.0,51.54,40.0
2018,4,27,18,0,453.0,60.0,1.0,16.5,152.0,47.02,35.85
2018,4,27,18,15,354.0,48.5,1.0,16.5,107.5,39.06,28.33
2018,4,27,18,30,255.0,37.0,1.0,16.5,63.0,28.94,18.28
2018,4,27,18,45,146.5,22.5,1.1,15.25,35.5,17.83,0.0
2018,4,27,19,0,38.0,8.0,1.2,14.0,8.0,7.28,0.0
2018,4,27,19,15,19.0,4.0,1.25,13.85,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,5,15,5.5,2.0,1.15,8.9,2.0,0.0,0.0
2018,4,28,5,30,11.0,4.0,1.2,9.5,4.0,0.0,0.0
2018,4,28,5,45,55.0,18.5,1.2,10.1,23.0,48.9,0.0
2018,4,28,6,0,99.0,33.0,1.2,10.7,42.0,129.75,95.0
2018,4,28,6,15,220.5,50.0,1.35,11.4,87.0,248.04,203.57
2018,4,28,6,30,342.0,67.0,1.5,12.1,132.0,362.89,302.12
2018,4,28,6,45,424.5,77.5,1.65,12.8,184.0,448.54,373.68
2018,4,28,7,0,507.0,88.0,1.8,13.5,236.0,544.11,449.67
2018,4,28,7,15,558.5,96.5,1.7,14.2,289.5,613.81,500.37
2018,4,28,7,30,610.0,105.0,1.6,14.9,343.0,684.52,549.38
2018,4,28,7,45,640.0,113.0,1.45,15.65,394.5,736.29,581.77
2018,4,28,8,0,670.0,121.0,1.3,16.4,446.0,787.12,612.05
2018,4,28,8,15,704.0,124.5,1.55,17.25,499.0,835.01,643.63
2018,4,28,8,30,738.0,128.0,1.8,18.1,552.0,881.39,673.6
2018,4,28,8,45,758.0,133.0,2.0,19.0,600.0,914.3,693.28
2018,4,28,9,0,778.0,138.0,2.2,19.9,648.0,944.68,711.16
2018,4,28,9,15,794.5,141.0,2.35,20.25,691.5,960.11,719.95
2018,4,28,9,30,811.0,144.0,2.5,20.6,735.0,979.25,731.41
2018,4,28,9,45,823.5,145.5,2.65,20.9,772.0,989.6,737.19
2018,4,28,10,0,836.0,147.0,2.8,21.2,809.0,996.59,740.92
2018,4,28,10,15,844.0,149.5,2.9,21.4,840.0,996.83,740.16
2018,4,28,10,30,852.0,152.0,3.0,21.6,871.0,993.61,737.29
2018,4,28,10,45,858.5,154.0,3.15,21.8,896.0,984.95,731.36
2018,4,28,11,0,865.0,156.0,3.3,22.0,921.0,972.85,723.22
2018,4,28,11,15,869.5,157.0,3.35,22.15,938.0,954.53,710.44
2018,4,28,11,30,874.0,158.0,3.4,22.3,955.0,932.97,695.59
2018,4,28,11,45,867.0,162.0,3.5,22.4,959.0,901.33,674.4
2018,4,28,12,0,860.0,166.0,3.6,22.5,963.0,867.24,651.49
2018,4,28,12,15,867.5,161.0,3.65,22.6,965.0,834.22,628.94
2018,4,28,12,30,875.0,156.0,3.7,22.7,967.0,793.76,601.03
2018,4,28,12,45,892.5,144.5,3.75,22.75,966.0,758.79,575.69
2018,4,28,13,0,910.0,133.0,3.8,22.8,965.0,720.58,547.39
2018,4,28,13,15,905.5,132.5,3.8,22.85,949.0,674.31,512.13
2018,4,28,13,30,901.0,132.0,3.8,22.9,933.0,626.67,475.08
2018,4,28,13,45,893.5,131.0,3.8,22.9,908.5,575.9,434.89
2018,4,28,14,0,886.0,130.0,3.8,22.9,884.0,524.45,393.11
2018,4,28,14,15,868.0,132.5,3.75,22.85,850.0,470.65,348.56
2018,4,28,14,30,850.0,135.0,3.7,22.8,816.0,412.47,299.8
2018,4,28,14,45,849.0,128.5,3.65,22.75,782.5,358.32,252.9
2018,4,28,15,0,848.0,122.0,3.6,22.7,749.0,303.82,205.25
2018,4,28,15,15,832.0,120.0,3.5,22.6,706.0,249.43,158.89
2018,4,28,15,30,816.0,118.0,3.4,22.5,663.0,196.68,116.57
2018,4,28,15,45,795.0,115.5,3.3,22.4,615.0,144.96,81.32
2018,4,28,16,0,774.0,113.0,3.2,22.3,567.0,95.85,59.48
2018,4,28,16,15,747.0,109.5,2.95,21.95,516.0,69.03,53.49
2018,4,28,16,30,720.0,106.0,2.7,21.6,465.0,69.03,53.79
2018,4,28,16,45,682.5,102.0,2.5,21.25,412.0,68.56,53.67
2018,4,28,17,0,645.0,98.0,2.3,20.9,359.0,68.1,53.53
2018,4,28,17,15,595.0,92.0,2.15,20.25,306.0,65.99,52.01
2018,4,28,17,30,545.0,86.0,2.0,19.6,253.0,63.84,50.35
2018,4,28,17,45,374.0,80.0,1.85,18.9,184.5,59.01,46.21
2018,4,28,18,0,203.0,74.0,1.7,18.2,116.0,57.15,44.41
2018,4,28,18,15,167.5,55.5,1.7,18.2,83.5,43.59,32.03
2018,4,28,18,30,132.0,37.0,1.7,18.2,51.0,29.6,18.81
2018,4,28,18,45,80.5,22.5,1.6,17.25,29.5,18.21,0.0
2018,4,28,19,0,29.0,8.0,1.5,16.3,8.0,7.28,0.0
2018,4,28,19,15,14.5,4.0,1.7,16.25,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,29,5,15,16.5,3.0,1.8,5.25,3.0,0.0,0.0
2018,4,29,5,30,33.0,6.0,2.0,5.6,6.0,5.46,0.0
2018,4,29,5,45,163.0,20.5,2.2,5.95,34.0,114.05,0.0
2018,4,29,6,0,293.0,35.0,2.4,6.3,62.0,264.45,205.39
2018,4,29,6,15,405.0,45.5,2.7,6.8,109.0,366.67,308.12
2018,4,29,6,30,517.0,56.0,3.0,7.3,156.0,476.69,405.42
2018,4,29,6,45,588.5,62.5,3.3,7.85,210.0,558.68,474.67
2018,4,29,7,0,660.0,69.0,3.6,8.4,264.0,643.87,543.33
2018,4,29,7,15,706.5,75.0,3.75,8.85,320.5,710.61,594.42
2018,4,29,7,30,753.0,81.0,3.9,9.3,377.0,772.32,639.82
2018,4,29,7,45,786.0,84.5,4.05,9.75,432.5,825.4,677.32
2018,4,29,8,0,819.0,88.0,4.2,10.2,488.0,877.26,713.24
2018,4,29,8,15,843.0,92.0,4.2,10.6,542.0,919.85,740.74
2018,4,29,8,30,867.0,96.0,4.2,11.0,596.0,960.22,766.21
2018,4,29,8,45,884.5,98.5,4.15,11.45,645.5,990.0,783.33
2018,4,29,9,0,902.0,101.0,4.1,11.9,695.0,1006.7,791.15
2018,4,29,9,15,916.0,102.5,4.05,12.3,740.0,1025.83,800.97
2018,4,29,9,30,930.0,104.0,4.0,12.7,785.0,1041.7,808.52
2018,4,29,9,45,941.5,105.5,3.95,13.1,824.5,1051.67,812.09
2018,4,29,10,0,953.0,107.0,3.9,13.5,864.0,1058.06,813.37
2018,4,29,10,15,960.5,108.0,3.8,13.85,896.5,1056.35,809.04
2018,4,29,10,30,968.0,109.0,3.7,14.2,929.0,1050.96,802.45
2018,4,29,10,45,972.0,109.5,3.65,14.5,952.0,1038.04,791.48
2018,4,29,11,0,976.0,110.0,3.6,14.8,975.0,1021.56,778.33
2018,4,29,11,15,979.0,110.0,3.55,15.1,991.5,1000.17,762.01
2018,4,29,11,30,982.0,110.0,3.5,15.4,1008.0,975.41,743.56
2018,4,29,11,45,984.5,110.0,3.45,15.7,1017.0,946.95,722.7
2018,4,29,12,0,987.0,110.0,3.4,16.0,1026.0,915.37,699.78
2018,4,29,12,15,986.5,110.5,3.35,16.2,1026.5,878.9,673.77
2018,4,29,12,30,986.0,111.0,3.3,16.4,1027.0,839.8,645.91
2018,4,29,12,45,981.5,111.0,3.25,16.6,1017.0,795.0,613.83
2018,4,29,13,0,977.0,111.0,3.2,16.8,1007.0,748.27,578.01
2018,4,29,13,15,973.5,110.0,3.15,16.95,990.5,699.61,540.22
2018,4,29,13,30,970.0,109.0,3.1,17.1,974.0,649.35,500.38
2018,4,29,13,45,965.5,107.5,3.05,17.2,950.0,596.77,457.92
2018,4,29,14,0,961.0,106.0,3.0,17.3,926.0,543.09,413.49
2018,4,29,14,15,953.0,105.5,2.95,17.35,894.5,487.8,366.7
2018,4,29,14,30,945.0,105.0,2.9,17.4,863.0,432.17,318.44
2018,4,29,14,45,934.0,103.0,2.9,17.4,824.0,374.38,267.76
2018,4,29,15,0,923.0,101.0,2.9,17.4,785.0,317.06,216.97
2018,4,29,15,15,910.5,98.5,2.85,17.35,741.0,259.75,166.98
2018,4,29,15,30,898.0,96.0,2.8,17.3,697.0,203.51,120.71
2018,4,29,15,45,881.0,93.5,2.75,17.2,648.5,148.13,81.86
2018,4,29,16,0,864.0,91.0,2.7,17.1,600.0,85.1,49.24
2018,4,29,16,15,842.5,88.0,2.6,16.85,548.0,61.9,48.44
2018,4,29,16,30,821.0,85.0,2.5,16.6,496.0,61.41,48.27
2018,4,29,16,45,791.0,81.0,2.35,16.35,441.5,60.05,47.31
2018,4,29,17,0,761.0,77.0,2.2,16.1,387.0,58.62,46.28
2018,4,29,17,15,719.5,72.0,1.95,15.35,331.5,56.25,44.46
2018,4,29,17,30,678.0,67.0,1.7,14.6,276.0,49.09,38.3
2018,4,29,17,45,616.0,60.5,1.5,13.8,222.5,45.53,35.21
2018,4,29,18,0,554.0,54.0,1.3,13.0,169.0,41.89,31.86
2018,4,29,18,15,453.5,45.0,1.3,13.0,121.5,35.87,26.04
2018,4,29,18,30,353.0,36.0,1.3,13.0,74.0,29.72,19.53
2018,4,29,18,45,211.0,22.5,1.4,11.4,42.0,18.91,0.0
2018,4,29,19,0,69.0,9.0,1.5,9.8,10.0,8.19,0.0
2018,4,29,19,15,34.5,4.5,1.5,9.6,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,30,5,15,17.5,3.0,1.1,3.5,3.0,0.0,0.0
2018,4,30,5,30,35.0,6.0,1.2,4.2,6.0,24.51,0.0
2018,4,30,5,45,163.0,21.0,1.3,4.9,35.0,144.02,0.0
2018,4,30,6,0,291.0,36.0,1.4,5.6,64.0,264.89,208.36
2018,4,30,6,15,400.5,46.5,1.45,6.35,110.5,365.59,306.07
2018,4,30,6,30,510.0,57.0,1.5,7.1,157.0,473.85,399.32
2018,4,30,6,45,580.5,63.5,1.55,7.8,210.5,554.94,465.23
2018,4,30,7,0,651.0,70.0,1.6,8.5,264.0,639.16,530.02
2018,4,30,7,15,698.5,75.0,1.55,9.4,320.0,705.14,576.54
2018,4,30,7,30,746.0,80.0,1.5,10.3,376.0,766.41,617.29
2018,4,30,7,45,781.5,83.5,1.45,11.2,432.0,821.45,651.73
2018,4,30,8,0,817.0,87.0,1.4,12.1,488.0,875.46,684.08
2018,4,30,8,15,840.5,90.0,1.4,12.75,541.0,916.28,707.6
2018,4,30,8,30,864.0,93.0,1.4,13.4,594.0,954.89,729.26
2018,4,30,8,45,881.0,95.5,1.45,14.05,643.0,974.15,738.47
2018,4,30,9,0,898.0,98.0,1.5,14.7,692.0,1000.44,752.6
2018,4,30,9,15,910.5,100.0,1.45,15.1,736.0,1018.7,760.39
2018,4,30,9,30,923.0,102.0,1.4,15.5,780.0,1033.69,766.15
2018,4,30,9,45,933.0,103.5,1.3,15.9,818.5,1042.22,766.93
2018,4,30,10,0,943.0,105.0,1.2,16.3,857.0,1047.22,765.57
2018,4,30,10,15,949.5,107.0,1.25,16.7,889.0,1045.72,763.16
2018,4,30,10,30,956.0,109.0,1.3,17.1,921.0,1040.55,758.67
2018,4,30,10,45,960.0,110.0,1.3,17.45,944.5,1028.32,749.11
2018,4,30,11,0,964.0,111.0,1.3,17.8,968.0,1012.55,737.56
2018,4,30,11,15,965.5,112.0,1.4,18.1,983.5,991.02,724.29
2018,4,30,11,30,967.0,113.0,1.5,18.4,999.0,966.2,708.86
2018,4,30,11,45,968.0,114.0,1.6,18.65,1007.5,937.76,691.11
2018,4,30,12,0,969.0,115.0,1.7,18.9,1016.0,906.31,671.2
2018,4,30,12,15,967.5,115.0,1.8,19.1,1015.0,869.15,647.41
2018,4,30,12,30,966.0,115.0,1.9,19.3,1014.0,829.52,621.67
2018,4,30,12,45,965.0,113.5,2.0,19.5,1006.0,786.68,593.22
2018,4,30,13,0,964.0,112.0,2.1,19.7,998.0,741.73,560.88
2018,4,30,13,15,959.5,112.0,2.2,19.85,981.5,693.88,525.6
2018,4,30,13,30,955.0,112.0,2.3,20.0,965.0,644.53,488.16
2018,4,30,13,45,948.0,111.5,2.35,20.1,940.0,592.16,447.23
2018,4,30,14,0,941.0,111.0,2.4,20.2,915.0,538.95,404.43
2018,4,30,14,15,933.5,109.5,2.4,20.25,884.0,484.15,359.08
2018,4,30,14,30,926.0,108.0,2.4,20.3,853.0,429.0,312.22
2018,4,30,14,45,915.0,106.0,2.4,20.35,814.5,372.26,263.2
2018,4,30,15,0,904.0,104.0,2.4,20.4,776.0,315.99,214.07
2018,4,30,15,15,891.0,101.5,2.4,20.4,732.5,259.66,165.63
2018,4,30,15,30,878.0,99.0,2.4,20.4,689.0,204.45,120.71
2018,4,30,15,45,862.0,96.0,2.35,20.35,641.0,149.94,82.6
2018,4,30,16,0,846.0,93.0,2.3,20.3,593.0,87.76,50.02
2018,4,30,16,15,824.0,89.5,2.15,20.05,541.5,62.68,48.46
2018,4,30,16,30,802.0,86.0,2.0,19.8,490.0,61.88,48.03
2018,4,30,16,45,772.0,82.0,1.9,19.55,436.0,60.57,47.13
2018,4,30,17,0,742.0,78.0,1.8,19.3,382.0,59.19,46.15
2018,4,30,17,15,699.0,73.0,1.65,18.45,327.0,51.8,39.99
2018,4,30,17,30,656.0,68.0,1.5,17.6,272.0,49.65,38.32
2018,4,30,17,45,592.0,62.0,1.35,16.75,219.5,46.54,35.68
2018,4,30,18,0,528.0,56.0,1.2,15.9,167.0,43.41,32.82
2018,4,30,18,15,428.5,46.5,1.2,15.9,120.0,37.03,26.75
2018,4,30,18,30,329.0,37.0,1.2,15.9,73.0,30.49,20.03
2018,4,30,18,45,195.0,23.0,1.25,14.45,41.5,19.26,1.53
2018,4,30,19,0,61.0,9.0,1.3,13.0,10.0,8.19,0.0
2018,4,30,19,15,30.5,4.5,1.3,12.75,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,5,15,17.0,4.0,1.15,7.25,4.0,0.0,0.0
2018,5,1,5,30,34.0,8.0,1.1,7.9,8.0,25.84,0.0
2018,5,1,5,45,144.5,23.0,1.1,8.6,35.5,137.61,0.0
2018,5,1,6,0,255.0,38.0,1.1,9.3,63.0,249.51,195.28
2018,5,1,6,15,380.5,48.0,1.25,10.1,111.0,354.39,292.93
2018,5,1,6,30,506.0,58.0,1.4,10.9,159.0,473.1,393.22
2018,5,1,6,45,573.0,65.0,1.55,11.7,212.0,552.12,456.64
2018,5,1,7,0,640.0,72.0,1.7,12.5,265.0,634.06,519.22
2018,5,1,7,15,685.5,78.0,1.5,13.2,320.5,699.44,563.94
2018,5,1,7,30,731.0,84.0,1.3,13.9,376.0,765.45,606.33
2018,5,1,7,45,763.0,88.5,1.1,14.65,431.0,812.27,632.48
2018,5,1,8,0,795.0,93.0,0.9,15.4,486.0,863.93,660.36
2018,5,1,8,15,818.0,97.0,0.95,16.35,538.5,905.07,683.52
2018,5,1,8,30,841.0,101.0,1.0,17.3,591.0,944.01,704.89
2018,5,1,8,45,858.0,104.5,1.1,18.3,640.0,974.09,720.95
2018,5,1,9,0,875.0,108.0,1.2,19.3,689.0,1001.29,735.11
2018,5,1,9,15,887.5,110.5,1.2,20.1,732.5,1009.31,735.78
2018,5,1,9,30,900.0,113.0,1.2,20.9,776.0,1024.55,741.39
2018,5,1,9,45,909.0,114.5,1.25,21.7,813.0,1031.86,742.92
2018,5,1,10,0,918.0,116.0,1.3,22.5,850.0,1035.72,742.52
2018,5,1,10,15,925.5,118.0,1.2,22.9,882.0,1035.12,737.98
2018,5,1,10,30,933.0,120.0,1.1,23.3,914.0,1030.92,731.37
2018,5,1,10,45,936.5,121.5,1.05,23.7,937.0,1018.81,721.04
2018,5,1,11,0,940.0,123.0,1.0,24.1,960.0,1003.23,708.87
2018,5,1,11,15,942.5,123.5,1.1,24.3,976.0,982.37,696.95
2018,5,1,11,30,945.0,124.0,1.2,24.5,992.0,958.27,682.96
2018,5,1,11,45,946.0,124.5,1.3,24.7,1000.0,929.76,666.03
2018,5,1,12,0,947.0,125.0,1.4,24.9,1008.0,898.33,647.07
2018,5,1,12,15,944.0,126.0,1.55,24.95,1006.5,861.44,625.28
2018,5,1,12,30,941.0,127.0,1.7,25.0,1005.0,822.22,601.48
2018,5,1,12,45,937.0,128.0,1.8,25.1,996.5,780.16,574.15
2018,5,1,13,0,933.0,129.0,1.9,25.2,988.0,736.24,543.57
2018,5,1,13,15,928.5,128.0,2.0,25.2,971.0,688.74,509.85
2018,5,1,13,30,924.0,127.0,2.1,25.2,954.0,639.86,474.07
2018,5,1,13,45,918.5,126.0,2.2,25.2,930.5,589.24,435.84
2018,5,1,14,0,913.0,125.0,2.3,25.2,907.0,537.71,395.64
2018,5,1,14,15,905.0,123.0,2.3,25.15,875.5,483.65,352.08
2018,5,1,14,30,897.0,121.0,2.3,25.1,844.0,429.35,307.13
2018,5,1,14,45,886.0,119.0,2.35,25.05,806.5,374.07,260.56
2018,5,1,15,0,875.0,117.0,2.4,25.0,769.0,319.28,213.82
2018,5,1,15,15,862.0,114.0,2.35,24.85,726.0,256.17,161.31
2018,5,1,15,30,849.0,111.0,2.3,24.7,683.0,201.63,117.65
2018,5,1,15,45,832.0,108.0,2.25,24.55,635.5,148.2,80.59
2018,5,1,16,0,815.0,105.0,2.2,24.4,588.0,96.89,56.1
2018,5,1,16,15,792.0,101.0,2.1,24.05,537.0,70.51,54.23
2018,5,1,16,30,769.0,97.0,2.0,23.7,486.0,69.7,53.85
2018,5,1,16,45,737.5,92.0,1.9,23.35,432.0,61.56,47.2
2018,5,1,17,0,706.0,87.0,1.8,23.0,378.0,59.99,46.11
2018,5,1,17,15,662.5,81.0,1.7,22.1,323.5,57.48,44.27
2018,5,1,17,30,619.0,75.0,1.6,21.2,269.0,54.86,42.24
2018,5,1,17,45,555.5,67.5,1.5,20.3,217.0,50.8,38.84
2018,5,1,18,0,492.0,60.0,1.4,19.4,165.0,46.63,35.13
2018,5,1,18,15,395.0,50.0,1.4,19.4,119.0,39.99,28.9
2018,5,1,18,30,298.0,40.0,1.4,19.4,73.0,31.24,20.42
2018,5,1,18,45,176.0,25.0,1.5,18.0,42.0,19.76,3.24
2018,5,1,19,0,54.0,10.0,1.6,16.6,11.0,9.1,0.0
2018,5,1,19,15,27.0,5.0,1.65,16.4,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,2,5,15,20.0,4.0,1.35,10.8,4.0,0.0,0.0
2018,5,2,5,30,40.0,8.0,1.4,11.5,8.0,29.19,0.0
2018,5,2,5,45,150.5,23.0,1.45,12.15,36.5,142.39,1.75
2018,5,2,6,0,261.0,38.0,1.5,12.8,65.0,253.02,197.77
2018,5,2,6,15,359.5,49.5,1.65,13.55,109.5,342.38,280.82
2018,5,2,6,30,458.0,61.0,1.8,14.3,154.0,442.66,365.76
2018,5,2,6,45,500.5,70.0,1.9,15.0,199.0,503.9,415.69
2018,5,2,7,0,543.0,79.0,2.0,15.7,244.0,566.46,463.75
2018,5,2,7,15,534.5,95.0,2.0,16.45,283.5,596.09,484.03
2018,5,2,7,30,526.0,111.0,2.0,17.2,323.0,623.1,501.54
2018,5,2,7,45,589.5,114.0,2.0,18.0,382.5,696.56,552.46
2018,5,2,8,0,653.0,117.0,2.0,18.8,442.0,770.74,601.61
2018,5,2,8,15,725.5,112.5,2.05,19.55,508.5,844.24,649.11
2018,5,2,8,30,798.0,108.0,2.1,20.3,575.0,912.54,691.64
2018,5,2,8,45,817.0,111.0,2.1,21.1,623.0,943.32,707.4
2018,5,2,9,0,836.0,114.0,2.1,21.9,671.0,971.38,721.54
2018,5,2,9,15,849.0,116.5,2.15,22.5,713.5,990.03,730.55
2018,5,2,9,30,862.0,119.0,2.2,23.1,756.0,1005.5,737.63
2018,5,2,9,45,872.5,121.0,2.2,23.7,793.5,1003.99,733.3
2018,5,2,10,0,883.0,123.0,2.2,24.3,831.0,1009.86,734.08
2018,5,2,10,15,890.0,125.0,2.2,24.65,861.5,1008.88,731.24
2018,5,2,10,30,897.0,127.0,2.2,25.0,892.0,1004.44,726.43
2018,5,2,10,45,901.0,129.0,2.2,25.35,915.5,993.67,717.77
2018,5,2,11,0,905.0,131.0,2.2,25.7,939.0,979.52,707.15
2018,5,2,11,15,908.5,132.0,2.3,25.85,955.5,960.63,695.23
2018,5,2,11,30,912.0,133.0,2.4,26.0,972.0,938.55,681.26
2018,5,2,11,45,913.0,133.0,2.45,26.2,979.5,910.33,662.7
2018,5,2,12,0,914.0,133.0,2.5,26.4,987.0,879.34,642.31
2018,5,2,12,15,913.5,133.5,2.6,26.45,987.0,844.97,620.34
2018,5,2,12,30,913.0,134.0,2.7,26.5,987.0,808.22,596.56
2018,5,2,12,45,911.0,133.5,2.8,26.55,979.0,767.37,569.0
2018,5,2,13,0,909.0,133.0,2.9,26.6,971.0,724.62,538.52
2018,5,2,13,15,904.5,132.0,2.95,26.6,954.5,678.18,504.56
2018,5,2,13,30,900.0,131.0,3.0,26.6,938.0,630.42,468.76
2018,5,2,13,45,894.0,130.0,3.05,26.6,914.5,580.7,430.55
2018,5,2,14,0,888.0,129.0,3.1,26.6,891.0,530.17,390.61
2018,5,2,14,15,880.0,127.0,3.1,26.5,860.5,477.41,347.95
2018,5,2,14,30,872.0,125.0,3.1,26.4,830.0,424.45,303.99
2018,5,2,14,45,860.5,123.5,3.1,26.3,793.0,370.72,258.57
2018,5,2,15,0,849.0,122.0,3.1,26.2,756.0,310.48,207.84
2018,5,2,15,15,835.5,119.0,3.05,26.05,713.5,256.0,161.96
2018,5,2,15,30,822.0,116.0,3.0,25.9,671.0,202.87,119.38
2018,5,2,15,45,804.0,112.5,2.95,25.7,624.0,150.51,82.89
2018,5,2,16,0,786.0,109.0,2.9,25.5,577.0,100.4,58.36
2018,5,2,16,15,763.0,104.5,2.8,25.1,526.5,72.67,55.8
2018,5,2,16,30,740.0,100.0,2.7,24.7,476.0,64.65,49.36
2018,5,2,16,45,709.0,95.0,2.55,24.35,423.5,63.31,48.49
2018,5,2,17,0,678.0,90.0,2.4,24.0,371.0,61.87,47.51
2018,5,2,17,15,634.5,84.0,2.25,23.25,318.0,59.48,45.76
2018,5,2,17,30,591.0,78.0,2.1,22.5,265.0,56.99,43.84
2018,5,2,17,45,482.0,73.0,1.95,21.8,206.5,54.96,42.18
2018,5,2,18,0,373.0,68.0,1.8,21.1,148.0,51.08,38.72
2018,5,2,18,15,327.0,54.5,1.8,21.1,110.5,41.71,30.17
2018,5,2,18,30,281.0,41.0,1.8,21.1,73.0,31.96,20.93
2018,5,2,18,45,169.5,26.0,1.75,19.8,42.5,20.53,4.9
2018,5,2,19,0,58.0,11.0,1.7,18.5,12.0,10.01,0.0
2018,5,2,19,15,29.0,5.5,1.7,18.3,6.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,3,5,15,21.0,4.5,1.85,12.7,4.5,0.0,0.0
2018,5,3,5,30,42.0,9.0,2.1,13.2,9.0,31.26,0.0
2018,5,3,5,45,149.0,23.5,2.3,13.7,37.0,143.54,26.35
2018,5,3,6,0,256.0,38.0,2.5,14.2,65.0,249.54,196.22
2018,5,3,6,15,351.5,49.5,2.6,14.75,109.0,337.81,277.67
2018,5,3,6,30,447.0,61.0,2.7,15.3,153.0,435.61,361.14
2018,5,3,6,45,513.5,68.5,2.8,15.9,203.5,512.9,424.3
2018,5,3,7,0,580.0,76.0,2.9,16.5,254.0,593.2,486.36
2018,5,3,7,15,624.5,82.0,3.05,17.15,306.5,655.89,532.48
2018,5,3,7,30,669.0,88.0,3.2,17.8,359.0,719.27,577.51
2018,5,3,7,45,690.5,95.0,3.35,18.5,408.5,763.71,607.13
2018,5,3,8,0,712.0,102.0,3.5,19.2,458.0,806.79,635.17
2018,5,3,8,15,628.0,139.0,3.5,19.8,477.0,785.92,616.24
2018,5,3,8,30,544.0,176.0,3.5,20.4,496.0,749.05,586.34
2018,5,3,8,45,536.0,196.5,3.5,21.0,533.0,769.62,597.64
2018,5,3,9,0,528.0,217.0,3.5,21.6,570.0,787.27,606.38
2018,5,3,9,15,501.0,244.5,3.45,22.15,596.5,791.1,604.72
2018,5,3,9,30,474.0,272.0,3.4,22.7,623.0,791.57,600.95
2018,5,3,9,45,432.0,305.5,3.35,23.2,638.0,780.43,588.94
2018,5,3,10,0,390.0,339.0,3.3,23.7,653.0,751.86,565.41
2018,5,3,10,15,423.0,343.0,3.3,24.1,695.0,793.3,592.77
2018,5,3,10,30,456.0,347.0,3.3,24.5,737.0,817.68,607.95
2018,5,3,10,45,644.0,254.0,3.25,24.9,821.5,893.21,662.29
2018,5,3,11,0,832.0,161.0,3.2,25.3,906.0,951.9,699.82
2018,5,3,11,15,860.0,147.0,3.25,25.5,929.0,931.57,685.13
2018,5,3,11,30,888.0,133.0,3.3,25.7,952.0,918.31,675.87
2018,5,3,11,45,847.5,161.0,3.3,25.95,948.0,888.56,655.16
2018,5,3,12,0,807.0,189.0,3.3,26.2,944.0,849.24,628.15
2018,5,3,12,15,781.0,206.0,3.35,26.3,937.0,810.59,601.45
2018,5,3,12,30,755.0,223.0,3.4,26.4,930.0,774.07,574.99
2018,5,3,12,45,645.0,285.0,3.4,26.5,885.5,711.13,528.19
2018,5,3,13,0,535.0,347.0,3.4,26.6,841.0,655.99,486.64
2018,5,3,13,15,573.0,321.5,3.45,26.6,843.0,627.74,466.58
2018,5,3,13,30,611.0,296.0,3.5,26.6,845.0,593.07,441.12
2018,5,3,13,45,700.5,235.5,3.55,26.6,849.5,557.6,414.52
2018,5,3,14,0,790.0,175.0,3.6,26.6,854.0,517.06,382.52
2018,5,3,14,15,822.0,151.0,3.6,26.55,836.5,467.98,342.53
2018,5,3,14,30,854.0,127.0,3.6,26.5,819.0,420.63,302.24
2018,5,3,14,45,844.5,125.0,3.6,26.4,783.5,361.88,253.01
2018,5,3,15,0,835.0,123.0,3.6,26.3,748.0,309.09,207.7
2018,5,3,15,15,762.5,142.5,3.55,26.15,688.5,259.68,167.82
2018,5,3,15,30,690.0,162.0,3.5,26.0,629.0,209.5,130.1
2018,5,3,15,45,588.5,181.0,3.45,25.8,560.0,171.47,107.38
2018,5,3,16,0,487.0,200.0,3.4,25.6,491.0,144.36,98.83
2018,5,3,16,15,542.0,166.5,3.25,25.3,464.0,106.52,83.97
2018,5,3,16,30,597.0,133.0,3.1,25.0,437.0,86.37,67.54
2018,5,3,16,45,636.0,111.5,2.95,24.65,404.0,74.43,57.82
2018,5,3,17,0,675.0,90.0,2.8,24.3,371.0,61.73,47.32
2018,5,3,17,15,553.5,93.0,2.55,23.65,302.5,65.82,51.1
2018,5,3,17,30,432.0,96.0,2.3,23.0,234.0,69.11,54.16
2018,5,3,17,45,299.0,87.5,2.1,22.35,174.5,63.81,49.71
2018,5,3,18,0,166.0,79.0,1.9,21.7,115.0,60.55,46.78
2018,5,3,18,15,172.0,59.0,1.9,21.7,87.5,46.21,33.95
2018,5,3,18,30,178.0,39.0,1.9,21.7,60.0,30.13,19.43
2018,5,3,18,45,121.5,25.5,1.85,20.45,36.5,20.04,5.72
2018,5,3,19,0,65.0,12.0,1.8,19.2,13.0,10.91,0.0
2018,5,3,19,15,32.5,6.0,1.8,19.0,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,5,15,24.5,4.5,2.0,12.5,5.0,0.0,0.0
2018,5,4,5,30,49.0,9.0,2.3,13.0,10.0,35.19,0.0
2018,5,4,5,45,161.5,24.0,2.55,13.5,39.5,153.02,48.4
2018,5,4,6,0,274.0,39.0,2.8,14.0,69.0,262.5,208.12
2018,5,4,6,15,365.0,50.0,2.9,14.6,113.0,348.33,287.08
2018,5,4,6,30,456.0,61.0,3.0,15.2,157.0,442.98,367.98
2018,5,4,6,45,516.5,70.0,3.1,15.85,207.5,517.81,429.04
2018,5,4,7,0,577.0,79.0,3.2,16.5,258.0,595.37,488.96
2018,5,4,7,15,620.5,85.5,3.4,17.15,310.5,657.89,535.2
2018,5,4,7,30,664.0,92.0,3.6,17.8,363.0,720.99,580.33
2018,5,4,7,45,683.0,99.5,3.75,18.5,411.5,763.69,608.76
2018,5,4,8,0,702.0,107.0,3.9,19.2,460.0,804.89,635.53
2018,5,4,8,15,738.5,108.5,3.95,19.85,514.0,853.13,666.5
2018,5,4,8,30,775.0,110.0,4.0,20.5,568.0,894.9,692.24
2018,5,4,8,45,793.0,113.5,4.0,21.1,615.0,924.95,709.3
2018,5,4,9,0,811.0,117.0,4.0,21.7,662.0,952.34,724.44
2018,5,4,9,15,824.5,120.0,3.95,22.25,704.0,971.84,733.94
2018,5,4,9,30,838.0,123.0,3.9,22.8,746.0,988.24,741.4
2018,5,4,9,45,821.5,138.5,3.85,23.3,774.5,985.65,736.3
2018,5,4,10,0,805.0,154.0,3.8,23.8,803.0,979.19,728.95
2018,5,4,10,15,758.5,187.0,3.75,24.15,816.5,965.15,717.16
2018,5,4,10,30,712.0,220.0,3.7,24.5,830.0,941.06,698.88
2018,5,4,10,45,766.0,195.5,3.65,24.9,868.0,951.02,703.53
2018,5,4,11,0,820.0,171.0,3.6,25.3,906.0,951.46,701.66
