Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,11,15,854.5,153.0,3.65,25.5,931.0,942.61,694.99
2018,5,4,11,30,889.0,135.0,3.7,25.7,956.0,921.94,680.59
2018,5,4,11,45,891.0,135.0,3.7,25.95,964.0,895.22,661.86
2018,5,4,12,0,893.0,135.0,3.7,26.2,972.0,865.75,641.35
2018,5,4,12,15,892.5,135.0,3.75,26.3,972.0,831.69,618.35
2018,5,4,12,30,892.0,135.0,3.8,26.4,972.0,795.34,593.68
2018,5,4,12,45,890.5,134.0,3.85,26.5,964.0,755.34,565.63
2018,5,4,13,0,889.0,133.0,3.9,26.6,956.0,713.48,534.83
2018,5,4,13,15,885.0,132.0,3.95,26.65,940.0,668.35,501.13
2018,5,4,13,30,881.0,131.0,4.0,26.7,924.0,621.9,465.66
2018,5,4,13,45,874.5,130.5,4.0,26.7,901.0,573.33,427.72
2018,5,4,14,0,868.0,130.0,4.0,26.7,878.0,524.02,388.23
2018,5,4,14,15,859.5,128.0,3.95,26.65,847.5,472.19,345.87
2018,5,4,14,30,851.0,126.0,3.9,26.6,817.0,420.23,302.39
2018,5,4,14,45,840.0,124.0,3.85,26.55,780.5,361.19,252.86
2018,5,4,15,0,829.0,122.0,3.8,26.5,744.0,308.31,207.45
2018,5,4,15,15,814.0,119.5,3.7,26.35,702.0,255.09,162.45
2018,5,4,15,30,799.0,117.0,3.6,26.2,660.0,203.38,120.76
2018,5,4,15,45,780.5,113.5,3.55,26.0,613.5,152.32,84.64
2018,5,4,16,0,762.0,110.0,3.5,25.8,567.0,103.56,59.69
2018,5,4,16,15,737.0,107.0,3.3,25.5,517.5,66.59,50.6
2018,5,4,16,30,712.0,104.0,3.1,25.2,468.0,66.86,51.11
2018,5,4,16,45,679.5,99.0,2.9,24.85,416.5,65.66,50.36
2018,5,4,17,0,647.0,94.0,2.7,24.5,365.0,64.35,49.51
2018,5,4,17,15,597.5,88.5,2.5,23.9,312.0,62.47,48.18
2018,5,4,17,30,548.0,83.0,2.3,23.3,259.0,60.53,46.73
2018,5,4,17,45,389.0,80.0,2.05,22.65,193.5,58.7,45.26
2018,5,4,18,0,230.0,77.0,1.8,22.0,128.0,59.43,45.79
2018,5,4,18,15,182.0,59.0,1.8,22.0,92.5,46.26,33.99
2018,5,4,18,30,134.0,41.0,1.8,22.0,57.0,32.7,21.62
2018,5,4,18,45,88.5,26.0,1.75,21.05,34.5,21.02,7.2
2018,5,4,19,0,43.0,11.0,1.7,20.1,12.0,10.01,0.0
2018,5,4,19,15,21.5,5.5,1.7,20.0,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,5,5,5,15,4.5,3.0,0.25,17.15,3.0,0.0,0.0
2018,5,5,5,30,9.0,6.0,0.2,17.4,6.0,10.43,0.0
2018,5,5,5,45,15.5,17.5,0.15,17.65,18.5,26.88,6.36
2018,5,5,6,0,22.0,29.0,0.1,17.9,31.0,44.34,30.61
2018,5,5,6,15,99.5,51.0,0.25,18.25,71.0,137.0,109.39
2018,5,5,6,30,177.0,73.0,0.4,18.6,111.0,237.6,193.04
2018,5,5,6,45,270.0,88.0,0.6,18.95,164.0,331.16,269.61
2018,5,5,7,0,363.0,103.0,0.8,19.3,217.0,448.81,361.64
2018,5,5,7,15,281.0,132.0,1.05,19.8,230.0,409.23,329.03
2018,5,5,7,30,199.0,161.0,1.3,20.3,243.0,363.22,291.41
2018,5,5,7,45,211.0,181.0,1.55,20.8,278.5,399.41,318.8
2018,5,5,8,0,223.0,201.0,1.8,21.3,314.0,453.28,358.19
2018,5,5,8,15,155.0,226.5,1.9,21.75,309.0,402.37,316.01
2018,5,5,8,30,87.0,252.0,2.0,22.2,304.0,347.71,271.22
2018,5,5,8,45,102.5,276.0,2.1,22.6,342.0,387.02,300.42
2018,5,5,9,0,118.0,300.0,2.2,23.0,380.0,444.22,341.8
2018,5,5,9,15,76.0,294.0,2.15,23.2,346.5,373.57,286.69
2018,5,5,9,30,34.0,288.0,2.1,23.4,313.0,321.67,245.67
2018,5,5,9,45,23.0,260.0,2.1,23.6,277.5,277.89,211.93
2018,5,5,10,0,12.0,232.0,2.1,23.8,242.0,224.4,170.56
2018,5,5,10,15,14.5,257.0,2.05,23.85,269.5,249.75,189.69
2018,5,5,10,30,17.0,282.0,2.0,23.9,297.0,274.76,208.14
2018,5,5,10,45,15.5,272.0,1.95,23.95,286.0,262.48,198.45
2018,5,5,11,0,14.0,262.0,1.9,24.0,275.0,250.5,189.16
2018,5,5,11,15,13.5,253.0,1.8,24.05,265.5,240.6,181.46
2018,5,5,11,30,13.0,244.0,1.7,24.1,256.0,230.84,173.89
2018,5,5,11,45,15.0,262.5,1.6,24.1,276.5,248.18,186.8
2018,5,5,12,0,17.0,281.0,1.5,24.1,297.0,265.06,199.19
2018,5,5,12,15,18.5,296.0,1.4,24.1,313.5,277.92,208.51
2018,5,5,12,30,20.0,311.0,1.3,24.1,330.0,290.33,217.45
2018,5,5,12,45,42.5,359.5,1.25,24.1,399.0,345.91,258.42
2018,5,5,13,0,65.0,408.0,1.2,24.1,468.0,396.02,294.37
2018,5,5,13,15,83.0,415.0,1.2,24.05,490.5,405.42,301.01
2018,5,5,13,30,101.0,422.0,1.2,24.0,513.0,412.6,306.16
2018,5,5,13,45,168.5,421.5,1.2,24.0,569.0,432.03,320.12
2018,5,5,14,0,236.0,421.0,1.2,24.0,625.0,449.02,331.38
2018,5,5,14,15,227.0,405.0,1.2,23.95,595.5,414.85,305.94
2018,5,5,14,30,218.0,389.0,1.2,23.9,566.0,381.79,281.35
2018,5,5,14,45,175.5,368.0,1.2,23.9,506.5,335.71,247.67
2018,5,5,15,0,133.0,347.0,1.2,23.9,447.0,294.64,217.95
2018,5,5,15,15,124.5,326.5,1.2,23.85,416.0,266.25,196.83
2018,5,5,15,30,116.0,306.0,1.2,23.8,385.0,239.16,176.89
2018,5,5,15,45,84.0,277.0,1.2,23.75,332.0,216.73,162.02
2018,5,5,16,0,52.0,248.0,1.2,23.7,279.0,187.79,142.38
2018,5,5,16,15,44.0,222.5,1.15,23.45,247.0,166.79,133.88
2018,5,5,16,30,36.0,197.0,1.1,23.2,215.0,150.16,120.85
2018,5,5,16,45,20.0,163.0,1.0,23.0,173.0,134.37,108.29
2018,5,5,17,0,4.0,129.0,0.9,22.8,131.0,108.49,87.09
2018,5,5,17,15,2.0,105.5,0.85,22.45,106.5,89.85,71.75
2018,5,5,17,30,0.0,82.0,0.8,22.1,82.0,70.9,55.82
2018,5,5,17,45,0.0,61.0,0.7,21.7,61.0,53.57,41.0
2018,5,5,18,0,0.0,40.0,0.6,21.3,40.0,35.27,25.09
2018,5,5,18,15,0.0,30.0,0.6,21.3,30.0,26.43,17.17
2018,5,5,18,30,0.0,20.0,0.6,21.3,20.0,17.6,9.16
2018,5,5,18,45,1.0,12.5,0.65,20.8,12.5,10.99,1.5
2018,5,5,19,0,2.0,5.0,0.7,20.3,5.0,4.55,0.0
2018,5,5,19,15,1.0,2.5,0.75,20.1,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,6,5,15,2.0,2.5,0.7,15.45,2.5,0.0,0.0
2018,5,6,5,30,4.0,5.0,0.7,15.9,5.0,6.77,0.0
2018,5,6,5,45,5.0,10.0,0.75,16.3,10.5,11.95,0.59
2018,5,6,6,0,6.0,15.0,0.8,16.7,16.0,17.31,8.58
2018,5,6,6,15,6.0,21.5,0.85,17.25,22.5,23.41,14.16
2018,5,6,6,30,6.0,28.0,0.9,17.8,29.0,29.02,19.12
2018,5,6,6,45,10.5,39.0,1.0,18.3,42.0,43.53,31.62
2018,5,6,7,0,15.0,50.0,1.1,18.8,55.0,58.63,44.44
2018,5,6,7,15,65.5,101.5,1.15,19.3,128.0,172.29,139.65
2018,5,6,7,30,116.0,153.0,1.2,19.8,201.0,280.49,226.23
2018,5,6,7,45,272.0,155.0,1.3,20.25,287.5,438.07,350.56
2018,5,6,8,0,428.0,157.0,1.4,20.7,374.0,606.75,475.84
2018,5,6,8,15,249.5,195.0,1.45,21.0,324.5,470.75,368.76
2018,5,6,8,30,71.0,233.0,1.5,21.3,275.0,309.57,241.4
2018,5,6,8,45,262.5,229.0,1.5,21.6,403.5,523.62,406.71
2018,5,6,9,0,454.0,225.0,1.5,21.9,532.0,725.25,550.28
2018,5,6,9,15,590.5,199.0,1.55,22.15,624.5,837.6,626.08
2018,5,6,9,30,727.0,173.0,1.6,22.4,717.0,942.54,692.69
2018,5,6,9,45,744.0,174.0,1.65,22.65,754.5,956.08,698.85
2018,5,6,10,0,761.0,175.0,1.7,22.9,792.0,966.53,704.19
2018,5,6,10,15,701.0,201.0,1.85,23.15,785.5,925.27,677.44
2018,5,6,10,30,641.0,227.0,2.0,23.4,779.0,880.89,648.69
2018,5,6,10,45,334.0,244.5,2.15,23.65,532.5,586.11,441.81
2018,5,6,11,0,27.0,262.0,2.3,23.9,286.0,271.47,204.79
2018,5,6,11,15,39.5,236.0,2.4,24.15,272.0,255.59,194.13
2018,5,6,11,30,52.0,210.0,2.5,24.4,258.0,247.04,187.98
2018,5,6,11,45,201.0,298.5,2.6,24.65,487.0,459.54,348.96
2018,5,6,12,0,350.0,387.0,2.7,24.9,716.0,651.47,485.69
2018,5,6,12,15,252.5,363.0,2.8,25.05,600.5,533.17,399.23
2018,5,6,12,30,155.0,339.0,2.9,25.2,485.0,421.12,316.93
2018,5,6,12,45,180.5,265.0,2.95,25.3,433.5,364.28,276.51
2018,5,6,13,0,206.0,191.0,3.0,25.4,382.0,306.92,234.59
2018,5,6,13,15,483.5,193.0,3.0,25.4,632.0,467.46,355.93
2018,5,6,13,30,761.0,195.0,3.0,25.4,882.0,604.74,453.05
2018,5,6,13,45,805.0,167.0,3.0,25.45,878.0,565.4,421.58
2018,5,6,14,0,849.0,139.0,3.0,25.5,874.0,524.12,388.37
2018,5,6,14,15,527.0,211.0,2.95,25.45,662.0,385.61,285.33
2018,5,6,14,30,205.0,283.0,2.9,25.4,450.0,293.78,218.43
2018,5,6,14,45,131.0,249.0,2.85,25.4,354.0,239.35,177.94
2018,5,6,15,0,57.0,215.0,2.8,25.4,258.0,191.75,143.2
2018,5,6,15,15,28.5,139.5,2.75,25.25,161.0,123.37,91.26
2018,5,6,15,30,0.0,64.0,2.7,25.1,64.0,56.7,39.92
2018,5,6,15,45,2.5,93.5,2.6,24.95,95.0,83.18,61.18
2018,5,6,16,0,5.0,123.0,2.5,24.8,126.0,107.2,80.49
2018,5,6,16,15,82.0,134.0,2.4,24.5,176.5,102.35,80.72
2018,5,6,16,30,159.0,145.0,2.3,24.2,227.0,101.3,80.23
2018,5,6,16,45,214.0,134.5,2.2,23.9,232.5,96.14,76.27
2018,5,6,17,0,269.0,124.0,2.1,23.6,238.0,90.56,71.91
2018,5,6,17,15,134.5,73.5,2.0,22.95,130.5,55.72,42.54
2018,5,6,17,30,0.0,23.0,1.9,22.3,23.0,20.24,12.01
2018,5,6,17,45,46.0,20.0,1.8,21.65,30.5,16.15,8.49
2018,5,6,18,0,92.0,17.0,1.7,21.0,38.0,12.46,5.24
2018,5,6,18,15,204.0,29.0,1.7,21.0,59.0,21.13,12.62
2018,5,6,18,30,316.0,41.0,1.7,21.0,80.0,33.44,22.49
2018,5,6,18,45,197.5,27.5,1.95,19.7,48.0,21.64,9.12
2018,5,6,19,0,79.0,14.0,2.2,18.4,16.0,12.73,0.0
2018,5,6,19,15,39.5,7.0,2.4,18.2,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,5,15,18.5,5.5,1.4,11.55,6.0,0.0,0.0
2018,5,7,5,30,37.0,11.0,1.7,12.1,12.0,30.58,0.0
2018,5,7,5,45,89.5,27.0,1.95,12.6,36.0,107.29,57.56
2018,5,7,6,0,142.0,43.0,2.2,13.1,60.0,169.29,135.16
2018,5,7,6,15,236.0,59.5,2.3,13.65,104.0,272.34,225.38
2018,5,7,6,30,330.0,76.0,2.4,14.2,148.0,369.22,308.05
2018,5,7,6,45,420.0,86.0,2.5,14.75,203.5,460.95,383.88
2018,5,7,7,0,510.0,96.0,2.6,15.3,259.0,558.54,460.87
2018,5,7,7,15,530.5,107.0,2.8,15.95,303.0,604.02,494.18
2018,5,7,7,30,551.0,118.0,3.0,16.6,347.0,656.38,531.92
2018,5,7,7,45,473.0,149.0,3.15,17.2,364.0,630.36,508.77
2018,5,7,8,0,395.0,180.0,3.3,17.8,381.0,604.4,484.92
2018,5,7,8,15,502.0,172.5,3.35,18.2,455.0,701.3,557.53
2018,5,7,8,30,609.0,165.0,3.4,18.6,529.0,808.85,633.46
2018,5,7,8,45,686.5,155.0,3.45,19.05,596.0,878.85,679.67
2018,5,7,9,0,764.0,145.0,3.5,19.5,663.0,947.28,724.02
2018,5,7,9,15,770.0,152.0,3.5,19.8,702.0,963.17,731.76
2018,5,7,9,30,776.0,159.0,3.5,20.1,741.0,968.76,732.99
2018,5,7,9,45,780.0,165.0,3.5,20.45,774.5,975.26,734.94
2018,5,7,10,0,784.0,171.0,3.5,20.8,808.0,978.5,734.81
2018,5,7,10,15,695.0,219.0,3.5,21.05,799.0,938.83,706.11
2018,5,7,10,30,606.0,267.0,3.5,21.3,790.0,887.16,667.77
2018,5,7,10,45,553.5,304.5,3.45,21.6,792.0,856.45,643.44
2018,5,7,11,0,501.0,342.0,3.4,21.9,794.0,826.99,619.85
2018,5,7,11,15,474.0,361.0,3.35,22.05,794.5,801.7,600.47
2018,5,7,11,30,447.0,380.0,3.3,22.2,795.0,774.99,580.12
2018,5,7,11,45,489.0,367.5,3.25,22.35,825.5,778.33,582.45
2018,5,7,12,0,531.0,355.0,3.2,22.5,856.0,777.89,581.83
2018,5,7,12,15,689.5,263.0,3.15,22.55,913.5,795.18,596.72
2018,5,7,12,30,848.0,171.0,3.1,22.6,971.0,800.4,602.48
2018,5,7,12,45,859.5,161.0,3.05,22.7,966.5,762.0,574.29
2018,5,7,13,0,871.0,151.0,3.0,22.8,962.0,718.86,542.62
2018,5,7,13,15,767.0,208.0,2.9,22.75,913.5,659.11,496.8
2018,5,7,13,30,663.0,265.0,2.8,22.7,865.0,602.43,453.08
2018,5,7,13,45,649.0,264.5,2.75,22.65,839.5,556.55,417.95
2018,5,7,14,0,635.0,264.0,2.7,22.6,814.0,511.32,382.51
2018,5,7,14,15,729.0,206.0,2.65,22.55,817.0,470.42,348.98
2018,5,7,14,30,823.0,148.0,2.6,22.5,820.0,425.13,309.94
2018,5,7,14,45,810.5,146.0,2.55,22.4,783.5,372.57,265.33
2018,5,7,15,0,798.0,144.0,2.5,22.3,747.0,320.88,220.93
2018,5,7,15,15,784.5,139.5,2.45,22.25,705.0,268.21,176.12
2018,5,7,15,30,771.0,135.0,2.4,22.2,663.0,216.97,134.2
2018,5,7,15,45,753.0,130.5,2.4,22.1,617.0,159.13,91.58
2018,5,7,16,0,735.0,126.0,2.4,22.0,571.0,110.69,64.72
2018,5,7,16,15,710.0,121.5,2.3,21.8,521.5,75.43,58.85
2018,5,7,16,30,685.0,117.0,2.2,21.6,472.0,75.15,58.91
2018,5,7,16,45,652.0,111.5,2.05,21.4,420.5,74.0,58.2
2018,5,7,17,0,619.0,106.0,1.9,21.2,369.0,72.75,57.38
2018,5,7,17,15,573.5,99.0,1.7,20.65,317.0,70.14,55.44
2018,5,7,17,30,528.0,92.0,1.5,20.1,265.0,67.4,53.3
2018,5,7,17,45,466.0,82.5,1.3,19.6,215.0,60.72,47.61
2018,5,7,18,0,404.0,73.0,1.1,19.1,165.0,54.67,42.26
2018,5,7,18,15,322.0,60.0,1.1,19.1,121.5,45.67,34.02
2018,5,7,18,30,240.0,47.0,1.1,19.1,78.0,36.36,25.23
2018,5,7,18,45,146.0,30.0,1.05,17.85,46.5,23.53,11.15
2018,5,7,19,0,52.0,13.0,1.0,16.6,15.0,11.82,0.0
2018,5,7,19,15,26.0,6.5,1.0,16.45,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,5,15,29.0,6.5,1.4,12.1,7.0,0.0,0.0
2018,5,8,5,30,58.0,13.0,1.7,12.6,14.0,44.16,0.0
2018,5,8,5,45,164.0,28.0,1.95,13.05,45.0,166.12,99.32
2018,5,8,6,0,270.0,43.0,2.2,13.5,76.0,265.81,214.2
2018,5,8,6,15,360.0,54.5,2.25,14.0,121.0,350.53,289.95
2018,5,8,6,30,450.0,66.0,2.3,14.5,166.0,447.04,371.36
2018,5,8,6,45,514.0,74.0,2.4,14.95,217.0,523.61,433.35
2018,5,8,7,0,578.0,82.0,2.5,15.4,268.0,602.97,494.28
2018,5,8,7,15,623.0,87.5,2.65,15.95,320.5,665.64,540.16
2018,5,8,7,30,668.0,93.0,2.8,16.5,373.0,728.94,585.06
2018,5,8,7,45,696.0,98.5,2.9,17.05,424.0,777.22,617.4
2018,5,8,8,0,724.0,104.0,3.0,17.6,475.0,824.44,648.33
2018,5,8,8,15,701.5,122.5,3.1,18.1,511.5,838.95,655.55
2018,5,8,8,30,679.0,141.0,3.2,18.6,548.0,849.21,660.01
2018,5,8,8,45,648.5,164.5,3.3,19.05,578.0,853.34,660.38
2018,5,8,9,0,618.0,188.0,3.4,19.5,608.0,853.12,657.87
2018,5,8,9,15,601.5,209.5,3.4,19.9,639.5,860.69,660.43
2018,5,8,9,30,585.0,231.0,3.4,20.3,671.0,864.82,659.95
2018,5,8,9,45,643.0,218.5,3.4,20.65,724.0,905.16,686.62
2018,5,8,10,0,701.0,206.0,3.4,21.0,777.0,942.12,709.43
2018,5,8,10,15,601.0,266.5,3.3,21.25,768.5,894.85,672.73
2018,5,8,10,30,501.0,327.0,3.2,21.5,760.0,843.4,632.53
2018,5,8,10,45,567.5,301.5,3.15,21.8,804.5,867.29,649.21
2018,5,8,11,0,634.0,276.0,3.1,22.1,849.0,889.52,663.9
2018,5,8,11,15,762.5,207.0,3.05,22.3,908.0,920.07,684.82
2018,5,8,11,30,891.0,138.0,3.0,22.5,967.0,929.91,689.86
2018,5,8,11,45,774.5,198.0,2.95,22.75,923.0,864.06,644.18
2018,5,8,12,0,658.0,258.0,2.9,23.0,879.0,796.4,595.1
2018,5,8,12,15,731.0,222.5,2.85,23.1,913.0,793.27,593.77
2018,5,8,12,30,804.0,187.0,2.8,23.2,947.0,781.79,585.93
2018,5,8,12,45,775.0,200.5,2.75,23.35,928.0,735.64,551.74
2018,5,8,13,0,746.0,214.0,2.7,23.5,909.0,690.52,518.1
2018,5,8,13,15,700.0,231.0,2.65,23.55,875.0,636.42,477.77
2018,5,8,13,30,654.0,248.0,2.6,23.6,841.0,584.67,438.62
2018,5,8,13,45,667.0,238.5,2.55,23.65,830.0,546.99,409.4
2018,5,8,14,0,680.0,229.0,2.5,23.7,819.0,507.44,377.89
2018,5,8,14,15,730.5,197.5,2.45,23.65,812.0,465.86,343.93
2018,5,8,14,30,781.0,166.0,2.4,23.6,805.0,424.17,308.25
2018,5,8,14,45,799.5,150.5,2.35,23.55,780.0,373.78,265.18
2018,5,8,15,0,818.0,135.0,2.3,23.5,755.0,321.15,219.49
2018,5,8,15,15,804.5,131.5,2.25,23.4,713.0,268.21,174.59
2018,5,8,15,30,791.0,128.0,2.2,23.3,671.0,216.66,132.5
2018,5,8,15,45,773.0,124.0,2.15,23.15,624.5,165.84,95.44
2018,5,8,16,0,755.0,120.0,2.1,23.0,578.0,109.51,62.26
2018,5,8,16,15,732.5,115.5,2.0,22.75,529.0,71.58,55.35
2018,5,8,16,30,710.0,111.0,1.9,22.5,480.0,71.13,55.27
2018,5,8,16,45,680.0,105.0,1.75,22.3,428.0,69.44,54.08
2018,5,8,17,0,650.0,99.0,1.6,22.1,376.0,67.6,52.75
2018,5,8,17,15,609.0,92.0,1.45,21.45,324.0,64.76,50.62
2018,5,8,17,30,568.0,85.0,1.3,20.8,272.0,61.75,48.27
2018,5,8,17,45,511.5,76.0,1.15,20.2,222.0,56.84,44.13
2018,5,8,18,0,455.0,67.0,1.0,19.6,172.0,51.7,39.61
2018,5,8,18,15,370.0,56.0,1.0,19.6,127.0,42.72,31.43
2018,5,8,18,30,285.0,45.0,1.0,19.6,82.0,34.86,23.96
2018,5,8,18,45,180.0,30.5,1.0,18.25,50.0,23.95,11.93
2018,5,8,19,0,75.0,16.0,1.0,16.9,18.0,14.55,0.0
2018,5,8,19,15,37.5,8.0,1.0,16.7,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,9,5,15,35.0,6.5,0.7,12.7,7.5,0.0,0.0
2018,5,9,5,30,70.0,13.0,0.7,13.1,15.0,50.95,0.0
2018,5,9,5,45,177.0,28.0,0.7,13.5,46.5,175.08,110.65
2018,5,9,6,0,284.0,43.0,0.7,13.9,78.0,274.75,219.77
2018,5,9,6,15,369.5,54.5,0.7,14.5,123.0,357.26,291.35
2018,5,9,6,30,455.0,66.0,0.7,15.1,168.0,451.4,367.91
2018,5,9,6,45,515.0,74.5,0.7,15.7,218.5,525.64,424.89
2018,5,9,7,0,575.0,83.0,0.7,16.3,269.0,602.45,480.4
2018,5,9,7,15,618.0,89.0,0.7,17.05,321.5,664.02,521.87
2018,5,9,7,30,661.0,95.0,0.7,17.8,374.0,726.1,562.0
2018,5,9,7,45,693.5,99.5,0.65,18.5,426.0,776.96,592.16
2018,5,9,8,0,726.0,104.0,0.6,19.2,478.0,826.99,620.72
2018,5,9,8,15,749.0,108.5,0.6,19.7,528.0,861.36,639.45
2018,5,9,8,30,772.0,113.0,0.6,20.2,578.0,899.62,660.56
2018,5,9,8,45,789.5,116.5,0.55,20.75,624.5,929.08,674.47
2018,5,9,9,0,807.0,120.0,0.5,21.3,671.0,955.89,686.58
2018,5,9,9,15,823.0,121.5,0.5,21.65,713.5,976.06,696.09
2018,5,9,9,30,839.0,123.0,0.5,22.0,756.0,993.19,703.86
2018,5,9,9,45,852.0,124.0,0.45,22.35,793.5,992.71,699.83
2018,5,9,10,0,865.0,125.0,0.4,22.7,831.0,1000.04,700.98
2018,5,9,10,15,872.5,126.5,0.35,22.95,861.0,999.14,697.44
2018,5,9,10,30,880.0,128.0,0.3,23.2,891.0,994.88,692.19
2018,5,9,10,45,884.5,130.0,0.25,23.5,914.0,984.87,683.6
2018,5,9,11,0,889.0,132.0,0.2,23.8,937.0,971.54,673.33
2018,5,9,11,15,891.5,133.5,0.2,24.0,952.5,952.64,661.15
2018,5,9,11,30,894.0,135.0,0.2,24.2,968.0,930.65,647.26
2018,5,9,11,45,894.0,136.5,0.2,24.4,975.5,903.53,630.34
2018,5,9,12,0,894.0,138.0,0.2,24.6,983.0,873.73,611.84
2018,5,9,12,15,896.0,136.0,0.3,24.75,983.5,840.03,592.73
2018,5,9,12,30,898.0,134.0,0.4,24.9,984.0,803.98,572.0
2018,5,9,12,45,899.5,131.5,0.5,25.0,977.0,764.92,548.8
2018,5,9,13,0,901.0,129.0,0.6,25.1,970.0,723.82,522.3
2018,5,9,13,15,896.0,129.0,0.65,25.15,954.0,678.65,491.5
2018,5,9,13,30,891.0,129.0,0.7,25.2,938.0,632.21,458.87
2018,5,9,13,45,883.5,129.0,0.8,25.25,914.5,583.32,423.91
2018,5,9,14,0,876.0,129.0,0.9,25.3,891.0,533.76,387.06
2018,5,9,14,15,867.0,127.5,0.95,25.25,860.5,481.97,347.07
2018,5,9,14,30,858.0,126.0,1.0,25.2,830.0,430.09,305.66
2018,5,9,14,45,846.5,124.5,1.1,25.15,793.5,377.49,262.74
2018,5,9,15,0,835.0,123.0,1.2,25.1,757.0,318.47,214.2
2018,5,9,15,15,821.5,120.5,1.2,25.0,715.5,265.47,169.93
2018,5,9,15,30,808.0,118.0,1.2,24.9,674.0,213.81,128.21
2018,5,9,15,45,790.0,115.0,1.25,24.8,628.0,162.83,91.29
2018,5,9,16,0,772.0,112.0,1.3,24.7,582.0,114.09,64.25
2018,5,9,16,15,749.0,108.5,1.25,24.55,533.0,74.64,57.44
2018,5,9,16,30,726.0,105.0,1.2,24.4,484.0,67.11,51.41
2018,5,9,16,45,696.0,99.5,1.15,24.3,432.0,65.59,50.35
2018,5,9,17,0,666.0,94.0,1.1,24.2,380.0,63.93,49.15
2018,5,9,17,15,625.0,88.0,1.0,23.7,328.0,61.68,47.5
2018,5,9,17,30,584.0,82.0,0.9,23.2,276.0,59.32,45.69
2018,5,9,17,45,520.5,74.5,0.85,22.75,224.5,55.5,42.51
2018,5,9,18,0,457.0,67.0,0.8,22.3,173.0,51.57,39.06
2018,5,9,18,15,380.0,56.0,0.8,22.3,129.0,42.71,31.08
2018,5,9,18,30,303.0,45.0,0.8,22.3,85.0,34.86,23.72
2018,5,9,18,45,195.0,30.5,0.85,20.95,52.0,23.94,12.17
2018,5,9,19,0,87.0,16.0,0.9,19.6,19.0,14.55,0.0
2018,5,9,19,15,43.5,8.0,0.95,19.25,9.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,15,1.0,5.0,1.65,14.3,5.0,0.0,0.0
2018,5,10,5,30,2.0,10.0,1.9,14.7,10.0,10.22,0.0
2018,5,10,5,45,31.0,27.0,2.15,15.1,31.0,61.58,36.97
2018,5,10,6,0,60.0,44.0,2.4,15.5,52.0,103.53,80.54
2018,5,10,6,15,113.5,63.5,2.4,15.95,86.5,165.61,135.18
2018,5,10,6,30,167.0,83.0,2.4,16.4,121.0,244.69,202.63
2018,5,10,6,45,296.0,92.5,2.45,16.85,181.0,374.82,311.0
2018,5,10,7,0,425.0,102.0,2.5,17.3,241.0,499.12,410.58
2018,5,10,7,15,498.5,108.0,2.7,18.1,298.5,579.84,471.57
2018,5,10,7,30,572.0,114.0,2.9,18.9,356.0,672.09,538.6
2018,5,10,7,45,617.0,117.5,3.1,19.65,409.5,731.05,579.0
2018,5,10,8,0,662.0,121.0,3.3,20.4,463.0,789.77,618.46
2018,5,10,8,15,687.0,126.0,3.45,21.1,512.0,830.84,644.39
2018,5,10,8,30,712.0,131.0,3.6,21.8,561.0,870.19,668.83
2018,5,10,8,45,731.0,134.5,3.8,22.5,606.0,899.87,686.54
2018,5,10,9,0,750.0,138.0,4.0,23.2,651.0,927.15,702.53
2018,5,10,9,15,756.0,145.5,4.1,23.7,690.0,937.17,706.68
2018,5,10,9,30,762.0,153.0,4.2,24.2,729.0,950.5,713.32
2018,5,10,9,45,763.0,162.0,4.25,24.7,762.5,957.25,715.29
2018,5,10,10,0,764.0,171.0,4.3,25.2,796.0,960.72,715.22
2018,5,10,10,15,772.5,174.0,4.35,25.55,825.5,962.2,714.41
2018,5,10,10,30,781.0,177.0,4.4,25.9,855.0,960.44,711.56
2018,5,10,10,45,787.0,179.0,4.45,26.25,877.5,952.03,704.41
2018,5,10,11,0,793.0,181.0,4.5,26.6,900.0,940.44,695.31
2018,5,10,11,15,796.0,182.5,4.5,26.75,915.0,922.48,682.37
2018,5,10,11,30,799.0,184.0,4.5,26.9,930.0,901.6,667.58
2018,5,10,11,45,800.0,184.5,4.55,27.05,937.0,875.26,649.38
2018,5,10,12,0,801.0,185.0,4.6,27.2,944.0,846.41,629.64
2018,5,10,12,15,797.0,188.0,4.55,27.2,943.0,813.43,606.81
2018,5,10,12,30,793.0,191.0,4.5,27.2,942.0,778.57,581.67
2018,5,10,12,45,785.5,194.0,4.45,27.2,933.0,739.52,553.17
2018,5,10,13,0,778.0,197.0,4.4,27.2,924.0,699.33,523.43
2018,5,10,13,15,707.5,230.0,4.3,27.05,883.0,642.16,480.51
2018,5,10,13,30,637.0,263.0,4.2,26.9,842.0,588.23,439.58
2018,5,10,13,45,656.0,246.5,4.05,26.8,830.0,549.17,409.54
2018,5,10,14,0,675.0,230.0,3.9,26.7,818.0,507.83,376.9
2018,5,10,14,15,524.5,288.5,3.7,26.5,736.0,448.55,331.03
2018,5,10,14,30,374.0,347.0,3.5,26.3,654.0,406.21,298.78
2018,5,10,14,45,253.0,300.0,3.3,26.1,503.5,307.57,226.14
2018,5,10,15,0,132.0,253.0,3.1,25.9,353.0,233.18,172.27
2018,5,10,15,15,115.5,205.5,2.9,25.55,289.5,185.69,136.21
2018,5,10,15,30,99.0,158.0,2.7,25.2,226.0,140.37,101.67
2018,5,10,15,45,49.5,99.5,2.45,24.9,133.5,84.89,60.46
2018,5,10,16,0,0.0,41.0,2.2,24.6,41.0,36.24,23.76
2018,5,10,16,15,0.0,38.0,2.1,24.25,38.0,33.56,22.95
2018,5,10,16,30,0.0,35.0,2.0,23.9,35.0,30.89,20.8
2018,5,10,16,45,5.0,68.0,1.9,23.55,70.0,60.17,45.95
2018,5,10,17,0,10.0,101.0,1.8,23.2,105.0,87.57,69.48
2018,5,10,17,15,6.0,77.0,1.75,22.8,79.5,67.85,52.94
2018,5,10,17,30,2.0,53.0,1.7,22.4,54.0,46.8,35.04
2018,5,10,17,45,1.0,33.5,1.6,22.0,34.0,29.51,20.12
2018,5,10,18,0,0.0,14.0,1.5,21.6,14.0,12.3,5.09
2018,5,10,18,15,0.0,11.0,1.5,21.6,11.0,9.66,2.71
2018,5,10,18,30,0.0,8.0,1.5,21.6,8.0,7.02,0.3
2018,5,10,18,45,1.5,6.0,1.45,20.9,6.0,5.26,0.0
2018,5,10,19,0,3.0,4.0,1.4,20.2,4.0,3.64,0.0
2018,5,10,19,15,1.5,2.0,1.4,20.0,2.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,41.5,7.0,1.1,14.7,8.5,0.0,0.0
2018,5,11,5,30,83.0,14.0,1.2,15.3,17.0,59.36,0.0
2018,5,11,5,45,159.5,27.5,1.35,15.95,44.5,165.55,112.02
2018,5,11,6,0,236.0,41.0,1.5,16.6,72.0,239.86,191.97
2018,5,11,6,15,264.0,56.5,1.45,17.05,105.5,287.2,234.67
2018,5,11,6,30,292.0,72.0,1.4,17.5,139.0,336.32,276.33
2018,5,11,6,45,410.0,79.5,1.35,17.95,200.0,445.49,364.43
2018,5,11,7,0,528.0,87.0,1.3,18.4,261.0,570.42,458.68
2018,5,11,7,15,586.5,91.0,1.2,19.1,315.5,641.21,506.83
2018,5,11,7,30,645.0,95.0,1.1,19.8,370.0,713.41,553.97
2018,5,11,7,45,673.0,101.0,1.0,20.5,420.5,761.71,582.27
2018,5,11,8,0,701.0,107.0,0.9,21.2,471.0,809.02,608.92
2018,5,11,8,15,724.5,111.0,1.15,22.25,519.5,848.22,633.63
2018,5,11,8,30,748.0,115.0,1.4,23.3,568.0,880.22,653.17
2018,5,11,8,45,757.5,121.0,1.6,24.3,610.5,904.41,666.79
2018,5,11,9,0,767.0,127.0,1.8,25.3,653.0,925.83,678.51
2018,5,11,9,15,773.0,133.5,1.9,25.75,691.5,941.42,686.72
2018,5,11,9,30,779.0,140.0,2.0,26.2,730.0,953.91,693.04
2018,5,11,9,45,811.5,131.5,2.05,26.65,772.0,973.1,703.22
2018,5,11,10,0,844.0,123.0,2.1,27.1,814.0,978.5,704.58
2018,5,11,10,15,852.0,124.0,2.15,27.35,843.5,977.8,702.87
2018,5,11,10,30,860.0,125.0,2.2,27.6,873.0,973.84,699.28
2018,5,11,10,45,865.0,126.0,2.2,27.8,895.0,963.72,691.54
2018,5,11,11,0,870.0,127.0,2.2,28.0,917.0,950.38,681.94
2018,5,11,11,15,872.5,128.0,2.25,28.15,932.0,931.58,669.6
2018,5,11,11,30,875.0,129.0,2.3,28.3,947.0,909.79,655.42
2018,5,11,11,45,875.5,130.0,2.35,28.4,954.5,883.39,638.4
2018,5,11,12,0,876.0,131.0,2.4,28.5,962.0,854.36,619.64
2018,5,11,12,15,872.0,133.5,2.4,28.55,961.0,820.55,597.42
2018,5,11,12,30,868.0,136.0,2.4,28.6,960.0,784.71,573.78
2018,5,11,12,45,861.0,138.5,2.4,28.65,950.5,744.85,546.75
2018,5,11,13,0,854.0,141.0,2.4,28.7,941.0,703.58,517.23
2018,5,11,13,15,847.5,142.0,2.4,28.7,925.0,660.23,485.81
2018,5,11,13,30,841.0,143.0,2.4,28.7,909.0,615.83,452.92
2018,5,11,13,45,832.5,143.5,2.4,28.7,886.0,569.09,417.56
2018,5,11,14,0,824.0,144.0,2.4,28.7,863.0,519.13,379.01
2018,5,11,14,15,813.0,144.0,2.35,28.65,833.5,469.16,339.38
2018,5,11,14,30,802.0,144.0,2.3,28.6,804.0,419.47,298.96
2018,5,11,14,45,738.0,162.5,2.25,28.5,749.5,366.51,256.43
2018,5,11,15,0,674.0,181.0,2.2,28.4,695.0,312.53,213.45
2018,5,11,15,15,380.0,212.5,2.1,28.25,499.0,230.78,158.77
2018,5,11,15,30,86.0,244.0,2.0,28.1,303.0,207.0,151.68
2018,5,11,15,45,105.5,238.0,1.9,27.95,306.0,187.06,136.28
2018,5,11,16,0,125.0,232.0,1.8,27.8,309.0,174.15,127.53
2018,5,11,16,15,105.0,225.5,1.75,27.6,286.5,159.08,125.66
2018,5,11,16,30,85.0,219.0,1.7,27.4,264.0,163.9,130.12
2018,5,11,16,45,53.0,181.0,1.65,27.15,208.0,139.47,110.75
2018,5,11,17,0,21.0,143.0,1.6,26.9,152.0,119.1,94.48
2018,5,11,17,15,20.0,121.5,1.45,26.35,129.0,102.13,80.87
2018,5,11,17,30,19.0,100.0,1.3,25.8,106.0,84.96,66.82
2018,5,11,17,45,9.5,68.5,1.2,25.25,71.5,59.78,45.67
2018,5,11,18,0,0.0,37.0,1.1,24.7,37.0,32.61,22.44
2018,5,11,18,15,0.0,28.5,1.1,24.7,28.5,25.09,15.82
2018,5,11,18,30,0.0,20.0,1.1,24.7,20.0,17.59,9.11
2018,5,11,18,45,1.0,13.0,1.1,23.7,13.0,11.43,3.08
2018,5,11,19,0,2.0,6.0,1.1,22.7,6.0,5.46,0.0
2018,5,11,19,15,1.0,3.0,1.15,22.5,3.0,2.73,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,5,15,35.0,7.5,0.9,18.05,9.0,0.0,0.0
2018,5,12,5,30,70.0,15.0,1.0,18.6,18.0,53.06,0.0
2018,5,12,5,45,164.0,30.5,1.05,19.15,49.0,174.83,119.97
2018,5,12,6,0,258.0,46.0,1.1,19.7,80.0,262.24,207.18
2018,5,12,6,15,337.0,58.5,1.15,20.15,123.5,341.08,274.51
2018,5,12,6,30,416.0,71.0,1.2,20.6,167.0,426.47,343.96
2018,5,12,6,45,472.5,80.0,1.2,21.05,215.5,500.79,401.43
2018,5,12,7,0,529.0,89.0,1.2,21.5,264.0,574.13,454.84
2018,5,12,7,15,572.0,96.0,1.3,22.15,315.0,635.64,497.67
2018,5,12,7,30,615.0,103.0,1.4,22.8,366.0,697.74,539.51
2018,5,12,7,45,648.0,107.5,1.55,23.45,416.5,747.93,572.23
2018,5,12,8,0,681.0,112.0,1.7,24.1,467.0,797.4,603.82
2018,5,12,8,15,706.0,116.5,1.75,24.75,516.0,838.23,627.98
2018,5,12,8,30,731.0,121.0,1.8,25.4,565.0,877.35,650.65
2018,5,12,8,45,750.5,124.0,1.9,26.1,611.0,901.61,663.64
2018,5,12,9,0,770.0,127.0,2.0,26.8,657.0,929.39,679.0
2018,5,12,9,15,785.5,129.5,2.0,27.2,698.5,949.92,689.3
2018,5,12,9,30,801.0,132.0,2.0,27.6,740.0,967.53,697.79
2018,5,12,9,45,813.5,133.0,1.95,27.95,776.0,977.38,700.98
2018,5,12,10,0,826.0,134.0,1.9,28.3,812.0,984.04,702.32
2018,5,12,10,15,834.0,135.5,1.9,28.55,841.5,972.58,693.28
2018,5,12,10,30,842.0,137.0,1.9,28.8,871.0,969.1,689.63
2018,5,12,10,45,847.5,139.0,1.9,29.1,894.0,960.44,682.63
2018,5,12,11,0,853.0,141.0,1.9,29.4,917.0,948.58,673.8
2018,5,12,11,15,856.5,142.0,1.9,29.55,932.5,930.76,661.77
2018,5,12,11,30,860.0,143.0,1.9,29.7,948.0,909.96,647.98
2018,5,12,11,45,861.5,143.5,1.95,29.85,956.0,884.11,631.54
2018,5,12,12,0,863.0,144.0,2.0,30.0,964.0,855.65,613.42
2018,5,12,12,15,864.0,143.0,2.05,30.1,964.0,823.07,592.66
2018,5,12,12,30,865.0,142.0,2.1,30.2,964.0,788.29,570.34
2018,5,12,12,45,864.5,141.0,2.1,30.3,957.0,750.35,544.86
2018,5,12,13,0,864.0,140.0,2.1,30.4,950.0,710.6,516.78
2018,5,12,13,15,860.5,138.5,2.1,30.4,934.5,666.85,485.59
2018,5,12,13,30,857.0,137.0,2.1,30.4,919.0,621.83,452.77
2018,5,12,13,45,851.0,136.5,2.15,30.4,897.0,575.08,418.05
2018,5,12,14,0,845.0,136.0,2.2,30.4,875.0,527.58,381.77
2018,5,12,14,15,837.0,134.0,2.15,30.4,845.5,477.55,342.34
2018,5,12,14,30,829.0,132.0,2.1,30.4,816.0,422.22,298.17
2018,5,12,14,45,818.0,130.5,2.1,30.35,780.5,370.6,255.86
2018,5,12,15,0,807.0,129.0,2.1,30.3,745.0,319.65,213.41
2018,5,12,15,15,793.5,126.0,2.05,30.2,704.5,267.91,170.55
2018,5,12,15,30,780.0,123.0,2.0,30.1,664.0,217.53,130.13
2018,5,12,15,45,762.0,120.0,1.9,29.95,619.0,168.19,94.29
2018,5,12,16,0,744.0,117.0,1.8,29.8,574.0,121.08,67.37
2018,5,12,16,15,721.0,113.0,1.8,29.7,525.5,69.38,51.87
2018,5,12,16,30,698.0,109.0,1.8,29.6,477.0,69.19,51.99
2018,5,12,16,45,667.5,104.0,1.75,29.45,426.5,68.16,51.36
2018,5,12,17,0,637.0,99.0,1.7,29.3,376.0,67.02,50.64
2018,5,12,17,15,595.5,92.0,1.55,28.6,324.5,64.18,48.59
2018,5,12,17,30,554.0,85.0,1.4,27.9,273.0,61.17,46.32
2018,5,12,17,45,498.0,77.5,1.2,27.25,224.5,57.51,43.38
2018,5,12,18,0,442.0,70.0,1.0,26.6,176.0,53.73,40.18
2018,5,12,18,15,365.0,59.0,1.0,26.6,132.0,44.8,32.3
2018,5,12,18,30,288.0,48.0,1.0,26.6,88.0,37.04,25.17
2018,5,12,18,45,188.0,32.5,1.05,25.25,54.5,25.42,13.89
2018,5,12,19,0,88.0,17.0,1.1,23.9,21.0,15.46,0.0
2018,5,12,19,15,44.0,8.5,1.1,23.65,10.5,7.73,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,13,5,15,25.0,7.5,0.8,18.7,8.5,0.0,0.0
2018,5,13,5,30,50.0,15.0,0.9,19.1,17.0,41.86,0.0
2018,5,13,5,45,112.5,32.0,1.0,19.5,45.0,133.54,92.52
2018,5,13,6,0,175.0,49.0,1.1,19.9,73.0,198.64,156.86
2018,5,13,6,15,266.0,63.5,1.15,20.3,117.5,298.94,240.93
2018,5,13,6,30,357.0,78.0,1.2,20.7,162.0,392.95,317.44
2018,5,13,6,45,427.0,87.0,1.25,21.05,212.0,469.6,377.73
2018,5,13,7,0,497.0,96.0,1.3,21.4,262.0,550.53,438.4
2018,5,13,7,15,543.5,103.0,1.35,22.1,313.0,620.33,487.2
2018,5,13,7,30,590.0,110.0,1.4,22.8,364.0,684.81,530.41
2018,5,13,7,45,627.0,114.5,1.4,23.45,415.0,738.1,564.03
2018,5,13,8,0,664.0,119.0,1.4,24.1,466.0,790.85,596.34
2018,5,13,8,15,690.5,123.0,1.6,24.9,515.0,832.14,621.95
2018,5,13,8,30,717.0,127.0,1.8,25.7,564.0,871.8,646.18
2018,5,13,8,45,737.5,130.0,1.95,26.45,610.0,902.43,663.76
2018,5,13,9,0,758.0,133.0,2.1,27.2,656.0,924.87,675.93
2018,5,13,9,15,772.0,136.0,2.0,27.6,696.5,944.37,684.6
2018,5,13,9,30,786.0,139.0,1.9,28.0,737.0,960.95,691.33
2018,5,13,9,45,796.5,142.0,1.8,28.35,772.5,970.95,694.01
2018,5,13,10,0,807.0,145.0,1.7,28.7,808.0,977.77,694.77
2018,5,13,10,15,816.0,146.5,1.6,29.0,838.0,978.23,691.78
2018,5,13,10,30,825.0,148.0,1.5,29.3,868.0,975.4,686.91
2018,5,13,10,45,832.0,148.5,1.4,29.6,891.0,966.3,678.31
2018,5,13,11,0,839.0,149.0,1.3,29.9,914.0,943.66,661.54
2018,5,13,11,15,843.0,150.0,1.35,30.1,929.5,926.45,650.84
2018,5,13,11,30,847.0,151.0,1.4,30.3,945.0,906.28,638.26
2018,5,13,11,45,849.0,151.0,1.45,30.45,953.0,880.64,622.38
2018,5,13,12,0,851.0,151.0,1.5,30.6,961.0,852.43,604.85
2018,5,13,12,15,849.5,152.0,1.55,30.7,960.5,819.83,584.55
2018,5,13,12,30,848.0,153.0,1.6,30.8,960.0,785.19,562.78
2018,5,13,12,45,844.5,153.5,1.7,30.9,952.0,746.81,537.89
2018,5,13,13,0,841.0,154.0,1.8,31.0,944.0,706.87,510.75
2018,5,13,13,15,837.0,153.5,1.85,30.95,929.0,665.71,482.0
2018,5,13,13,30,833.0,153.0,1.9,30.9,914.0,620.85,449.96
2018,5,13,13,45,827.5,151.5,1.95,30.9,892.0,573.39,415.14
2018,5,13,14,0,822.0,150.0,2.0,30.9,870.0,525.3,378.81
2018,5,13,14,15,814.0,148.0,2.0,30.8,841.0,475.27,340.01
2018,5,13,14,30,806.0,146.0,2.0,30.7,812.0,425.24,300.13
2018,5,13,14,45,796.0,143.0,2.05,30.6,777.0,373.98,258.52
2018,5,13,15,0,786.0,140.0,2.1,30.5,742.0,323.35,216.67
2018,5,13,15,15,774.0,136.0,2.05,30.4,702.0,272.34,174.51
2018,5,13,15,30,762.0,132.0,2.0,30.3,662.0,222.57,134.58
2018,5,13,15,45,747.0,127.5,1.95,30.2,618.0,173.49,98.71
2018,5,13,16,0,732.0,123.0,1.9,30.1,574.0,118.49,65.08
2018,5,13,16,15,711.5,117.5,1.85,29.95,526.0,72.15,54.09
2018,5,13,16,30,691.0,112.0,1.8,29.8,478.0,71.03,53.45
2018,5,13,16,45,665.0,105.5,1.75,29.7,428.0,69.08,52.05
2018,5,13,17,0,639.0,99.0,1.7,29.6,378.0,66.92,50.48
2018,5,13,17,15,600.5,92.0,1.5,28.85,327.0,64.1,48.46
2018,5,13,17,30,562.0,85.0,1.3,28.1,276.0,61.1,46.21
2018,5,13,17,45,509.0,77.0,1.15,27.35,227.5,57.03,42.96
2018,5,13,18,0,456.0,69.0,1.0,26.6,179.0,52.78,39.39
2018,5,13,18,15,379.0,58.0,1.0,26.6,134.5,44.05,31.69
2018,5,13,18,30,302.0,47.0,1.0,26.6,90.0,36.25,24.56
2018,5,13,18,45,199.0,32.5,1.0,25.25,56.0,25.4,14.11
2018,5,13,19,0,96.0,18.0,1.0,23.9,22.0,14.22,0.0
2018,5,13,19,15,48.0,9.0,1.0,23.75,11.0,8.19,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,5,15,28.0,7.5,0.75,17.8,8.5,6.82,0.0
2018,5,14,5,30,56.0,15.0,0.9,18.3,17.0,45.32,0.0
2018,5,14,5,45,102.5,30.0,1.05,18.85,41.0,122.73,86.44
2018,5,14,6,0,149.0,45.0,1.2,19.4,65.0,173.7,137.47
2018,5,14,6,15,167.5,65.0,1.2,19.9,97.0,217.25,175.43
2018,5,14,6,30,186.0,85.0,1.2,20.4,129.0,260.86,211.88
2018,5,14,6,45,274.5,97.5,1.25,20.85,180.5,348.45,283.19
2018,5,14,7,0,363.0,110.0,1.3,21.3,232.0,460.26,369.65
2018,5,14,7,15,364.0,131.5,1.35,22.0,271.5,497.51,395.06
2018,5,14,7,30,365.0,153.0,1.4,22.7,311.0,533.08,418.86
2018,5,14,7,45,372.5,174.0,1.45,23.4,352.5,553.78,431.72
2018,5,14,8,0,380.0,195.0,1.5,24.1,394.0,591.49,456.19
2018,5,14,8,15,394.5,213.0,1.5,24.85,437.5,649.39,493.55
2018,5,14,8,30,409.0,231.0,1.5,25.6,481.0,687.45,516.41
2018,5,14,8,45,401.0,254.0,1.5,26.35,515.0,689.3,514.13
2018,5,14,9,0,393.0,277.0,1.5,27.1,549.0,707.51,522.96
2018,5,14,9,15,415.5,286.5,1.3,27.55,589.5,756.01,551.1
2018,5,14,9,30,438.0,296.0,1.1,28.0,630.0,785.29,565.63
2018,5,14,9,45,471.5,298.0,0.9,28.5,673.0,815.61,580.54
