Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,10,0,505.0,300.0,0.7,29.0,716.0,843.67,593.17
2018,5,14,10,15,627.0,246.0,0.85,29.3,781.5,903.12,633.8
2018,5,14,10,30,749.0,192.0,1.0,29.6,847.0,954.03,666.0
2018,5,14,10,45,805.0,164.0,1.1,29.85,884.5,956.83,667.36
2018,5,14,11,0,861.0,136.0,1.2,30.1,922.0,952.67,665.11
2018,5,14,11,15,854.0,143.0,1.25,30.3,933.5,930.78,651.42
2018,5,14,11,30,847.0,150.0,1.3,30.5,945.0,906.08,636.19
2018,5,14,11,45,781.5,189.0,1.35,30.65,927.5,866.23,611.53
2018,5,14,12,0,716.0,228.0,1.4,30.8,910.0,821.68,582.94
2018,5,14,12,15,521.5,331.0,1.4,30.85,828.0,726.39,516.69
2018,5,14,12,30,327.0,434.0,1.4,30.9,746.0,636.82,453.52
2018,5,14,12,45,496.0,341.5,1.35,31.0,810.0,660.82,472.71
2018,5,14,13,0,665.0,249.0,1.3,31.1,874.0,669.37,479.72
2018,5,14,13,15,722.0,213.5,1.3,31.05,882.5,641.66,460.77
2018,5,14,13,30,779.0,178.0,1.3,31.0,891.0,609.98,438.57
2018,5,14,13,45,787.0,170.5,1.25,31.0,875.5,567.49,407.2
2018,5,14,14,0,795.0,163.0,1.2,31.0,860.0,523.28,373.8
2018,5,14,14,15,686.0,206.5,1.2,30.95,793.5,459.88,326.91
2018,5,14,14,30,577.0,250.0,1.2,30.9,727.0,409.3,289.09
2018,5,14,14,45,624.5,215.5,1.25,30.8,711.5,364.84,253.52
2018,5,14,15,0,672.0,181.0,1.3,30.7,696.0,315.77,213.07
2018,5,14,15,15,732.5,149.0,1.3,30.6,682.5,267.07,171.32
2018,5,14,15,30,793.0,117.0,1.3,30.5,669.0,218.62,129.9
2018,5,14,15,45,651.0,148.5,1.35,30.4,581.5,170.3,99.73
2018,5,14,16,0,509.0,180.0,1.4,30.3,494.0,146.16,92.62
2018,5,14,16,15,551.5,153.5,1.4,30.1,468.5,96.17,73.58
2018,5,14,16,30,594.0,127.0,1.4,29.9,443.0,80.3,60.98
2018,5,14,16,45,574.0,119.0,1.35,29.7,398.5,77.81,59.23
2018,5,14,17,0,554.0,111.0,1.3,29.5,354.0,75.06,57.22
2018,5,14,17,15,403.5,116.0,1.2,28.9,281.0,80.33,61.95
2018,5,14,17,30,253.0,121.0,1.1,28.3,208.0,89.32,69.75
2018,5,14,17,45,194.5,105.5,1.0,27.65,165.5,78.87,61.23
2018,5,14,18,0,136.0,90.0,0.9,27.0,123.0,70.69,54.39
2018,5,14,18,15,100.0,70.0,0.9,27.0,91.0,55.82,41.51
2018,5,14,18,30,64.0,50.0,0.9,27.0,59.0,40.62,28.16
2018,5,14,18,45,42.0,33.0,0.9,25.65,38.0,27.25,15.71
2018,5,14,19,0,20.0,16.0,0.9,24.3,17.0,13.66,0.0
2018,5,14,19,15,10.0,8.0,0.9,24.0,8.5,7.28,0.0
2018,5,14,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,5,15,5,15,3.5,6.5,1.7,19.3,6.5,5.91,0.0
2018,5,15,5,30,7.0,13.0,1.9,19.7,13.0,15.79,0.0
2018,5,15,5,45,11.0,29.5,2.15,20.05,30.5,42.56,26.43
2018,5,15,6,0,15.0,46.0,2.4,20.4,48.0,63.68,46.56
2018,5,15,6,15,21.0,62.5,2.55,20.85,66.5,85.37,65.47
2018,5,15,6,30,27.0,79.0,2.7,21.3,85.0,107.11,84.05
2018,5,15,6,45,13.5,73.5,2.9,21.7,76.5,78.27,59.98
2018,5,15,7,0,0.0,68.0,3.1,22.1,68.0,60.26,44.5
2018,5,15,7,15,11.0,95.0,3.2,22.5,100.0,96.38,74.45
2018,5,15,7,30,22.0,122.0,3.3,22.9,132.0,143.17,112.44
2018,5,15,7,45,64.5,154.0,3.45,23.35,187.0,216.88,172.28
2018,5,15,8,0,107.0,186.0,3.6,23.8,242.0,309.01,244.73
2018,5,15,8,15,179.5,217.5,3.65,24.05,323.0,413.91,325.99
2018,5,15,8,30,252.0,249.0,3.7,24.3,404.0,538.86,419.16
2018,5,15,8,45,324.5,262.5,3.7,24.6,477.5,624.52,481.12
2018,5,15,9,0,397.0,276.0,3.7,24.9,551.0,710.47,541.76
2018,5,15,9,15,500.0,247.0,3.75,25.1,615.0,797.46,603.28
2018,5,15,9,30,603.0,218.0,3.8,25.3,679.0,872.55,655.43
2018,5,15,9,45,702.5,180.5,3.8,25.5,742.0,927.09,690.46
2018,5,15,10,0,802.0,143.0,3.8,25.7,805.0,971.76,718.27
2018,5,15,10,15,809.5,145.5,3.8,25.8,834.0,971.91,716.68
2018,5,15,10,30,817.0,148.0,3.8,25.9,863.0,968.81,713.42
2018,5,15,10,45,822.0,149.5,3.8,26.05,885.0,958.99,705.72
2018,5,15,11,0,827.0,151.0,3.8,26.2,907.0,945.99,696.1
2018,5,15,11,15,760.0,194.0,3.8,26.3,898.0,903.53,667.02
2018,5,15,11,30,693.0,237.0,3.8,26.4,889.0,866.01,640.99
2018,5,15,11,45,516.0,337.0,3.85,26.5,824.5,777.8,575.68
2018,5,15,12,0,339.0,437.0,3.9,26.6,760.0,690.43,510.45
2018,5,15,12,15,326.0,446.0,3.85,26.6,757.0,667.57,494.03
2018,5,15,12,30,313.0,455.0,3.8,26.6,754.0,644.35,476.95
2018,5,15,12,45,282.5,460.5,3.8,26.65,728.5,605.39,448.57
2018,5,15,13,0,252.0,466.0,3.8,26.7,703.0,568.14,421.32
2018,5,15,13,15,268.5,454.5,3.7,26.6,703.5,549.73,408.14
2018,5,15,13,30,285.0,443.0,3.6,26.5,704.0,529.94,393.61
2018,5,15,13,45,218.0,437.5,3.5,26.4,634.5,474.25,352.46
2018,5,15,14,0,151.0,432.0,3.4,26.3,565.0,419.23,312.0
2018,5,15,14,15,103.0,398.0,3.3,26.1,487.5,367.38,274.14
2018,5,15,14,30,55.0,364.0,3.2,25.9,410.0,313.7,234.97
2018,5,15,14,45,39.5,321.0,3.05,25.65,353.0,270.55,203.24
2018,5,15,15,0,24.0,278.0,2.9,25.4,296.0,239.91,180.83
2018,5,15,15,15,23.5,260.5,2.75,25.15,277.5,223.06,168.39
2018,5,15,15,30,23.0,243.0,2.6,24.9,259.0,206.38,156.05
2018,5,15,15,45,15.0,191.0,2.4,24.6,201.0,163.2,123.47
2018,5,15,16,0,7.0,139.0,2.2,24.3,143.0,120.41,90.78
2018,5,15,16,15,3.5,90.5,2.05,24.1,92.5,80.25,62.24
2018,5,15,16,30,0.0,42.0,1.9,23.9,42.0,37.09,26.04
2018,5,15,16,45,0.0,36.5,1.7,23.7,36.5,32.2,22.02
2018,5,15,17,0,0.0,31.0,1.5,23.5,31.0,27.33,17.95
2018,5,15,17,15,0.0,40.5,1.3,23.25,40.5,35.71,25.29
2018,5,15,17,30,0.0,50.0,1.1,23.0,50.0,44.12,32.66
2018,5,15,17,45,0.0,29.5,0.95,22.75,29.5,25.97,16.99
2018,5,15,18,0,0.0,9.0,0.8,22.5,9.0,7.9,1.24
2018,5,15,18,15,0.0,7.5,0.8,22.5,7.5,6.58,0.05
2018,5,15,18,30,0.0,6.0,0.8,22.5,6.0,5.26,0.0
2018,5,15,18,45,2.0,5.0,0.65,22.05,5.0,4.47,0.0
2018,5,15,19,0,4.0,4.0,0.5,21.6,4.0,3.58,0.0
2018,5,15,19,15,2.0,2.0,0.45,21.45,2.0,1.82,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,16,5,15,0.0,4.0,1.25,19.4,4.0,3.64,0.0
2018,5,16,5,30,0.0,8.0,1.4,19.6,8.0,7.03,0.0
2018,5,16,5,45,0.0,10.5,1.5,19.8,10.5,9.22,1.35
2018,5,16,6,0,0.0,13.0,1.6,20.0,13.0,11.42,3.71
2018,5,16,6,15,0.0,21.0,1.65,20.2,21.0,18.47,9.76
2018,5,16,6,30,0.0,29.0,1.7,20.4,29.0,25.53,15.8
2018,5,16,6,45,0.0,52.0,1.8,20.6,52.0,45.9,32.89
2018,5,16,7,0,0.0,75.0,1.9,20.8,75.0,67.44,50.73
2018,5,16,7,15,0.0,73.5,1.95,21.05,73.5,65.0,48.51
2018,5,16,7,30,0.0,72.0,2.0,21.3,72.0,63.67,47.2
2018,5,16,7,45,5.5,65.5,2.1,21.55,68.5,62.89,46.59
2018,5,16,8,0,11.0,59.0,2.2,21.8,65.0,65.07,48.43
2018,5,16,8,15,41.0,154.5,2.2,22.15,179.5,192.69,151.71
2018,5,16,8,30,71.0,250.0,2.2,22.5,294.0,328.27,256.36
2018,5,16,8,45,89.0,278.5,2.25,22.85,337.5,375.39,290.84
2018,5,16,9,0,107.0,307.0,2.3,23.2,381.0,422.07,324.72
2018,5,16,9,15,89.5,317.5,2.35,23.5,382.0,412.37,315.55
2018,5,16,9,30,72.0,328.0,2.4,23.8,383.0,402.3,306.47
2018,5,16,9,45,43.5,270.0,2.45,24.15,303.5,308.27,234.99
2018,5,16,10,0,15.0,212.0,2.5,24.5,224.0,208.17,157.86
2018,5,16,10,15,23.0,213.5,2.55,24.7,233.0,226.39,172.0
2018,5,16,10,30,31.0,215.0,2.6,24.9,242.0,234.05,177.76
2018,5,16,10,45,87.0,328.0,2.65,25.1,407.0,409.67,309.62
2018,5,16,11,0,143.0,441.0,2.7,25.3,572.0,567.97,422.5
2018,5,16,11,15,156.5,448.5,2.7,25.4,594.0,577.93,428.33
2018,5,16,11,30,170.0,456.0,2.7,25.5,616.0,586.35,433.93
2018,5,16,11,45,133.0,453.0,2.75,25.65,579.0,539.57,399.6
2018,5,16,12,0,96.0,450.0,2.8,25.8,542.0,489.28,362.88
2018,5,16,12,15,150.5,461.0,2.8,25.8,605.0,537.6,398.5
2018,5,16,12,30,205.0,472.0,2.8,25.8,668.0,575.83,425.95
2018,5,16,12,45,237.5,465.0,2.8,25.85,690.5,577.98,427.47
2018,5,16,13,0,270.0,458.0,2.8,25.9,713.0,574.39,425.0
2018,5,16,13,15,239.0,454.5,2.75,25.85,677.5,535.52,396.57
2018,5,16,13,30,208.0,451.0,2.7,25.8,642.0,496.23,367.93
2018,5,16,13,45,237.5,432.0,2.7,25.7,645.0,474.45,352.4
2018,5,16,14,0,267.0,413.0,2.7,25.6,648.0,455.92,338.54
2018,5,16,14,15,200.0,349.5,2.65,25.45,522.0,368.25,274.31
2018,5,16,14,30,133.0,286.0,2.6,25.3,396.0,280.56,209.55
2018,5,16,14,45,67.0,199.5,2.55,25.2,255.0,183.63,136.95
2018,5,16,15,0,1.0,113.0,2.5,25.1,114.0,100.03,73.79
2018,5,16,15,15,1.0,103.0,2.35,24.85,104.0,91.38,67.29
2018,5,16,15,30,1.0,93.0,2.2,24.6,94.0,82.71,60.65
2018,5,16,15,45,0.5,80.0,2.1,24.4,80.5,70.98,51.54
2018,5,16,16,0,0.0,67.0,2.0,24.2,67.0,59.32,42.41
2018,5,16,16,15,1.0,73.5,1.95,23.95,74.0,65.08,49.6
2018,5,16,16,30,2.0,80.0,1.9,23.7,81.0,70.84,54.69
2018,5,16,16,45,1.0,58.0,1.8,23.45,58.5,51.26,38.3
2018,5,16,17,0,0.0,36.0,1.7,23.2,36.0,31.75,21.76
2018,5,16,17,15,3.0,57.0,1.55,22.9,58.0,50.36,37.94
2018,5,16,17,30,6.0,78.0,1.4,22.6,80.0,68.2,53.43
2018,5,16,17,45,4.0,53.0,1.3,22.35,54.0,46.81,35.08
2018,5,16,18,0,2.0,28.0,1.2,22.1,28.0,24.65,15.85
2018,5,16,18,15,1.0,26.0,1.2,22.1,26.0,22.88,14.18
2018,5,16,18,30,0.0,24.0,1.2,22.1,24.0,21.12,12.37
2018,5,16,18,45,2.0,17.5,1.1,21.55,17.5,15.4,6.82
2018,5,16,19,0,4.0,11.0,1.0,21.0,11.0,9.86,0.0
2018,5,16,19,15,2.0,5.5,1.05,20.9,5.5,5.0,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,5,15,0.5,2.5,1.3,18.6,2.5,2.54,0.0
2018,5,17,5,30,1.0,5.0,1.5,18.9,5.0,4.95,0.0
2018,5,17,5,45,0.5,16.5,1.65,19.2,16.5,14.82,5.74
2018,5,17,6,0,0.0,28.0,1.8,19.5,28.0,24.67,14.63
2018,5,17,6,15,0.5,38.0,1.8,19.85,38.0,33.86,22.63
2018,5,17,6,30,1.0,48.0,1.8,20.2,48.0,43.11,30.55
2018,5,17,6,45,20.0,85.0,1.8,20.5,91.5,104.41,82.17
2018,5,17,7,0,39.0,122.0,1.8,20.8,135.0,164.22,131.4
2018,5,17,7,15,100.0,151.0,1.85,21.1,192.5,264.94,213.34
2018,5,17,7,30,161.0,180.0,1.9,21.4,250.0,353.76,283.2
2018,5,17,7,45,160.0,204.0,1.95,21.75,281.0,382.06,303.0
2018,5,17,8,0,159.0,228.0,2.0,22.1,312.0,409.31,321.94
2018,5,17,8,15,166.0,246.5,2.05,22.25,342.0,436.34,341.03
2018,5,17,8,30,173.0,265.0,2.1,22.4,372.0,462.87,359.54
2018,5,17,8,45,135.0,283.0,2.15,22.55,370.0,444.06,342.94
2018,5,17,9,0,97.0,301.0,2.2,22.7,368.0,405.18,311.93
2018,5,17,9,15,123.0,323.5,2.25,22.75,414.0,470.72,360.28
2018,5,17,9,30,149.0,346.0,2.3,22.8,460.0,517.09,393.52
2018,5,17,9,45,192.0,370.0,2.35,22.85,524.0,580.98,439.42
2018,5,17,10,0,235.0,394.0,2.4,22.9,588.0,643.24,483.2
2018,5,17,10,15,250.0,408.0,2.5,22.9,621.5,680.76,508.61
2018,5,17,10,30,265.0,422.0,2.6,22.9,655.0,699.89,521.57
2018,5,17,10,45,252.0,437.0,2.65,22.9,663.0,691.07,514.35
2018,5,17,11,0,239.0,452.0,2.7,22.9,671.0,669.48,498.7
2018,5,17,11,15,167.0,439.5,2.75,22.85,594.0,579.04,433.35
2018,5,17,11,30,95.0,427.0,2.8,22.8,517.0,482.79,362.91
2018,5,17,11,45,53.5,315.5,2.9,22.75,366.0,335.95,255.01
2018,5,17,12,0,12.0,204.0,3.0,22.7,215.0,192.21,145.52
2018,5,17,12,15,13.0,202.0,3.0,22.65,214.0,190.35,144.4
2018,5,17,12,30,14.0,200.0,3.0,22.6,213.0,189.56,143.84
2018,5,17,12,45,49.5,301.0,3.0,22.6,347.5,301.39,229.76
2018,5,17,13,0,85.0,402.0,3.0,22.6,482.0,406.1,307.61
2018,5,17,13,15,231.0,401.5,3.0,22.65,614.5,484.51,366.63
2018,5,17,13,30,377.0,401.0,3.0,22.7,747.0,553.51,416.64
2018,5,17,13,45,311.5,411.0,3.0,22.7,692.5,499.86,375.89
2018,5,17,14,0,246.0,421.0,3.0,22.7,638.0,451.71,339.73
2018,5,17,14,15,156.0,395.0,3.0,22.7,531.0,381.56,287.67
2018,5,17,14,30,66.0,369.0,3.0,22.7,424.0,322.06,243.86
2018,5,17,14,45,44.5,324.0,2.95,22.75,360.5,274.75,208.56
2018,5,17,15,0,23.0,279.0,2.9,22.8,297.0,240.61,183.23
2018,5,17,15,15,23.0,266.0,2.9,22.75,283.0,227.32,173.33
2018,5,17,15,30,23.0,253.0,2.9,22.7,269.0,214.04,163.41
2018,5,17,15,45,50.0,252.5,2.85,22.6,284.5,201.43,152.92
2018,5,17,16,0,77.0,252.0,2.8,22.5,300.0,195.82,148.58
2018,5,17,16,15,109.0,240.0,2.7,22.35,302.0,169.12,136.74
2018,5,17,16,30,141.0,228.0,2.6,22.2,304.0,160.5,130.17
2018,5,17,16,45,189.0,202.5,2.5,22.1,293.0,145.93,118.51
2018,5,17,17,0,237.0,177.0,2.4,22.0,282.0,123.62,100.22
2018,5,17,17,15,204.5,149.0,2.2,21.75,231.5,106.61,86.23
2018,5,17,17,30,172.0,121.0,2.0,21.5,181.0,93.65,75.47
2018,5,17,17,45,157.0,104.5,1.8,21.25,152.5,81.78,65.44
2018,5,17,18,0,142.0,88.0,1.6,21.0,124.0,69.6,54.9
2018,5,17,18,15,133.5,68.5,1.6,21.0,96.0,53.02,40.28
2018,5,17,18,30,125.0,49.0,1.6,21.0,68.0,38.77,27.49
2018,5,17,18,45,94.0,34.5,1.45,20.55,45.5,27.68,16.95
2018,5,17,19,0,63.0,20.0,1.3,20.1,23.0,16.32,0.0
2018,5,17,19,15,31.5,10.0,1.25,20.0,11.5,9.1,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,5,15,3.5,5.5,1.75,20.35,5.5,6.84,0.0
2018,5,18,5,30,7.0,11.0,1.9,20.5,11.0,13.86,0.0
2018,5,18,5,45,4.5,25.0,2.05,20.65,25.0,25.06,13.71
2018,5,18,6,0,2.0,39.0,2.2,20.8,39.0,37.66,25.19
2018,5,18,6,15,3.5,53.0,2.3,20.95,53.5,52.2,37.76
2018,5,18,6,30,5.0,67.0,2.4,21.1,68.0,66.6,50.06
2018,5,18,6,45,2.5,64.5,2.5,21.3,65.0,59.64,44.27
2018,5,18,7,0,0.0,62.0,2.6,21.5,62.0,54.78,40.07
2018,5,18,7,15,8.0,91.0,2.6,21.65,94.5,89.49,68.89
2018,5,18,7,30,16.0,120.0,2.6,21.8,127.0,125.67,98.38
2018,5,18,7,45,24.5,153.0,2.65,21.95,165.5,179.16,141.23
2018,5,18,8,0,33.0,186.0,2.7,22.1,204.0,223.07,175.6
2018,5,18,8,15,22.0,191.5,2.7,22.25,204.0,202.03,157.8
2018,5,18,8,30,11.0,197.0,2.7,22.4,204.0,195.41,151.56
2018,5,18,8,45,9.5,194.5,2.75,22.55,201.0,189.92,146.7
2018,5,18,9,0,8.0,192.0,2.8,22.7,198.0,184.86,142.22
2018,5,18,9,15,22.0,247.5,2.8,22.85,264.5,252.93,195.04
2018,5,18,9,30,36.0,303.0,2.8,23.0,331.0,338.87,259.93
2018,5,18,9,45,29.0,292.0,2.8,23.15,315.0,316.81,242.14
2018,5,18,10,0,22.0,281.0,2.8,23.3,299.0,281.49,214.78
2018,5,18,10,15,40.0,334.0,2.8,23.5,368.5,364.79,277.3
2018,5,18,10,30,58.0,387.0,2.8,23.7,438.0,432.54,326.6
2018,5,18,10,45,60.5,402.5,2.8,23.9,457.0,445.48,335.05
2018,5,18,11,0,63.0,418.0,2.8,24.1,476.0,457.67,343.2
2018,5,18,11,15,62.0,425.0,2.8,24.25,483.0,457.57,342.48
2018,5,18,11,30,61.0,432.0,2.8,24.4,490.0,457.07,341.58
2018,5,18,11,45,57.0,431.5,2.8,24.5,486.0,446.57,333.53
2018,5,18,12,0,53.0,431.0,2.8,24.6,482.0,436.11,325.6
2018,5,18,12,15,48.0,419.5,2.8,24.55,465.5,415.14,310.31
2018,5,18,12,30,43.0,408.0,2.8,24.5,449.0,394.8,295.49
2018,5,18,12,45,35.0,382.5,2.8,24.5,416.0,360.99,270.67
2018,5,18,13,0,27.0,357.0,2.8,24.5,383.0,328.59,246.79
2018,5,18,13,15,27.0,335.5,2.75,24.35,361.0,306.09,230.37
2018,5,18,13,30,27.0,314.0,2.7,24.2,339.0,284.15,214.25
2018,5,18,13,45,14.0,203.0,2.65,24.1,216.0,185.44,139.62
2018,5,18,14,0,1.0,92.0,2.6,24.0,93.0,82.22,59.67
2018,5,18,14,15,1.0,99.5,2.55,23.85,100.5,88.7,64.99
2018,5,18,14,30,1.0,107.0,2.5,23.7,108.0,95.12,70.18
2018,5,18,14,45,1.0,100.0,2.4,23.6,101.0,88.99,65.47
2018,5,18,15,0,1.0,93.0,2.3,23.5,94.0,82.88,60.78
2018,5,18,15,15,3.5,133.5,2.25,23.35,136.0,117.71,88.46
2018,5,18,15,30,6.0,174.0,2.2,23.2,178.0,150.48,114.35
2018,5,18,15,45,3.0,142.0,2.15,23.05,144.0,123.44,93.45
2018,5,18,16,0,0.0,110.0,2.1,22.9,110.0,96.59,72.55
2018,5,18,16,15,0.0,95.5,1.95,22.75,95.5,84.39,63.05
2018,5,18,16,30,0.0,81.0,1.8,22.6,81.0,71.71,55.64
2018,5,18,16,45,0.0,65.0,1.7,22.4,65.0,57.47,43.77
2018,5,18,17,0,0.0,49.0,1.6,22.2,49.0,43.26,31.78
2018,5,18,17,15,0.0,43.0,1.45,22.0,43.0,37.93,27.33
2018,5,18,17,30,0.0,37.0,1.3,21.8,37.0,32.61,22.82
2018,5,18,17,45,0.0,38.5,1.2,21.55,38.5,33.93,24.04
2018,5,18,18,0,0.0,40.0,1.1,21.3,40.0,35.26,25.18
2018,5,18,18,15,0.0,30.5,1.1,21.3,30.5,26.86,17.71
2018,5,18,18,30,0.0,21.0,1.1,21.3,21.0,18.47,10.19
2018,5,18,18,45,0.0,14.5,1.05,20.85,14.5,12.74,4.82
2018,5,18,19,0,0.0,8.0,1.0,20.4,8.0,7.02,0.0
2018,5,18,19,15,0.0,4.0,1.05,20.3,4.0,3.64,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,19,5,15,2.5,5.5,1.55,19.35,5.5,6.32,0.0
2018,5,19,5,30,5.0,11.0,1.6,19.5,11.0,12.72,0.0
2018,5,19,5,45,2.5,20.0,1.65,19.65,20.0,19.15,9.29
2018,5,19,6,0,0.0,29.0,1.7,19.8,29.0,25.55,15.37
2018,5,19,6,15,0.0,41.5,1.75,19.95,41.5,36.62,24.92
2018,5,19,6,30,0.0,54.0,1.8,20.1,54.0,47.96,34.59
2018,5,19,6,45,2.5,68.0,1.85,20.3,69.0,63.32,47.54
2018,5,19,7,0,5.0,82.0,1.9,20.5,84.0,78.75,60.33
2018,5,19,7,15,51.0,129.0,1.95,20.7,151.5,178.86,143.59
2018,5,19,7,30,97.0,176.0,2.0,20.9,219.0,275.55,221.18
2018,5,19,7,45,76.5,191.0,2.05,21.1,227.5,272.52,216.8
2018,5,19,8,0,56.0,206.0,2.1,21.3,236.0,268.41,211.91
2018,5,19,8,15,58.0,222.0,2.15,21.55,255.5,285.9,224.66
2018,5,19,8,30,60.0,238.0,2.2,21.8,275.0,303.25,237.09
2018,5,19,8,45,59.0,265.0,2.25,22.05,304.0,330.02,256.37
2018,5,19,9,0,58.0,292.0,2.3,22.3,333.0,356.08,274.86
2018,5,19,9,15,54.5,308.5,2.35,22.6,348.5,367.15,281.9
2018,5,19,9,30,51.0,325.0,2.4,22.9,364.0,377.8,288.69
2018,5,19,9,45,61.5,350.0,2.4,23.15,399.5,411.23,312.75
2018,5,19,10,0,72.0,375.0,2.4,23.4,435.0,443.82,335.79
2018,5,19,10,15,73.0,389.0,2.45,23.6,451.5,454.48,342.63
2018,5,19,10,30,74.0,403.0,2.5,23.8,468.0,464.58,349.19
2018,5,19,10,45,80.0,415.0,2.55,24.0,487.0,476.86,357.53
2018,5,19,11,0,86.0,427.0,2.6,24.2,506.0,488.33,365.27
2018,5,19,11,15,163.0,444.5,2.6,24.35,597.5,580.41,432.18
2018,5,19,11,30,240.0,462.0,2.6,24.5,689.0,663.43,490.54
2018,5,19,11,45,156.5,453.5,2.65,24.65,602.0,560.88,416.08
2018,5,19,12,0,73.0,445.0,2.7,24.8,515.0,465.72,346.43
2018,5,19,12,15,128.0,459.0,2.75,24.9,581.5,518.23,385.56
2018,5,19,12,30,183.0,473.0,2.8,25.0,648.0,560.49,416.08
2018,5,19,12,45,199.5,449.5,2.85,25.1,639.0,538.22,400.33
2018,5,19,13,0,216.0,426.0,2.9,25.2,630.0,515.16,384.14
2018,5,19,13,15,195.0,420.5,2.95,25.15,602.5,481.3,359.46
2018,5,19,13,30,174.0,415.0,3.0,25.1,575.0,449.18,335.91
2018,5,19,13,45,173.0,399.5,3.0,25.1,555.5,422.45,316.2
2018,5,19,14,0,172.0,384.0,3.0,25.1,536.0,396.09,296.5
2018,5,19,14,15,360.5,315.5,3.05,25.0,620.5,401.85,299.79
2018,5,19,14,30,549.0,247.0,3.1,24.9,705.0,400.67,295.02
2018,5,19,14,45,470.0,282.5,3.15,24.8,663.0,367.32,268.1
2018,5,19,15,0,391.0,318.0,3.2,24.7,621.0,346.63,251.66
2018,5,19,15,15,299.5,314.0,3.2,24.55,539.0,295.29,213.97
2018,5,19,15,30,208.0,310.0,3.2,24.4,457.0,264.76,193.53
2018,5,19,15,45,191.0,277.5,3.2,24.3,405.5,225.72,164.69
2018,5,19,16,0,174.0,245.0,3.2,24.2,354.0,189.28,139.07
2018,5,19,16,15,312.5,201.5,3.15,24.0,378.0,140.77,104.25
2018,5,19,16,30,451.0,158.0,3.1,23.8,402.0,101.12,80.05
2018,5,19,16,45,520.5,132.0,3.05,23.6,386.5,87.53,68.99
2018,5,19,17,0,590.0,106.0,3.0,23.4,371.0,70.96,55.24
2018,5,19,17,15,387.0,118.5,2.85,23.15,283.5,81.52,64.52
2018,5,19,17,30,184.0,131.0,2.7,22.9,196.0,100.17,80.65
2018,5,19,17,45,258.5,104.5,2.6,22.65,179.5,78.52,62.3
2018,5,19,18,0,333.0,78.0,2.5,22.4,163.0,57.38,44.11
2018,5,19,18,15,296.5,64.0,2.5,22.4,127.0,48.0,35.79
2018,5,19,18,30,260.0,50.0,2.5,22.4,91.0,38.22,26.91
2018,5,19,18,45,198.5,36.5,2.2,21.85,61.0,28.36,17.6
2018,5,19,19,0,137.0,23.0,1.9,21.3,31.0,18.14,0.65
2018,5,19,19,15,68.5,11.5,1.9,21.15,15.5,10.46,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.85,20.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.85,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,5,15,10.5,9.0,2.0,19.5,9.5,13.72,0.0
2018,5,20,5,30,21.0,18.0,2.1,19.8,19.0,37.96,0.0
2018,5,20,5,45,79.0,35.0,2.2,20.05,46.0,114.81,84.71
2018,5,20,6,0,137.0,52.0,2.3,20.3,73.0,176.02,140.01
2018,5,20,6,15,162.5,70.0,2.35,20.65,104.0,220.26,178.51
2018,5,20,6,30,188.0,88.0,2.4,21.0,135.0,265.8,216.86
2018,5,20,6,45,356.5,90.0,2.45,21.35,204.5,419.81,342.35
2018,5,20,7,0,525.0,92.0,2.5,21.7,274.0,577.72,463.99
2018,5,20,7,15,442.0,119.0,2.5,22.1,289.5,548.98,438.9
2018,5,20,7,30,359.0,146.0,2.5,22.5,305.0,520.14,413.5
2018,5,20,7,45,215.5,183.0,2.5,22.9,281.5,423.15,334.9
2018,5,20,8,0,72.0,220.0,2.5,23.3,258.0,300.37,235.28
2018,5,20,8,15,142.0,234.5,2.4,23.7,319.5,398.59,311.47
2018,5,20,8,30,212.0,249.0,2.3,24.1,381.0,481.4,372.97
2018,5,20,8,45,224.5,279.5,2.2,24.45,428.5,527.7,404.26
2018,5,20,9,0,237.0,310.0,2.1,24.8,476.0,591.45,447.1
2018,5,20,9,15,243.0,333.0,2.05,25.05,512.0,619.71,464.61
2018,5,20,9,30,249.0,356.0,2.0,25.3,548.0,646.38,481.04
2018,5,20,9,45,328.0,350.0,1.95,25.6,615.0,712.89,526.84
2018,5,20,10,0,407.0,344.0,1.9,25.9,682.0,792.87,579.73
2018,5,20,10,15,418.0,353.0,1.85,26.1,711.0,803.58,584.38
2018,5,20,10,30,429.0,362.0,1.8,26.3,740.0,811.96,588.14
2018,5,20,10,45,446.0,364.5,1.8,26.5,766.5,817.37,590.72
2018,5,20,11,0,463.0,367.0,1.8,26.7,793.0,820.22,591.69
2018,5,20,11,15,617.5,279.0,1.8,26.8,857.0,862.46,622.84
2018,5,20,11,30,772.0,191.0,1.8,26.9,921.0,890.45,642.01
2018,5,20,11,45,760.0,197.0,1.85,27.05,920.5,858.68,621.03
2018,5,20,12,0,748.0,203.0,1.9,27.2,920.0,825.09,599.33
2018,5,20,12,15,552.0,310.0,1.9,27.2,839.5,735.76,535.33
2018,5,20,12,30,356.0,417.0,1.9,27.2,759.0,646.79,470.82
2018,5,20,12,45,404.5,393.5,1.9,27.25,779.0,639.88,467.2
2018,5,20,13,0,453.0,370.0,1.9,27.3,799.0,628.98,459.89
2018,5,20,13,15,427.0,382.0,1.95,27.3,781.5,593.57,434.5
2018,5,20,13,30,401.0,394.0,2.0,27.3,764.0,559.46,409.87
2018,5,20,13,45,406.5,380.5,2.0,27.25,748.0,525.44,385.28
2018,5,20,14,0,412.0,367.0,2.0,27.2,732.0,490.91,359.74
2018,5,20,14,15,492.0,316.5,2.0,27.1,738.0,462.98,338.16
2018,5,20,14,30,572.0,266.0,2.0,27.0,744.0,427.57,309.57
2018,5,20,14,45,520.5,276.5,2.0,26.85,697.5,381.65,273.85
2018,5,20,15,0,469.0,287.0,2.0,26.7,651.0,340.62,241.9
2018,5,20,15,15,483.0,264.0,1.95,26.5,621.5,297.95,207.11
2018,5,20,15,30,497.0,241.0,1.9,26.3,592.0,254.24,171.75
2018,5,20,15,45,453.5,236.0,1.85,26.1,540.0,213.66,142.69
2018,5,20,16,0,410.0,231.0,1.8,25.9,488.0,178.03,120.66
2018,5,20,16,15,424.5,208.5,1.8,25.6,456.0,137.8,99.21
2018,5,20,16,30,439.0,186.0,1.8,25.3,424.0,118.66,93.98
2018,5,20,16,45,301.0,176.0,1.75,25.0,331.5,122.46,97.61
2018,5,20,17,0,163.0,166.0,1.7,24.7,239.0,123.56,98.98
2018,5,20,17,15,108.0,139.0,1.65,24.35,185.0,105.66,84.44
2018,5,20,17,30,53.0,112.0,1.6,24.0,131.0,91.22,72.6
2018,5,20,17,45,26.5,75.5,1.6,23.65,85.0,64.1,49.7
2018,5,20,18,0,0.0,39.0,1.6,23.3,39.0,34.38,24.16
2018,5,20,18,15,0.0,29.5,1.6,23.3,29.5,25.97,16.77
2018,5,20,18,30,0.0,20.0,1.6,23.3,20.0,17.59,9.34
2018,5,20,18,45,0.0,14.0,1.6,22.8,14.0,12.3,4.46
2018,5,20,19,0,0.0,8.0,1.6,22.3,8.0,7.02,0.0
2018,5,20,19,15,0.0,4.0,1.65,22.2,4.0,3.64,0.0
2018,5,20,19,30,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.65,21.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,15,1.5,5.0,0.9,19.0,5.0,5.34,0.0
2018,5,21,5,30,3.0,10.0,1.1,19.4,10.0,10.51,0.0
2018,5,21,5,45,10.0,25.0,1.3,19.8,26.5,31.19,19.04
2018,5,21,6,0,17.0,40.0,1.5,20.2,43.0,53.07,38.36
2018,5,21,6,15,32.5,61.5,1.5,20.6,69.0,89.95,69.83
2018,5,21,6,30,48.0,83.0,1.5,21.0,95.0,126.85,100.98
2018,5,21,6,45,24.0,90.5,1.55,21.4,96.5,114.06,89.75
2018,5,21,7,0,0.0,98.0,1.6,21.8,98.0,91.97,70.57
2018,5,21,7,15,11.0,121.0,1.65,22.3,126.0,124.21,96.93
2018,5,21,7,30,22.0,144.0,1.7,22.8,154.0,156.84,123.0
2018,5,21,7,45,132.5,183.0,1.7,23.3,253.0,329.91,261.28
2018,5,21,8,0,243.0,222.0,1.7,23.8,352.0,497.93,387.29
2018,5,21,8,15,218.0,249.0,1.75,24.15,374.0,488.61,376.97
2018,5,21,8,30,193.0,276.0,1.8,24.5,396.0,495.24,379.28
2018,5,21,8,45,120.5,271.0,1.85,24.85,348.0,415.51,317.56
2018,5,21,9,0,48.0,266.0,1.9,25.2,300.0,316.74,241.24
2018,5,21,9,15,36.5,260.5,1.9,25.5,287.0,296.29,225.09
2018,5,21,9,30,25.0,255.0,1.9,25.8,274.0,276.35,209.04
2018,5,21,9,45,20.5,254.0,1.9,26.05,270.0,255.02,192.36
2018,5,21,10,0,16.0,253.0,1.9,26.3,266.0,248.36,186.73
2018,5,21,10,15,23.5,294.0,1.85,26.4,314.0,307.54,230.48
2018,5,21,10,30,31.0,335.0,1.8,26.5,362.0,353.25,263.33
2018,5,21,10,45,57.5,376.0,1.75,26.6,428.0,416.04,308.63
2018,5,21,11,0,84.0,417.0,1.7,26.7,494.0,476.63,351.26
2018,5,21,11,15,104.0,440.5,1.65,26.65,537.5,511.57,375.32
2018,5,21,11,30,124.0,464.0,1.6,26.6,581.0,553.19,403.73
2018,5,21,11,45,189.5,469.5,1.5,26.55,650.5,604.73,439.62
2018,5,21,12,0,255.0,475.0,1.4,26.5,720.0,655.7,474.05
2018,5,21,12,15,225.5,480.0,1.35,26.4,696.5,615.76,445.58
2018,5,21,12,30,196.0,485.0,1.3,26.3,673.0,581.21,421.37
2018,5,21,12,45,188.5,480.5,1.25,26.2,660.5,556.44,404.22
2018,5,21,13,0,181.0,476.0,1.2,26.1,648.0,532.09,387.18
2018,5,21,13,15,226.5,462.5,1.15,26.0,674.0,535.54,389.98
2018,5,21,13,30,272.0,449.0,1.1,25.9,700.0,529.33,385.57
2018,5,21,13,45,247.0,441.0,1.05,25.85,665.0,488.48,356.26
2018,5,21,14,0,222.0,433.0,1.0,25.8,630.0,457.93,334.16
2018,5,21,14,15,186.5,393.0,0.95,25.8,554.5,395.47,289.52
2018,5,21,14,30,151.0,353.0,0.9,25.8,479.0,337.52,247.85
2018,5,21,14,45,76.0,216.0,0.9,25.75,279.5,200.01,147.66
2018,5,21,15,0,1.0,79.0,0.9,25.7,80.0,70.45,50.19
2018,5,21,15,15,1.0,80.0,0.85,25.55,81.0,71.24,51.15
2018,5,21,15,30,1.0,81.0,0.8,25.4,82.0,72.04,51.94
2018,5,21,15,45,1.5,81.0,0.8,25.25,82.0,72.01,52.07
2018,5,21,16,0,2.0,81.0,0.8,25.1,82.0,71.94,52.2
2018,5,21,16,15,1.0,63.5,0.8,24.9,64.0,56.21,39.88
2018,5,21,16,30,0.0,46.0,0.8,24.7,46.0,40.64,28.96
2018,5,21,16,45,15.5,66.0,0.85,24.45,73.0,57.52,43.44
2018,5,21,17,0,31.0,86.0,0.9,24.2,100.0,73.47,57.14
2018,5,21,17,15,34.5,101.5,0.85,23.9,115.5,84.71,66.91
2018,5,21,17,30,38.0,117.0,0.8,23.6,131.0,94.54,75.47
2018,5,21,17,45,19.0,67.0,0.7,23.3,74.0,57.67,44.22
2018,5,21,18,0,0.0,17.0,0.6,23.0,17.0,14.94,7.37
2018,5,21,18,15,0.0,11.5,0.6,23.0,11.5,10.1,3.11
2018,5,21,18,30,0.0,6.0,0.6,23.0,6.0,5.26,0.0
2018,5,21,18,45,0.0,4.5,0.6,22.35,4.5,3.94,0.0
2018,5,21,19,0,0.0,3.0,0.6,21.7,3.0,2.63,0.0
2018,5,21,19,15,0.0,1.5,0.6,21.55,1.5,1.36,0.0
2018,5,21,19,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,18.5,10.0,0.95,18.8,11.0,18.88,0.0
2018,5,22,5,30,37.0,20.0,1.2,19.2,22.0,50.84,6.33
2018,5,22,5,45,144.5,35.5,1.4,19.65,56.0,169.87,128.9
2018,5,22,6,0,252.0,51.0,1.6,20.1,90.0,264.94,212.17
2018,5,22,6,15,361.0,60.0,1.7,20.45,138.5,360.76,292.67
2018,5,22,6,30,470.0,69.0,1.8,20.8,187.0,471.76,381.93
2018,5,22,6,45,531.5,75.0,1.9,21.15,237.5,544.84,437.76
2018,5,22,7,0,593.0,81.0,2.0,21.5,288.0,620.53,493.28
2018,5,22,7,15,631.0,85.5,2.1,21.95,338.0,676.46,532.17
2018,5,22,7,30,669.0,90.0,2.2,22.4,388.0,732.66,570.19
2018,5,22,7,45,698.0,94.0,2.25,22.8,438.0,779.93,600.69
2018,5,22,8,0,727.0,98.0,2.3,23.2,488.0,821.55,626.67
2018,5,22,8,15,748.0,101.5,2.35,23.6,536.0,858.66,649.16
2018,5,22,8,30,769.0,105.0,2.4,24.0,584.0,893.81,670.06
2018,5,22,8,45,780.0,110.0,2.4,24.4,627.0,918.69,683.46
2018,5,22,9,0,791.0,115.0,2.4,24.8,670.0,940.85,695.08
2018,5,22,9,15,765.5,137.0,2.45,25.1,700.0,942.94,694.27
2018,5,22,9,30,740.0,159.0,2.5,25.4,730.0,947.5,695.42
2018,5,22,9,45,777.5,147.5,2.5,25.65,772.5,962.12,702.95
2018,5,22,10,0,815.0,136.0,2.5,25.9,815.0,980.4,712.81
2018,5,22,10,15,780.5,160.0,2.5,26.05,829.0,961.9,699.21
2018,5,22,10,30,746.0,184.0,2.5,26.2,843.0,939.59,683.59
2018,5,22,10,45,783.0,168.0,2.5,26.4,875.5,944.0,685.39
2018,5,22,11,0,820.0,152.0,2.5,26.6,908.0,944.48,684.51
2018,5,22,11,15,844.5,141.5,2.55,26.7,931.0,925.6,671.9
2018,5,22,11,30,869.0,131.0,2.6,26.8,954.0,913.93,664.23
2018,5,22,11,45,839.5,148.0,2.6,26.9,949.0,875.98,638.88
2018,5,22,12,0,810.0,165.0,2.6,27.0,944.0,844.69,618.09
2018,5,22,12,15,650.5,252.0,2.6,27.05,877.5,764.2,561.65
2018,5,22,12,30,491.0,339.0,2.6,27.1,811.0,686.77,505.0
2018,5,22,12,45,551.0,306.5,2.6,27.2,832.5,676.54,498.86
2018,5,22,13,0,611.0,274.0,2.6,27.3,854.0,658.43,486.45
2018,5,22,13,15,733.5,203.5,2.6,27.3,889.0,648.18,480.11
2018,5,22,13,30,856.0,133.0,2.6,27.3,924.0,629.15,466.47
2018,5,22,13,45,853.0,130.0,2.6,27.35,902.5,582.89,431.19
2018,5,22,14,0,850.0,127.0,2.6,27.4,881.0,535.66,394.43
2018,5,22,14,15,766.0,161.0,2.55,27.35,824.0,474.63,347.03
2018,5,22,14,30,682.0,195.0,2.5,27.3,767.0,418.71,303.17
2018,5,22,14,45,440.0,280.5,2.5,27.25,643.5,357.92,258.63
2018,5,22,15,0,198.0,366.0,2.5,27.2,520.0,333.37,243.87
2018,5,22,15,15,229.5,341.5,2.45,27.1,511.0,308.61,223.66
2018,5,22,15,30,261.0,317.0,2.4,27.0,502.0,269.92,192.8
2018,5,22,15,45,362.0,262.0,2.35,26.9,500.5,229.87,158.54
2018,5,22,16,0,463.0,207.0,2.3,26.8,499.0,168.95,111.04
2018,5,22,16,15,577.0,157.0,2.15,26.6,491.5,109.41,73.23
2018,5,22,16,30,691.0,107.0,2.0,26.4,484.0,66.75,50.56
2018,5,22,16,45,674.5,99.5,1.9,26.25,437.5,64.09,48.59
2018,5,22,17,0,658.0,92.0,1.8,26.1,391.0,61.14,46.32
2018,5,22,17,15,637.0,84.0,1.65,25.7,344.0,57.51,43.49
2018,5,22,17,30,616.0,76.0,1.5,25.3,297.0,53.57,40.34
2018,5,22,17,45,547.5,72.5,1.35,24.9,245.5,52.62,39.67
2018,5,22,18,0,479.0,69.0,1.2,24.5,194.0,51.81,39.0
2018,5,22,18,15,298.0,63.5,1.2,24.5,135.5,47.49,35.08
2018,5,22,18,30,117.0,58.0,1.2,24.5,77.0,45.29,32.71
2018,5,22,18,45,81.5,40.5,1.05,23.45,51.5,33.15,21.66
2018,5,22,19,0,46.0,23.0,0.9,22.4,26.0,19.29,4.68
2018,5,22,19,15,27.0,12.5,0.95,22.2,14.0,11.37,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.0,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.8,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,5,15,11.5,9.5,1.7,19.65,10.0,14.73,0.0
2018,5,23,5,30,23.0,19.0,1.9,19.9,20.0,40.63,6.69
2018,5,23,5,45,70.0,37.0,2.1,20.2,46.5,99.79,73.99
2018,5,23,6,0,117.0,55.0,2.3,20.5,73.0,166.98,132.61
2018,5,23,6,15,201.0,70.5,2.3,20.95,115.5,247.61,201.25
2018,5,23,6,30,285.0,86.0,2.3,21.4,158.0,351.05,285.9
2018,5,23,6,45,328.0,100.5,2.35,21.8,201.5,411.63,333.97
2018,5,23,7,0,371.0,115.0,2.4,22.2,245.0,474.38,382.16
2018,5,23,7,15,373.0,136.5,2.35,22.7,285.0,512.57,408.8
2018,5,23,7,30,375.0,158.0,2.3,23.2,325.0,549.15,433.44
2018,5,23,7,45,399.5,173.0,2.25,23.7,370.5,596.86,466.1
2018,5,23,8,0,424.0,188.0,2.2,24.2,416.0,644.17,497.49
2018,5,23,8,15,443.0,203.0,2.05,24.6,461.0,685.52,523.36
2018,5,23,8,30,462.0,218.0,1.9,25.0,506.0,725.63,547.64
2018,5,23,8,45,461.5,236.5,1.8,25.4,542.5,748.97,559.74
2018,5,23,9,0,461.0,255.0,1.7,25.8,579.0,770.03,570.22
2018,5,23,9,15,441.0,280.0,1.6,26.1,605.0,776.23,570.32
2018,5,23,9,30,421.0,305.0,1.5,26.4,631.0,779.62,568.74
2018,5,23,9,45,464.5,300.0,1.4,26.7,675.0,812.88,588.77
2018,5,23,10,0,508.0,295.0,1.3,27.0,719.0,843.98,606.64
2018,5,23,10,15,633.0,238.5,1.25,27.25,785.5,904.99,646.38
2018,5,23,10,30,758.0,182.0,1.2,27.5,852.0,949.79,671.88
2018,5,23,10,45,750.0,193.0,1.15,27.7,870.0,937.22,661.47
2018,5,23,11,0,742.0,204.0,1.1,27.9,888.0,928.96,654.59
2018,5,23,11,15,646.5,263.5,1.1,28.05,867.0,876.23,619.62
2018,5,23,11,30,551.0,323.0,1.1,28.2,846.0,822.24,582.44
2018,5,23,11,45,429.5,392.0,1.1,28.35,801.5,755.44,536.08
2018,5,23,12,0,308.0,461.0,1.1,28.5,757.0,688.42,489.21
2018,5,23,12,15,310.0,460.0,1.05,28.55,758.0,669.55,476.61
2018,5,23,12,30,312.0,459.0,1.0,28.6,759.0,649.78,462.88
2018,5,23,12,45,328.5,448.5,1.0,28.65,762.5,632.02,451.2
2018,5,23,13,0,345.0,438.0,1.0,28.7,766.0,612.81,438.31
2018,5,23,13,15,373.0,418.0,0.95,28.7,767.5,592.04,424.05
2018,5,23,13,30,401.0,398.0,0.9,28.7,769.0,569.0,407.87
2018,5,23,13,45,482.5,344.5,0.85,28.7,780.5,542.73,389.61
2018,5,23,14,0,564.0,291.0,0.8,28.7,792.0,514.02,368.5
2018,5,23,14,15,572.5,272.0,0.75,28.7,766.5,466.83,333.47
2018,5,23,14,30,581.0,253.0,0.7,28.7,741.0,421.81,299.09
2018,5,23,14,45,558.5,240.5,0.65,28.7,693.5,369.72,259.28
2018,5,23,15,0,536.0,228.0,0.6,28.7,646.0,322.72,222.67
2018,5,23,15,15,468.5,225.5,0.5,28.65,577.0,271.11,184.02
2018,5,23,15,30,401.0,223.0,0.4,28.6,508.0,226.76,151.81
2018,5,23,15,45,513.5,190.5,0.35,28.55,531.0,195.26,123.52
2018,5,23,16,0,626.0,158.0,0.3,28.5,554.0,148.99,88.02
2018,5,23,16,15,641.5,142.0,0.25,28.5,519.5,102.25,64.96
2018,5,23,16,30,657.0,126.0,0.2,28.5,485.0,79.02,60.02
2018,5,23,16,45,612.0,123.0,0.15,28.5,432.0,79.84,60.96
2018,5,23,17,0,567.0,120.0,0.1,28.5,379.0,80.73,61.91
2018,5,23,17,15,334.0,102.0,0.15,28.15,249.5,69.63,53.03
2018,5,23,17,30,101.0,84.0,0.2,27.8,120.0,68.04,51.98
2018,5,23,17,45,100.5,87.5,0.25,27.45,118.5,70.18,53.95
2018,5,23,18,0,100.0,91.0,0.3,27.1,117.0,71.71,55.27
2018,5,23,18,15,84.0,73.5,0.3,27.1,92.0,58.68,44.05
2018,5,23,18,30,68.0,56.0,0.3,27.1,67.0,45.35,32.4
2018,5,23,18,45,47.0,38.5,0.3,26.15,45.0,31.73,20.32
2018,5,23,19,0,26.0,21.0,0.3,25.2,23.0,17.82,4.56
2018,5,23,19,15,14.5,11.0,0.3,24.95,12.0,10.01,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.7,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.5,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,5,24,5,15,10.0,10.0,2.35,19.15,10.5,14.39,0.0
2018,5,24,5,30,20.0,20.0,2.4,19.2,21.0,33.89,6.66
2018,5,24,5,45,82.0,38.0,2.4,19.25,50.0,120.64,91.02
2018,5,24,6,0,144.0,56.0,2.4,19.3,79.0,186.37,149.44
2018,5,24,6,15,248.5,70.0,2.45,19.55,126.5,295.62,241.63
2018,5,24,6,30,353.0,84.0,2.5,19.8,174.0,399.23,327.06
2018,5,24,6,45,389.5,97.0,2.5,20.0,217.0,455.39,371.67
2018,5,24,7,0,426.0,110.0,2.5,20.2,260.0,513.17,416.03
2018,5,24,7,15,443.5,125.0,2.55,20.45,303.0,558.42,449.1
2018,5,24,7,30,461.0,140.0,2.6,20.7,346.0,603.16,480.92
