Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,7,45,446.5,163.5,2.7,21.0,383.0,628.35,496.82
2018,5,24,8,0,432.0,187.0,2.8,21.3,420.0,650.57,510.4
2018,5,24,8,15,415.0,212.0,2.8,21.55,453.0,669.28,520.86
2018,5,24,8,30,398.0,237.0,2.8,21.8,486.0,685.08,529.16
2018,5,24,8,45,424.0,247.5,2.8,22.05,530.5,724.46,555.48
2018,5,24,9,0,450.0,258.0,2.8,22.3,575.0,762.53,580.34
2018,5,24,9,15,462.5,269.5,2.8,22.5,612.0,786.55,594.98
2018,5,24,9,30,475.0,281.0,2.8,22.7,649.0,808.52,608.24
2018,5,24,9,45,413.5,324.0,2.75,22.95,655.0,786.88,588.9
2018,5,24,10,0,352.0,367.0,2.7,23.2,661.0,748.43,558.8
2018,5,24,10,15,318.0,393.0,2.65,23.45,665.5,733.2,545.63
2018,5,24,10,30,284.0,419.0,2.6,23.7,670.0,716.36,531.31
2018,5,24,10,45,305.0,420.5,2.55,23.9,696.5,726.7,537.74
2018,5,24,11,0,326.0,422.0,2.5,24.1,723.0,735.09,542.59
2018,5,24,11,15,318.0,424.0,2.45,24.35,721.5,714.9,527.22
2018,5,24,11,30,310.0,426.0,2.4,24.6,720.0,693.74,511.46
2018,5,24,11,45,328.5,428.5,2.35,24.85,742.5,695.4,511.9
2018,5,24,12,0,347.0,431.0,2.3,25.1,765.0,694.73,510.55
2018,5,24,12,15,394.0,406.0,2.25,25.25,785.5,692.71,509.37
2018,5,24,12,30,441.0,381.0,2.2,25.4,806.0,684.47,503.8
2018,5,24,12,45,283.5,413.5,2.15,25.55,686.0,570.09,420.89
2018,5,24,13,0,126.0,446.0,2.1,25.7,566.0,470.37,347.53
2018,5,24,13,15,161.0,444.0,2.05,25.8,595.0,479.28,354.46
2018,5,24,13,30,196.0,442.0,2.0,25.9,624.0,484.89,358.12
2018,5,24,13,45,288.5,404.0,1.95,25.95,664.5,485.23,358.46
2018,5,24,14,0,381.0,366.0,1.9,26.0,705.0,483.35,356.13
2018,5,24,14,15,381.0,356.0,1.85,25.95,685.5,450.82,331.15
2018,5,24,14,30,381.0,346.0,1.8,25.9,666.0,418.22,305.82
2018,5,24,14,45,437.5,292.5,1.75,25.9,645.5,367.08,265.66
2018,5,24,15,0,494.0,239.0,1.7,25.9,625.0,318.62,225.92
2018,5,24,15,15,397.0,253.0,1.65,25.85,552.5,272.89,191.93
2018,5,24,15,30,300.0,267.0,1.6,25.8,480.0,246.97,174.42
2018,5,24,15,45,371.5,239.0,1.55,25.7,486.0,208.02,141.73
2018,5,24,16,0,443.0,211.0,1.5,25.6,492.0,171.84,113.91
2018,5,24,16,15,476.5,185.0,1.45,25.5,465.5,128.8,89.06
2018,5,24,16,30,510.0,159.0,1.4,25.4,439.0,101.83,79.93
2018,5,24,16,45,560.0,134.0,1.3,25.3,413.5,87.26,68.13
2018,5,24,17,0,610.0,109.0,1.2,25.2,388.0,72.75,56.24
2018,5,24,17,15,589.5,99.0,1.15,24.9,342.0,68.1,52.59
2018,5,24,17,30,569.0,89.0,1.1,24.6,296.0,63.06,48.54
2018,5,24,17,45,485.0,84.0,1.0,24.3,240.5,61.36,47.24
2018,5,24,18,0,401.0,79.0,0.9,24.0,185.0,58.16,44.52
2018,5,24,18,15,368.0,66.5,0.9,24.0,147.5,49.92,37.26
2018,5,24,18,30,335.0,54.0,0.9,24.0,110.0,41.31,29.48
2018,5,24,18,45,244.0,40.5,0.85,22.95,74.0,31.43,20.45
2018,5,24,19,0,153.0,27.0,0.8,21.9,38.0,21.24,7.43
2018,5,24,19,15,80.5,14.5,0.8,21.6,20.0,13.19,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.3,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.8,21.05,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,45,0.5,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,5,0,1.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,25,5,15,40.5,8.5,1.05,19.0,11.0,29.21,0.0
2018,5,25,5,30,80.0,17.0,1.3,19.4,22.0,88.65,30.88
2018,5,25,5,45,40.0,16.0,1.5,19.8,18.5,52.24,36.64
2018,5,25,6,0,0.0,15.0,1.7,20.2,15.0,13.18,5.22
2018,5,25,6,15,7.5,27.0,1.8,20.55,29.0,29.55,19.28
2018,5,25,6,30,15.0,39.0,1.9,20.9,43.0,46.79,34.08
2018,5,25,6,45,7.5,45.5,1.95,21.3,47.5,46.03,33.17
2018,5,25,7,0,0.0,52.0,2.0,21.7,52.0,45.9,32.66
2018,5,25,7,15,0.5,75.0,2.05,22.05,75.0,66.76,49.75
2018,5,25,7,30,1.0,98.0,2.1,22.4,98.0,89.41,68.0
2018,5,25,7,45,3.0,126.5,2.1,22.75,128.0,119.17,91.74
2018,5,25,8,0,5.0,155.0,2.1,23.1,158.0,149.07,115.16
2018,5,25,8,15,2.5,141.5,2.05,23.4,143.0,131.84,100.8
2018,5,25,8,30,0.0,128.0,2.0,23.7,128.0,115.62,87.42
2018,5,25,8,45,0.0,125.5,1.95,24.0,125.5,112.91,84.93
2018,5,25,9,0,0.0,123.0,1.9,24.3,123.0,110.37,82.59
2018,5,25,9,15,4.0,160.0,1.9,24.6,163.0,149.14,112.79
2018,5,25,9,30,8.0,197.0,1.9,24.9,203.0,188.1,142.55
2018,5,25,9,45,31.5,267.0,1.9,25.15,293.0,292.95,222.21
2018,5,25,10,0,55.0,337.0,1.9,25.4,383.0,386.53,290.72
2018,5,25,10,15,165.0,359.0,1.9,25.65,504.0,530.31,396.02
2018,5,25,10,30,275.0,381.0,1.9,25.9,625.0,668.6,492.46
2018,5,25,10,45,522.5,278.0,1.9,26.1,755.5,807.03,590.46
2018,5,25,11,0,770.0,175.0,1.9,26.3,886.0,921.4,665.85
2018,5,25,11,15,615.0,264.5,1.95,26.4,838.5,848.85,615.67
2018,5,25,11,30,460.0,354.0,2.0,26.5,791.0,769.78,559.35
2018,5,25,11,45,568.5,291.0,2.05,26.65,835.5,785.34,573.01
2018,5,25,12,0,677.0,228.0,2.1,26.8,880.0,795.76,582.09
2018,5,25,12,15,584.0,269.0,2.15,26.75,831.5,726.75,533.52
2018,5,25,12,30,491.0,310.0,2.2,26.7,783.0,663.52,488.71
2018,5,25,12,45,528.0,288.0,2.25,26.65,793.5,645.81,477.44
2018,5,25,13,0,565.0,266.0,2.3,26.6,804.0,621.98,461.25
2018,5,25,13,15,709.5,198.0,2.3,26.6,863.0,630.66,468.31
2018,5,25,13,30,854.0,130.0,2.3,26.6,922.0,628.77,466.57
2018,5,25,13,45,850.5,128.0,2.35,26.6,901.0,583.3,432.11
2018,5,25,14,0,847.0,126.0,2.4,26.6,880.0,536.89,396.26
2018,5,25,14,15,842.5,123.0,2.35,26.6,852.5,488.5,357.66
2018,5,25,14,30,838.0,120.0,2.3,26.6,825.0,439.62,317.66
2018,5,25,14,45,820.5,120.5,2.3,26.55,787.0,388.28,275.26
2018,5,25,15,0,803.0,121.0,2.3,26.5,749.0,331.2,227.96
2018,5,25,15,15,717.0,138.5,2.3,26.45,677.5,277.13,184.9
2018,5,25,15,30,631.0,156.0,2.3,26.4,606.0,224.51,144.55
2018,5,25,15,45,561.5,158.5,2.25,26.35,540.0,179.21,111.65
2018,5,25,16,0,492.0,161.0,2.2,26.3,474.0,145.17,91.16
2018,5,25,16,15,604.5,126.0,2.15,26.2,480.0,92.9,57.83
2018,5,25,16,30,717.0,91.0,2.1,26.1,486.0,62.58,47.14
2018,5,25,16,45,706.0,87.0,2.05,25.95,444.0,61.64,46.58
2018,5,25,17,0,695.0,83.0,2.0,25.8,402.0,60.59,45.9
2018,5,25,17,15,660.5,78.5,1.8,25.5,352.0,53.5,40.11
2018,5,25,17,30,626.0,74.0,1.6,25.2,302.0,51.91,38.93
2018,5,25,17,45,578.0,68.0,1.45,24.9,253.0,49.01,36.58
2018,5,25,18,0,530.0,62.0,1.3,24.6,204.0,46.0,34.02
2018,5,25,18,15,417.0,55.0,1.3,24.6,151.5,41.78,30.24
2018,5,25,18,30,304.0,48.0,1.3,24.6,99.0,36.6,25.44
2018,5,25,18,45,182.0,33.0,1.1,23.5,60.5,25.41,15.47
2018,5,25,19,0,60.0,18.0,0.9,22.4,22.0,14.89,3.96
2018,5,25,19,15,34.0,9.5,0.95,22.2,11.5,8.64,0.0
2018,5,25,19,30,8.0,1.0,1.0,22.0,1.0,0.0,0.0
2018,5,25,19,45,4.0,0.5,1.05,21.8,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,4,45,3.0,0.5,1.6,20.0,0.5,0.0,0.0
2018,5,26,5,0,6.0,1.0,1.6,20.0,1.0,0.0,0.0
2018,5,26,5,15,6.0,6.0,1.7,20.15,6.0,8.64,0.0
2018,5,26,5,30,6.0,11.0,1.8,20.3,11.0,13.32,0.34
2018,5,26,5,45,3.0,19.0,1.95,20.5,19.0,18.58,9.2
2018,5,26,6,0,0.0,27.0,2.1,20.7,27.0,23.78,13.94
2018,5,26,6,15,0.0,38.5,2.2,20.95,38.5,33.95,22.65
2018,5,26,6,30,0.0,50.0,2.3,21.2,50.0,44.14,31.27
2018,5,26,6,45,7.0,74.0,2.4,21.45,76.5,72.97,55.48
2018,5,26,7,0,14.0,98.0,2.5,21.7,103.0,103.1,80.39
2018,5,26,7,15,27.0,125.5,2.55,21.95,137.0,153.24,121.31
2018,5,26,7,30,40.0,153.0,2.6,22.2,171.0,195.21,154.83
2018,5,26,7,45,96.0,163.0,2.7,22.4,213.0,271.5,216.48
2018,5,26,8,0,152.0,173.0,2.8,22.6,255.0,334.7,266.53
2018,5,26,8,15,97.0,194.0,2.85,22.8,248.0,306.87,241.71
2018,5,26,8,30,42.0,215.0,2.9,23.0,241.0,258.93,201.69
2018,5,26,8,45,25.0,202.5,2.95,23.2,218.5,226.28,175.17
2018,5,26,9,0,8.0,190.0,3.0,23.4,196.0,182.74,140.08
2018,5,26,9,15,11.5,215.5,3.0,23.55,224.5,210.41,161.34
2018,5,26,9,30,15.0,241.0,3.0,23.7,253.0,237.92,182.11
2018,5,26,9,45,13.0,232.5,3.05,23.9,243.0,226.57,172.8
2018,5,26,10,0,11.0,224.0,3.1,24.1,233.0,215.57,163.91
2018,5,26,10,15,9.0,204.0,3.2,24.25,211.5,194.05,147.05
2018,5,26,10,30,7.0,184.0,3.3,24.4,190.0,173.0,130.56
2018,5,26,10,45,4.5,160.0,3.35,24.6,164.0,148.19,111.09
2018,5,26,11,0,2.0,136.0,3.4,24.8,138.0,123.76,91.9
2018,5,26,11,15,1.0,118.0,3.45,24.85,119.0,106.46,78.34
2018,5,26,11,30,0.0,100.0,3.5,24.9,100.0,89.31,64.87
2018,5,26,11,45,10.0,198.5,3.55,25.0,208.0,186.48,140.36
2018,5,26,12,0,20.0,297.0,3.6,25.1,316.0,286.82,216.25
2018,5,26,12,15,51.5,377.0,3.6,25.1,426.5,380.68,286.28
2018,5,26,12,30,83.0,457.0,3.6,25.1,537.0,469.21,350.77
2018,5,26,12,45,174.0,447.0,3.6,25.1,613.5,519.17,388.34
2018,5,26,13,0,265.0,437.0,3.6,25.1,690.0,557.51,416.89
2018,5,26,13,15,328.5,377.5,3.6,25.1,686.0,532.12,399.43
2018,5,26,13,30,392.0,318.0,3.6,25.1,682.0,498.96,375.97
2018,5,26,13,45,320.5,329.0,3.55,25.1,622.0,446.89,336.25
2018,5,26,14,0,249.0,340.0,3.5,25.1,562.0,397.38,298.54
2018,5,26,14,15,236.0,325.5,3.4,25.1,530.5,362.66,271.89
2018,5,26,14,30,223.0,311.0,3.3,25.1,499.0,329.52,246.16
2018,5,26,14,45,171.5,299.0,3.25,25.1,440.0,295.84,220.55
2018,5,26,15,0,120.0,287.0,3.2,25.1,381.0,258.46,192.67
2018,5,26,15,15,108.0,262.0,3.05,25.05,343.5,227.89,169.3
2018,5,26,15,30,96.0,237.0,2.9,25.0,306.0,199.12,147.43
2018,5,26,15,45,232.5,242.0,2.75,24.95,394.0,201.78,143.85
2018,5,26,16,0,369.0,247.0,2.6,24.9,482.0,200.21,139.07
2018,5,26,16,15,258.5,224.0,2.45,24.8,382.5,157.73,115.33
2018,5,26,16,30,148.0,201.0,2.3,24.7,283.0,145.34,116.22
2018,5,26,16,45,75.0,121.0,2.15,24.55,162.5,93.8,73.82
2018,5,26,17,0,2.0,41.0,2.0,24.4,42.0,36.19,25.38
2018,5,26,17,15,1.0,30.5,1.85,24.15,31.0,26.89,17.54
2018,5,26,17,30,0.0,20.0,1.7,23.9,20.0,17.6,9.61
2018,5,26,17,45,1.0,21.5,1.55,23.7,22.0,18.92,10.79
2018,5,26,18,0,2.0,23.0,1.4,23.5,24.0,20.24,11.95
2018,5,26,18,15,1.5,20.5,1.4,23.5,21.0,18.03,9.96
2018,5,26,18,30,1.0,18.0,1.4,23.5,18.0,15.82,7.89
2018,5,26,18,45,0.5,13.0,1.35,23.0,13.0,11.42,3.89
2018,5,26,19,0,0.0,8.0,1.3,22.5,8.0,7.02,0.0
2018,5,26,19,15,0.0,4.0,1.3,22.4,4.0,3.64,0.0
2018,5,26,19,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.3,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.5,20.3,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,56.0,13.5,1.6,20.45,17.0,42.03,0.0
2018,5,27,5,30,108.0,26.0,1.7,20.6,33.0,112.47,48.8
2018,5,27,5,45,190.5,40.5,1.85,20.75,66.0,205.54,158.32
2018,5,27,6,0,273.0,55.0,2.0,20.9,99.0,284.48,228.05
2018,5,27,6,15,285.0,67.0,2.05,21.15,127.5,317.08,257.22
2018,5,27,6,30,297.0,79.0,2.1,21.4,156.0,350.41,285.34
2018,5,27,6,45,185.5,96.0,2.2,21.65,147.5,275.79,224.44
2018,5,27,7,0,74.0,113.0,2.3,21.9,139.0,193.68,155.53
2018,5,27,7,15,39.0,123.5,2.3,22.2,137.5,160.96,127.67
2018,5,27,7,30,4.0,134.0,2.3,22.5,136.0,129.58,100.49
2018,5,27,7,45,107.0,163.5,2.35,22.85,221.5,282.08,224.73
2018,5,27,8,0,210.0,193.0,2.4,23.2,307.0,431.06,340.05
2018,5,27,8,15,392.5,177.0,2.3,23.6,414.5,607.1,471.87
2018,5,27,8,30,575.0,161.0,2.2,24.0,522.0,778.57,591.77
2018,5,27,8,45,398.0,216.0,2.1,24.35,474.5,663.64,503.72
2018,5,27,9,0,221.0,271.0,2.0,24.7,427.0,530.81,402.9
2018,5,27,9,15,299.5,268.0,1.9,24.95,493.0,603.19,455.66
2018,5,27,9,30,378.0,265.0,1.8,25.2,559.0,694.24,517.88
2018,5,27,9,45,253.5,323.5,1.7,25.45,524.5,609.89,453.05
2018,5,27,10,0,129.0,382.0,1.6,25.7,490.0,524.97,388.49
2018,5,27,10,15,128.5,403.0,1.55,25.85,514.0,540.17,398.39
2018,5,27,10,30,128.0,424.0,1.5,26.0,538.0,554.18,406.71
2018,5,27,10,45,160.0,439.0,1.5,26.2,585.0,592.36,432.85
2018,5,27,11,0,192.0,454.0,1.5,26.4,632.0,628.35,456.92
2018,5,27,11,15,233.0,455.0,1.5,26.45,674.5,656.61,476.21
2018,5,27,11,30,274.0,456.0,1.5,26.5,717.0,690.21,498.77
2018,5,27,11,45,312.5,450.0,1.55,26.6,750.0,702.05,507.08
2018,5,27,12,0,351.0,444.0,1.6,26.7,783.0,710.82,513.43
2018,5,27,12,15,331.0,451.5,1.65,26.75,771.0,680.53,492.49
2018,5,27,12,30,311.0,459.0,1.7,26.8,759.0,650.42,471.83
2018,5,27,12,45,342.0,442.5,1.75,26.85,770.5,638.6,464.54
2018,5,27,13,0,373.0,426.0,1.8,26.9,782.0,624.39,455.19
2018,5,27,13,15,350.0,429.5,1.8,26.9,759.5,588.09,429.37
2018,5,27,13,30,327.0,433.0,1.8,26.9,737.0,553.16,404.4
2018,5,27,13,45,318.5,424.0,1.85,26.85,714.5,518.58,379.88
2018,5,27,14,0,310.0,415.0,1.9,26.8,692.0,484.77,355.47
2018,5,27,14,15,309.0,396.0,1.9,26.75,664.5,448.12,328.51
2018,5,27,14,30,308.0,377.0,1.9,26.7,637.0,411.9,301.34
2018,5,27,14,45,191.5,335.0,1.95,26.6,494.5,328.69,241.56
2018,5,27,15,0,75.0,293.0,2.0,26.5,352.0,257.82,191.35
2018,5,27,15,15,84.5,291.5,1.95,26.35,354.5,251.62,186.49
2018,5,27,15,30,94.0,290.0,1.9,26.2,357.0,243.92,180.3
2018,5,27,15,45,117.0,274.0,1.9,26.1,352.0,217.01,159.21
2018,5,27,16,0,140.0,258.0,1.9,26.0,347.0,198.01,144.92
2018,5,27,16,15,196.5,244.0,1.9,25.8,358.5,179.19,132.37
2018,5,27,16,30,253.0,230.0,1.9,25.6,370.0,152.38,121.41
2018,5,27,16,45,336.0,191.0,1.85,25.4,358.0,131.6,104.87
2018,5,27,17,0,419.0,152.0,1.8,25.2,346.0,101.39,80.22
2018,5,27,17,15,334.5,142.5,1.7,24.9,285.5,103.18,82.13
2018,5,27,17,30,250.0,133.0,1.6,24.6,225.0,96.97,77.23
2018,5,27,17,45,194.0,112.5,1.5,24.25,177.0,83.46,66.03
2018,5,27,18,0,138.0,92.0,1.4,23.9,129.0,72.75,56.99
2018,5,27,18,15,179.5,74.0,1.4,23.9,111.5,57.14,43.46
2018,5,27,18,30,221.0,56.0,1.4,23.9,94.0,42.37,30.45
2018,5,27,18,45,159.0,41.5,1.4,23.2,64.0,33.17,22.02
2018,5,27,19,0,97.0,27.0,1.4,22.5,34.0,21.85,9.45
2018,5,27,19,15,53.0,14.5,1.45,22.35,18.0,13.19,0.0
2018,5,27,19,30,9.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.5,22.0,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,45,4.0,1.0,0.5,19.35,1.0,0.0,0.0
2018,5,28,5,0,8.0,2.0,0.5,19.4,2.0,0.0,0.0
2018,5,28,5,15,19.0,11.0,0.6,19.7,12.0,20.11,0.0
2018,5,28,5,30,30.0,20.0,0.7,20.0,22.0,46.05,18.1
2018,5,28,5,45,39.5,36.5,0.8,20.3,41.5,77.66,56.88
2018,5,28,6,0,49.0,53.0,0.9,20.6,61.0,104.19,80.73
2018,5,28,6,15,66.0,72.5,1.05,20.85,87.5,140.73,112.01
2018,5,28,6,30,83.0,92.0,1.2,21.1,114.0,177.62,142.95
2018,5,28,6,45,87.0,108.0,1.3,21.35,135.0,199.9,161.05
2018,5,28,7,0,91.0,124.0,1.4,21.6,156.0,222.25,178.71
2018,5,28,7,15,66.5,146.5,1.5,21.75,172.0,213.29,170.22
2018,5,28,7,30,42.0,169.0,1.6,21.9,188.0,216.72,171.41
2018,5,28,7,45,42.0,190.5,1.7,22.1,211.5,239.38,188.47
2018,5,28,8,0,42.0,212.0,1.8,22.3,235.0,261.63,204.9
2018,5,28,8,15,35.0,224.0,1.9,22.4,244.5,265.5,206.84
2018,5,28,8,30,28.0,236.0,2.0,22.5,254.0,269.17,208.7
2018,5,28,8,45,30.5,256.5,2.1,22.6,277.0,291.61,225.29
2018,5,28,9,0,33.0,277.0,2.2,22.7,300.0,313.72,241.43
2018,5,28,9,15,26.5,267.5,2.3,22.8,287.0,293.6,225.35
2018,5,28,9,30,20.0,258.0,2.4,22.9,274.0,259.7,198.96
2018,5,28,9,45,13.0,216.5,2.55,22.95,227.0,211.16,161.34
2018,5,28,10,0,6.0,175.0,2.7,23.0,180.0,164.33,124.72
2018,5,28,10,15,7.5,187.5,2.8,23.05,194.0,177.14,134.61
2018,5,28,10,30,9.0,200.0,2.9,23.1,208.0,189.81,144.24
2018,5,28,10,45,10.5,218.0,3.0,23.15,227.5,207.4,157.62
2018,5,28,11,0,12.0,236.0,3.1,23.2,247.0,224.75,170.74
2018,5,28,11,15,14.5,265.0,3.1,23.25,278.5,252.83,191.95
2018,5,28,11,30,17.0,294.0,3.1,23.3,310.0,280.4,212.57
2018,5,28,11,45,26.0,340.5,3.15,23.35,365.5,335.57,253.87
2018,5,28,12,0,35.0,387.0,3.2,23.4,421.0,381.53,287.74
2018,5,28,12,15,30.5,370.0,3.2,23.4,399.5,357.48,269.64
2018,5,28,12,30,26.0,353.0,3.2,23.4,378.0,334.2,252.32
2018,5,28,12,45,22.5,335.0,3.15,23.35,356.5,311.62,235.5
2018,5,28,13,0,19.0,317.0,3.1,23.3,335.0,291.37,220.37
2018,5,28,13,15,27.5,347.5,3.1,23.3,373.0,317.07,239.83
2018,5,28,13,30,36.0,378.0,3.1,23.3,411.0,342.31,258.67
2018,5,28,13,45,24.0,306.0,3.1,23.25,328.0,272.69,206.53
2018,5,28,14,0,12.0,234.0,3.1,23.2,245.0,209.58,158.8
2018,5,28,14,15,10.5,220.5,3.1,23.15,230.0,196.23,148.83
2018,5,28,14,30,9.0,207.0,3.1,23.1,215.0,183.15,138.93
2018,5,28,14,45,10.0,214.5,3.15,23.1,223.0,188.44,143.2
2018,5,28,15,0,11.0,222.0,3.2,23.1,231.0,193.3,147.12
2018,5,28,15,15,7.5,197.5,3.2,23.05,203.5,171.23,130.3
2018,5,28,15,30,4.0,173.0,3.2,23.0,176.0,149.66,113.85
2018,5,28,15,45,3.0,151.0,3.15,22.95,153.0,130.95,99.45
2018,5,28,16,0,2.0,129.0,3.1,22.9,130.0,112.41,85.08
2018,5,28,16,15,1.0,99.0,3.0,22.75,99.5,87.4,65.4
2018,5,28,16,30,0.0,69.0,2.9,22.6,69.0,61.05,46.54
2018,5,28,16,45,2.5,73.5,2.8,22.5,74.5,65.05,50.16
2018,5,28,17,0,5.0,78.0,2.7,22.4,80.0,69.06,53.79
2018,5,28,17,15,3.0,67.5,2.65,22.3,68.5,59.69,45.97
2018,5,28,17,30,1.0,57.0,2.6,22.2,57.0,50.34,38.07
2018,5,28,17,45,0.5,47.0,2.5,22.05,47.0,41.46,30.49
2018,5,28,18,0,0.0,37.0,2.4,21.9,37.0,32.6,22.8
2018,5,28,18,15,0.0,29.5,2.4,21.9,29.5,25.97,16.94
2018,5,28,18,30,0.0,22.0,2.4,21.9,22.0,19.35,11.01
2018,5,28,18,45,0.0,15.0,2.3,21.65,15.0,13.18,5.44
2018,5,28,19,0,0.0,8.0,2.2,21.4,8.0,7.02,0.0
2018,5,28,19,15,2.5,5.0,2.15,21.35,5.0,4.55,0.0
2018,5,28,19,30,5.0,2.0,2.1,21.3,2.0,0.0,0.0
2018,5,28,19,45,2.5,1.0,2.1,21.25,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,1.5,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,29,5,0,3.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,29,5,15,3.0,2.5,1.0,20.45,2.5,3.87,0.0
2018,5,29,5,30,3.0,5.0,1.1,20.8,5.0,6.2,0.0
2018,5,29,5,45,1.5,8.0,1.25,21.1,8.0,7.95,0.73
2018,5,29,6,0,0.0,11.0,1.4,21.4,11.0,9.65,2.31
2018,5,29,6,15,0.0,19.0,1.4,21.6,19.0,16.7,8.28
2018,5,29,6,30,0.0,27.0,1.4,21.8,27.0,23.76,14.25
2018,5,29,6,45,0.5,57.5,1.45,22.05,57.5,51.18,37.08
2018,5,29,7,0,1.0,88.0,1.5,22.3,88.0,81.4,61.87
2018,5,29,7,15,1.0,102.0,1.5,22.6,102.0,94.6,72.34
2018,5,29,7,30,1.0,116.0,1.5,22.9,116.0,107.75,82.6
2018,5,29,7,45,0.5,116.0,1.5,23.2,116.0,106.11,80.85
2018,5,29,8,0,0.0,116.0,1.5,23.5,116.0,104.89,79.46
2018,5,29,8,15,1.0,133.5,1.45,23.8,134.0,122.42,93.06
2018,5,29,8,30,2.0,151.0,1.4,24.1,152.0,139.93,106.43
2018,5,29,8,45,3.0,163.5,1.35,24.4,165.5,152.49,115.78
2018,5,29,9,0,4.0,176.0,1.3,24.7,179.0,165.02,125.02
2018,5,29,9,15,3.0,164.0,1.3,24.9,166.5,151.94,114.44
2018,5,29,9,30,2.0,152.0,1.3,25.1,154.0,139.27,104.31
2018,5,29,9,45,5.0,175.5,1.25,25.35,180.0,164.13,123.26
2018,5,29,10,0,8.0,199.0,1.2,25.6,206.0,188.88,141.78
2018,5,29,10,15,8.0,192.0,1.25,25.75,199.0,181.84,136.11
2018,5,29,10,30,8.0,185.0,1.3,25.9,192.0,174.93,130.66
2018,5,29,10,45,11.5,226.5,1.35,26.1,237.0,216.26,161.72
2018,5,29,11,0,15.0,268.0,1.4,26.3,282.0,257.21,191.88
2018,5,29,11,15,14.5,263.0,1.45,26.4,276.5,251.01,186.93
2018,5,29,11,30,14.0,258.0,1.5,26.5,271.0,244.86,182.24
2018,5,29,11,45,14.0,258.0,1.55,26.65,271.5,243.71,181.25
2018,5,29,12,0,14.0,258.0,1.6,26.8,272.0,242.49,180.21
2018,5,29,12,15,19.0,305.5,1.65,26.9,324.0,287.49,213.39
2018,5,29,12,30,24.0,353.0,1.7,27.0,376.0,332.7,246.11
2018,5,29,12,45,26.0,352.5,1.75,27.1,377.5,329.35,243.51
2018,5,29,13,0,28.0,352.0,1.8,27.2,379.0,325.83,241.0
2018,5,29,13,15,39.0,372.0,1.9,27.25,409.0,344.95,255.17
2018,5,29,13,30,50.0,392.0,2.0,27.3,439.0,362.23,267.81
2018,5,29,13,45,85.5,411.5,2.05,27.4,489.0,390.94,288.66
2018,5,29,14,0,121.0,431.0,2.1,27.5,539.0,407.61,300.38
2018,5,29,14,15,104.5,410.0,2.1,27.45,501.0,380.55,280.63
2018,5,29,14,30,88.0,389.0,2.1,27.4,463.0,348.15,257.2
2018,5,29,14,45,139.0,379.5,2.15,27.4,491.0,340.79,250.98
2018,5,29,15,0,190.0,370.0,2.2,27.4,519.0,336.9,246.36
2018,5,29,15,15,160.0,348.5,2.2,27.3,469.5,299.07,218.58
2018,5,29,15,30,130.0,327.0,2.2,27.2,420.0,264.86,193.93
2018,5,29,15,45,82.5,278.0,2.2,27.05,335.5,225.51,166.6
2018,5,29,16,0,35.0,229.0,2.2,26.9,251.0,181.02,135.39
2018,5,29,16,15,17.5,160.0,2.1,26.75,171.0,136.47,102.37
2018,5,29,16,30,0.0,91.0,2.0,26.6,91.0,80.55,61.92
2018,5,29,16,45,0.0,90.0,1.95,26.4,90.0,79.48,61.37
2018,5,29,17,0,0.0,89.0,1.9,26.2,89.0,78.32,60.68
2018,5,29,17,15,0.0,77.0,1.8,25.9,77.0,68.12,52.36
2018,5,29,17,30,0.0,65.0,1.7,25.6,65.0,57.44,43.54
2018,5,29,17,45,0.0,48.5,1.6,25.25,48.5,42.79,31.19
2018,5,29,18,0,0.0,32.0,1.5,24.9,32.0,28.18,18.69
2018,5,29,18,15,0.0,24.0,1.5,24.9,24.0,21.11,12.53
2018,5,29,18,30,0.0,16.0,1.5,24.9,16.0,14.06,6.34
2018,5,29,18,45,0.0,12.0,1.35,24.05,12.0,10.54,3.16
2018,5,29,19,0,0.0,8.0,1.2,23.2,8.0,7.02,0.0
2018,5,29,19,15,6.0,5.0,1.2,23.0,5.0,4.55,0.0
2018,5,29,19,30,12.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,1.25,22.65,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,7.0,1.2,21.4,7.0,7.96,0.0
2018,5,30,5,30,3.0,13.0,1.3,21.6,13.0,13.17,1.64
2018,5,30,5,45,1.5,22.0,1.4,21.75,22.0,20.31,10.57
2018,5,30,6,0,0.0,31.0,1.5,21.9,31.0,27.32,16.8
2018,5,30,6,15,0.0,44.5,1.55,22.1,44.5,39.27,26.96
2018,5,30,6,30,0.0,58.0,1.6,22.3,58.0,51.77,37.45
2018,5,30,6,45,0.0,65.0,1.65,22.45,65.0,57.76,42.42
2018,5,30,7,0,0.0,72.0,1.7,22.6,72.0,63.93,47.4
2018,5,30,7,15,0.0,68.0,1.75,22.8,68.0,60.11,44.08
2018,5,30,7,30,0.0,64.0,1.8,23.0,64.0,56.57,40.99
2018,5,30,7,45,1.0,92.5,1.85,23.2,93.0,83.35,62.61
2018,5,30,8,0,2.0,121.0,1.9,23.4,122.0,111.68,85.1
2018,5,30,8,15,5.0,157.0,1.95,23.55,160.0,149.68,115.0
2018,5,30,8,30,8.0,193.0,2.0,23.7,198.0,187.93,144.56
2018,5,30,8,45,19.5,231.5,2.05,23.8,245.0,237.14,182.49
2018,5,30,9,0,31.0,270.0,2.1,23.9,292.0,303.83,232.88
2018,5,30,9,15,48.5,307.5,2.15,24.1,344.0,359.46,274.08
2018,5,30,9,30,66.0,345.0,2.2,24.3,396.0,414.38,314.01
2018,5,30,9,45,59.5,354.5,2.25,24.45,402.0,413.75,312.29
2018,5,30,10,0,53.0,364.0,2.3,24.6,408.0,412.95,310.78
2018,5,30,10,15,45.5,362.0,2.35,24.85,401.0,399.05,299.71
2018,5,30,10,30,38.0,360.0,2.4,25.1,394.0,385.45,288.97
2018,5,30,10,45,31.5,344.0,2.45,25.35,372.5,359.2,269.14
2018,5,30,11,0,25.0,328.0,2.5,25.6,351.0,333.73,249.9
2018,5,30,11,15,18.5,279.0,2.55,25.8,296.0,269.47,201.97
2018,5,30,11,30,12.0,230.0,2.6,26.0,241.0,217.59,162.85
2018,5,30,11,45,15.0,263.0,2.65,26.2,277.0,249.13,186.52
2018,5,30,12,0,18.0,296.0,2.7,26.4,313.0,279.98,209.26
2018,5,30,12,15,23.0,322.0,2.7,26.5,344.0,308.55,230.24
2018,5,30,12,30,28.0,348.0,2.7,26.6,375.0,331.5,246.94
2018,5,30,12,45,34.5,354.5,2.75,26.7,387.5,337.45,251.31
2018,5,30,13,0,41.0,361.0,2.8,26.8,400.0,342.62,255.13
2018,5,30,13,15,69.0,406.0,2.8,26.9,470.5,392.73,291.83
2018,5,30,13,30,97.0,451.0,2.8,27.0,541.0,438.09,324.29
2018,5,30,13,45,127.5,447.5,2.8,27.05,563.0,436.28,322.89
2018,5,30,14,0,158.0,444.0,2.8,27.1,585.0,436.52,322.79
2018,5,30,14,15,123.0,413.0,2.8,27.1,521.0,383.43,284.07
2018,5,30,14,30,88.0,382.0,2.8,27.1,457.0,343.38,254.93
2018,5,30,14,45,75.0,360.0,2.8,27.15,422.0,313.75,233.17
2018,5,30,15,0,62.0,338.0,2.8,27.2,387.0,285.89,212.69
2018,5,30,15,15,117.5,331.5,2.75,27.1,418.0,277.64,204.82
2018,5,30,15,30,173.0,325.0,2.7,27.0,449.0,272.87,198.89
2018,5,30,15,45,167.0,302.0,2.6,26.9,415.5,242.72,176.37
2018,5,30,16,0,161.0,279.0,2.5,26.8,382.0,213.69,155.67
2018,5,30,16,15,162.0,259.0,2.4,26.65,356.0,187.75,138.87
2018,5,30,16,30,163.0,239.0,2.3,26.5,330.0,167.02,132.93
2018,5,30,16,45,129.5,215.0,2.2,26.35,283.0,152.82,121.89
2018,5,30,17,0,96.0,191.0,2.1,26.2,236.0,145.3,116.21
2018,5,30,17,15,110.5,166.5,2.0,25.95,212.5,122.9,98.15
2018,5,30,17,30,125.0,142.0,1.9,25.7,189.0,107.1,85.35
2018,5,30,17,45,176.0,114.5,1.75,25.45,169.5,84.66,66.71
2018,5,30,18,0,227.0,87.0,1.6,25.2,150.0,66.46,51.35
2018,5,30,18,15,246.5,72.0,1.6,25.2,127.5,53.27,39.97
2018,5,30,18,30,266.0,57.0,1.6,25.2,105.0,43.16,31.0
2018,5,30,18,45,207.5,43.5,1.5,24.45,73.5,33.49,22.29
2018,5,30,19,0,149.0,30.0,1.4,23.7,42.0,23.47,11.6
2018,5,30,19,15,82.0,17.0,1.45,23.55,23.0,15.46,0.0
2018,5,30,19,30,15.0,4.0,1.5,23.4,4.0,0.0,0.0
2018,5,30,19,45,7.5,2.0,1.6,23.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,4.0,1.0,1.35,20.85,1.0,0.0,0.0
2018,5,31,5,0,8.0,2.0,1.4,20.9,2.0,0.0,0.0
2018,5,31,5,15,13.0,12.0,1.55,21.2,12.5,17.84,0.0
2018,5,31,5,30,18.0,22.0,1.7,21.5,23.0,35.08,14.5
2018,5,31,5,45,42.0,40.0,1.9,21.8,46.0,85.09,62.72
2018,5,31,6,0,66.0,58.0,2.1,22.1,69.0,123.41,96.32
2018,5,31,6,15,68.0,70.5,2.2,22.35,85.0,138.48,109.9
2018,5,31,6,30,70.0,83.0,2.3,22.6,101.0,154.3,123.43
2018,5,31,6,45,58.0,99.0,2.35,22.85,116.5,150.79,120.31
2018,5,31,7,0,46.0,115.0,2.4,23.1,132.0,158.73,126.06
2018,5,31,7,15,23.0,109.5,2.4,23.35,118.0,130.27,101.87
2018,5,31,7,30,0.0,104.0,2.4,23.6,104.0,94.48,71.64
2018,5,31,7,45,9.5,142.0,2.4,23.9,147.0,141.02,109.06
2018,5,31,8,0,19.0,180.0,2.4,24.2,190.0,188.3,146.16
2018,5,31,8,15,41.0,220.5,2.35,24.45,245.5,266.93,207.16
2018,5,31,8,30,63.0,261.0,2.3,24.7,301.0,332.15,256.24
2018,5,31,8,45,51.5,262.5,2.3,24.95,296.5,319.01,244.7
2018,5,31,9,0,40.0,264.0,2.3,25.2,292.0,306.12,233.73
2018,5,31,9,15,52.0,295.5,2.3,25.45,334.5,349.69,265.82
2018,5,31,9,30,64.0,327.0,2.3,25.7,377.0,392.61,296.68
2018,5,31,9,45,103.0,366.5,2.3,25.95,451.0,470.51,353.2
2018,5,31,10,0,142.0,406.0,2.3,26.2,525.0,563.78,418.7
2018,5,31,10,15,105.5,407.0,2.25,26.45,497.0,505.69,374.99
2018,5,31,10,30,69.0,408.0,2.2,26.7,469.0,464.98,344.17
2018,5,31,10,45,69.0,417.0,2.2,26.9,479.5,468.6,346.21
2018,5,31,11,0,69.0,426.0,2.2,27.1,490.0,471.76,347.74
2018,5,31,11,15,59.5,417.5,2.2,27.25,473.5,448.62,330.57
2018,5,31,11,30,50.0,409.0,2.2,27.4,457.0,426.07,313.95
2018,5,31,11,45,49.0,396.0,2.2,27.55,443.0,407.44,300.44
2018,5,31,12,0,48.0,383.0,2.2,27.7,429.0,389.13,287.13
2018,5,31,12,15,162.5,422.5,2.25,27.8,579.5,516.31,380.05
2018,5,31,12,30,277.0,462.0,2.3,27.9,730.0,627.82,458.11
2018,5,31,12,45,470.5,357.5,2.3,27.95,809.0,664.57,486.41
2018,5,31,13,0,664.0,253.0,2.3,28.0,888.0,684.73,502.77
2018,5,31,13,15,694.0,230.5,2.25,28.0,885.5,651.76,479.05
2018,5,31,13,30,724.0,208.0,2.2,28.0,883.0,615.66,452.89
2018,5,31,13,45,768.0,178.0,2.2,28.0,879.5,580.39,426.81
2018,5,31,14,0,812.0,148.0,2.2,28.0,876.0,539.46,395.63
2018,5,31,14,15,769.0,159.5,2.2,27.95,831.5,484.82,353.52
2018,5,31,14,30,726.0,171.0,2.2,27.9,787.0,433.52,313.17
2018,5,31,14,45,742.0,157.5,2.2,27.85,764.5,388.7,276.14
2018,5,31,15,0,758.0,144.0,2.2,27.8,742.0,341.95,236.6
2018,5,31,15,15,715.0,151.5,2.15,27.7,692.5,287.09,192.15
2018,5,31,15,30,672.0,159.0,2.1,27.6,643.0,241.97,155.88
2018,5,31,15,45,679.0,145.0,2.1,27.45,608.0,194.34,117.71
2018,5,31,16,0,686.0,131.0,2.1,27.3,573.0,146.44,83.18
2018,5,31,16,15,656.0,129.0,2.05,27.1,525.0,104.57,62.17
2018,5,31,16,30,626.0,127.0,2.0,26.9,477.0,78.47,60.14
2018,5,31,16,45,521.5,135.0,1.95,26.7,408.0,86.68,67.28
2018,5,31,17,0,417.0,143.0,1.9,26.5,339.0,95.06,74.56
2018,5,31,17,15,266.0,130.5,1.8,26.15,250.0,94.8,74.69
2018,5,31,17,30,115.0,118.0,1.7,25.8,161.0,91.73,72.44
2018,5,31,17,45,134.0,95.0,1.6,25.45,138.0,75.74,59.17
2018,5,31,18,0,153.0,72.0,1.5,25.1,115.0,55.54,42.09
2018,5,31,18,15,187.0,60.5,1.5,25.1,102.0,47.56,35.14
2018,5,31,18,30,221.0,49.0,1.5,25.1,89.0,36.9,25.75
2018,5,31,18,45,137.5,35.0,1.3,24.2,57.5,26.71,16.71
2018,5,31,19,0,54.0,21.0,1.1,23.3,26.0,17.27,7.27
2018,5,31,19,15,31.0,12.5,1.1,23.15,15.0,11.37,0.0
2018,5,31,19,30,8.0,4.0,1.1,23.0,4.0,3.64,0.0
2018,5,31,19,45,4.0,2.0,1.1,22.8,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,0.5,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,1.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,9.0,11.5,0.95,19.25,12.0,15.25,0.0
2018,6,1,5,30,17.0,22.0,1.1,19.5,23.0,34.34,14.77
2018,6,1,5,45,16.5,36.5,1.25,19.75,38.5,52.04,36.49
2018,6,1,6,0,16.0,51.0,1.4,20.0,54.0,67.11,50.11
2018,6,1,6,15,25.0,72.0,1.45,20.25,78.0,98.14,76.58
2018,6,1,6,30,34.0,93.0,1.5,20.5,102.0,128.75,102.32
2018,6,1,6,45,78.5,118.0,1.5,20.7,144.5,192.91,155.84
2018,6,1,7,0,123.0,143.0,1.5,20.9,187.0,274.15,221.3
2018,6,1,7,15,158.0,164.5,1.5,21.25,230.5,330.54,265.11
2018,6,1,7,30,193.0,186.0,1.5,21.6,274.0,388.3,308.82
2018,6,1,7,45,220.0,207.0,1.45,21.9,318.5,439.17,345.84
2018,6,1,8,0,247.0,228.0,1.4,22.2,363.0,508.68,395.25
2018,6,1,8,15,297.5,240.5,1.4,22.75,418.0,572.48,439.86
2018,6,1,8,30,348.0,253.0,1.4,23.3,473.0,637.08,483.77
2018,6,1,8,45,524.0,203.5,1.35,23.8,562.0,773.91,578.92
2018,6,1,9,0,700.0,154.0,1.3,24.3,651.0,903.81,660.98
2018,6,1,9,15,575.0,189.5,1.35,24.95,613.5,819.93,602.15
2018,6,1,9,30,450.0,225.0,1.4,25.6,576.0,723.3,534.06
2018,6,1,9,45,369.0,256.5,1.4,26.25,553.0,671.87,495.6
2018,6,1,10,0,288.0,288.0,1.4,26.9,530.0,600.66,443.32
2018,6,1,10,15,486.0,252.0,1.35,27.3,677.0,769.79,560.34
2018,6,1,10,30,684.0,216.0,1.3,27.7,824.0,922.78,657.39
2018,6,1,10,45,755.5,182.0,1.25,28.1,869.5,935.51,661.04
2018,6,1,11,0,827.0,148.0,1.2,28.5,915.0,941.41,662.16
2018,6,1,11,15,791.5,171.5,1.25,28.6,915.5,920.39,649.03
2018,6,1,11,30,756.0,195.0,1.3,28.7,916.0,886.19,627.92
2018,6,1,11,45,677.5,246.5,1.35,28.85,897.0,844.43,600.91
2018,6,1,12,0,599.0,298.0,1.4,29.0,878.0,795.44,567.43
2018,6,1,12,15,680.5,247.0,1.55,28.95,906.5,790.28,567.66
2018,6,1,12,30,762.0,196.0,1.7,28.9,935.0,775.53,560.8
2018,6,1,12,45,808.0,165.5,1.85,28.9,944.0,750.26,545.46
2018,6,1,13,0,854.0,135.0,2.0,28.9,953.0,718.29,525.05
2018,6,1,13,15,851.0,134.0,2.1,28.8,938.5,676.96,496.4
2018,6,1,13,30,848.0,133.0,2.2,28.7,924.0,634.34,466.07
2018,6,1,13,45,843.0,131.5,2.25,28.6,903.0,589.04,432.72
2018,6,1,14,0,838.0,130.0,2.3,28.5,882.0,542.95,397.81
2018,6,1,14,15,804.5,143.0,2.3,28.35,846.0,489.9,356.89
2018,6,1,14,30,771.0,156.0,2.3,28.2,810.0,442.06,318.86
2018,6,1,14,45,788.5,140.0,2.25,28.1,785.5,393.76,279.03
2018,6,1,15,0,806.0,124.0,2.2,28.0,761.0,343.43,236.55
2018,6,1,15,15,793.5,121.5,2.15,27.8,722.0,293.16,194.32
2018,6,1,15,30,781.0,119.0,2.1,27.6,683.0,244.08,153.45
2018,6,1,15,45,754.5,120.0,2.05,27.4,636.5,196.74,116.43
2018,6,1,16,0,728.0,121.0,2.0,27.2,590.0,152.45,86.07
2018,6,1,16,15,674.5,123.5,1.9,26.9,532.0,103.06,60.04
2018,6,1,16,30,621.0,126.0,1.8,26.6,474.0,77.64,59.52
2018,6,1,16,45,576.0,127.5,1.7,26.35,426.5,81.64,63.16
2018,6,1,17,0,531.0,129.0,1.6,26.1,379.0,86.75,67.72
2018,6,1,17,15,377.5,133.5,1.55,25.7,300.5,90.65,71.33
2018,6,1,17,30,224.0,138.0,1.5,25.3,222.0,99.95,79.48
2018,6,1,17,45,116.5,83.0,1.45,24.95,126.5,67.24,52.06
2018,6,1,18,0,9.0,28.0,1.4,24.6,31.0,25.2,16.14
2018,6,1,18,15,4.5,17.5,1.4,24.6,19.0,15.71,7.91
2018,6,1,18,30,0.0,7.0,1.4,24.6,7.0,6.14,0.0
2018,6,1,18,45,0.0,5.5,1.5,23.9,5.5,4.82,0.0
2018,6,1,19,0,0.0,4.0,1.6,23.2,4.0,3.5,0.0
2018,6,1,19,15,0.0,2.5,1.6,23.0,2.5,2.27,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.8,1.0,0.91,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.65,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,0.0,3.5,1.25,19.6,3.5,3.18,0.0
2018,6,2,5,30,0.0,7.0,1.5,19.9,7.0,6.14,0.0
2018,6,2,5,45,0.0,13.0,1.7,20.2,13.0,11.42,3.54
2018,6,2,6,0,0.0,19.0,1.9,20.5,19.0,16.7,8.17
2018,6,2,6,15,0.0,21.0,1.95,20.85,21.0,18.46,9.79
2018,6,2,6,30,0.0,23.0,2.0,21.2,23.0,20.23,11.33
2018,6,2,6,45,0.0,34.0,2.05,21.6,34.0,29.95,19.45
2018,6,2,7,0,0.0,45.0,2.1,22.0,45.0,39.69,27.47
2018,6,2,7,15,73.5,97.5,2.15,22.5,131.0,172.42,138.45
2018,6,2,7,30,147.0,150.0,2.2,23.0,217.0,301.46,241.54
2018,6,2,7,45,155.0,185.5,2.25,23.5,263.5,352.73,279.21
2018,6,2,8,0,163.0,221.0,2.3,24.0,310.0,403.05,315.56
2018,6,2,8,15,204.5,245.0,2.3,24.5,367.0,470.32,364.75
2018,6,2,8,30,246.0,269.0,2.3,25.0,424.0,556.8,426.07
2018,6,2,8,45,308.5,279.0,2.35,25.5,488.0,628.81,476.51
2018,6,2,9,0,371.0,289.0,2.4,26.0,552.0,701.11,525.94
2018,6,2,9,15,540.0,231.0,2.45,26.3,639.0,823.0,611.61
2018,6,2,9,30,709.0,173.0,2.5,26.6,726.0,934.95,684.76
2018,6,2,9,45,729.0,171.0,2.55,26.9,762.0,948.79,691.11
2018,6,2,10,0,749.0,169.0,2.6,27.2,798.0,953.03,692.22
2018,6,2,10,15,683.5,210.0,2.65,27.35,799.5,928.83,675.45
2018,6,2,10,30,618.0,251.0,2.7,27.5,801.0,893.41,650.7
2018,6,2,10,45,475.0,321.0,2.75,27.65,750.0,806.4,588.54
2018,6,2,11,0,332.0,391.0,2.8,27.8,699.0,712.12,520.87
2018,6,2,11,15,257.5,382.5,2.85,27.9,624.0,620.38,456.56
2018,6,2,11,30,183.0,374.0,2.9,28.0,549.0,523.25,387.14
2018,6,2,11,45,152.0,398.0,2.9,28.05,544.0,507.89,375.25
2018,6,2,12,0,121.0,422.0,2.9,28.1,539.0,492.73,363.17
2018,6,2,12,15,129.0,380.0,2.9,28.15,505.0,451.62,334.35
2018,6,2,12,30,137.0,338.0,2.9,28.2,471.0,411.06,305.72
2018,6,2,12,45,318.0,330.5,2.9,28.3,636.0,528.69,393.1
2018,6,2,13,0,499.0,323.0,2.9,28.4,801.0,630.46,465.31
2018,6,2,13,15,499.5,298.5,2.85,28.4,771.0,582.64,430.59
2018,6,2,13,30,500.0,274.0,2.8,28.4,741.0,534.8,396.13
2018,6,2,13,45,584.0,231.0,2.75,28.4,764.5,516.73,382.71
2018,6,2,14,0,668.0,188.0,2.7,28.4,788.0,494.54,364.98
2018,6,2,14,15,741.0,163.0,2.65,28.3,809.0,476.35,348.69
2018,6,2,14,30,814.0,138.0,2.6,28.2,830.0,447.59,323.33
2018,6,2,14,45,533.0,163.0,2.5,28.15,608.5,312.56,224.22
2018,6,2,15,0,252.0,188.0,2.4,28.1,387.0,213.97,153.68
2018,6,2,15,15,155.0,182.0,2.35,28.0,302.5,176.02,126.47
2018,6,2,15,30,58.0,176.0,2.3,27.9,218.0,157.3,115.21
2018,6,2,15,45,160.0,186.0,2.2,27.8,291.5,157.4,111.1
2018,6,2,16,0,262.0,196.0,2.1,27.7,365.0,162.76,112.02
2018,6,2,16,15,449.0,163.5,1.95,27.5,426.5,122.95,80.59
2018,6,2,16,30,636.0,131.0,1.8,27.3,488.0,81.07,62.15
2018,6,2,16,45,648.0,114.5,1.65,27.15,449.0,73.07,55.8
2018,6,2,17,0,660.0,98.0,1.5,27.0,410.0,64.43,48.82
2018,6,2,17,15,627.0,92.5,1.45,26.65,361.0,62.7,47.62
2018,6,2,17,30,594.0,87.0,1.4,26.3,312.0,60.84,46.28
2018,6,2,17,45,550.0,79.5,1.3,25.95,263.5,57.22,43.37
2018,6,2,18,0,506.0,72.0,1.2,25.6,215.0,53.39,40.18
2018,6,2,18,15,383.0,60.5,1.2,25.6,156.0,45.62,33.44
2018,6,2,18,30,260.0,49.0,1.2,25.6,97.0,36.97,25.79
2018,6,2,18,45,211.5,40.0,1.0,24.4,71.0,30.7,20.08
2018,6,2,19,0,163.0,31.0,0.8,23.2,45.0,24.21,12.92
2018,6,2,19,15,91.0,17.5,0.85,22.9,24.5,15.92,0.0
2018,6,2,19,30,19.0,4.0,0.9,22.6,4.0,3.64,0.0
2018,6,2,19,45,9.5,2.0,0.9,22.3,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,3,4,45,5.5,1.0,0.9,18.25,1.0,0.0,0.0
2018,6,3,5,0,11.0,2.0,0.9,18.3,2.0,0.0,0.0
2018,6,3,5,15,100.5,14.0,1.15,18.75,21.0,66.3,0.0
2018,6,3,5,30,190.0,26.0,1.4,19.2,40.0,171.93,100.28
2018,6,3,5,45,229.5,37.0,1.65,19.7,66.5,222.68,174.13
2018,6,3,6,0,269.0,48.0,1.9,20.2,93.0,270.32,218.09
