Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,4,45,3.5,1.0,0.95,17.75,1.0,0.0,0.0
2018,6,13,5,0,7.0,2.0,1.0,17.9,2.0,0.0,0.0
2018,6,13,5,15,19.5,10.5,1.3,18.45,11.5,19.91,0.0
2018,6,13,5,30,32.0,19.0,1.6,19.0,21.0,44.6,23.87
2018,6,13,5,45,16.0,27.0,1.85,19.55,28.0,35.89,23.72
2018,6,13,6,0,0.0,35.0,2.1,20.1,35.0,30.86,19.91
2018,6,13,6,15,55.5,58.0,2.2,20.55,73.0,110.15,87.46
2018,6,13,6,30,111.0,81.0,2.3,21.0,111.0,181.42,147.62
2018,6,13,6,45,154.5,107.5,2.4,21.45,158.5,251.17,204.82
2018,6,13,7,0,198.0,134.0,2.5,21.9,206.0,338.6,274.14
2018,6,13,7,15,157.5,158.0,2.5,22.3,220.5,320.75,257.64
2018,6,13,7,30,117.0,182.0,2.5,22.7,235.0,315.22,250.78
2018,6,13,7,45,257.5,185.5,2.55,23.1,321.0,463.57,367.14
2018,6,13,8,0,398.0,189.0,2.6,23.5,407.0,621.04,484.0
2018,6,13,8,15,290.0,190.5,2.6,23.85,357.0,504.69,393.92
2018,6,13,8,30,182.0,192.0,2.6,24.2,307.0,403.11,314.4
2018,6,13,8,45,118.0,233.5,2.6,24.55,310.0,369.45,285.84
2018,6,13,9,0,54.0,275.0,2.6,24.9,313.0,332.27,254.3
2018,6,13,9,15,101.0,320.0,2.55,25.25,397.0,426.14,324.43
2018,6,13,9,30,148.0,365.0,2.5,25.6,481.0,537.49,404.09
2018,6,13,9,45,318.5,326.0,2.5,25.95,589.5,679.41,507.09
2018,6,13,10,0,489.0,287.0,2.5,26.3,698.0,820.28,604.57
2018,6,13,10,15,623.0,234.5,2.5,26.6,777.5,896.3,655.72
2018,6,13,10,30,757.0,182.0,2.5,26.9,857.0,955.72,692.48
2018,6,13,10,45,774.0,178.0,2.55,27.15,883.5,953.63,689.59
2018,6,13,11,0,791.0,174.0,2.6,27.4,910.0,948.3,685.3
2018,6,13,11,15,795.5,174.5,2.6,27.65,925.5,932.3,673.8
2018,6,13,11,30,800.0,175.0,2.6,27.9,941.0,913.41,660.63
2018,6,13,11,45,772.0,191.5,2.6,28.1,936.0,877.48,636.53
2018,6,13,12,0,744.0,208.0,2.6,28.3,931.0,839.91,611.42
2018,6,13,12,15,783.5,185.0,2.6,28.4,947.5,823.14,600.29
2018,6,13,12,30,823.0,162.0,2.6,28.5,964.0,802.27,586.31
2018,6,13,12,45,832.5,154.0,2.6,28.65,960.5,762.8,559.76
2018,6,13,13,0,842.0,146.0,2.6,28.8,957.0,727.66,535.04
2018,6,13,13,15,779.0,178.5,2.6,28.75,920.5,675.88,497.38
2018,6,13,13,30,716.0,211.0,2.6,28.7,884.0,623.44,458.97
2018,6,13,13,45,731.0,197.5,2.65,28.7,871.5,583.72,429.93
2018,6,13,14,0,746.0,184.0,2.7,28.7,859.0,544.62,400.28
2018,6,13,14,15,768.5,166.0,2.65,28.65,843.0,501.9,366.91
2018,6,13,14,30,791.0,148.0,2.6,28.6,827.0,456.43,330.4
2018,6,13,14,45,782.0,145.0,2.6,28.5,794.0,407.5,290.66
2018,6,13,15,0,773.0,142.0,2.6,28.4,761.0,359.03,250.42
2018,6,13,15,15,770.5,135.5,2.6,28.3,726.5,310.43,209.4
2018,6,13,15,30,768.0,129.0,2.6,28.2,692.0,262.0,168.56
2018,6,13,15,45,752.0,126.0,2.55,28.1,649.5,214.12,129.93
2018,6,13,16,0,736.0,123.0,2.5,28.0,607.0,168.15,96.13
2018,6,13,16,15,661.0,135.0,2.45,27.8,545.5,122.69,70.97
2018,6,13,16,30,586.0,147.0,2.4,27.6,484.0,92.92,71.81
2018,6,13,16,45,548.5,140.0,2.3,27.45,432.5,89.13,69.01
2018,6,13,17,0,511.0,133.0,2.2,27.3,381.0,88.5,68.78
2018,6,13,17,15,524.5,117.0,2.05,26.95,347.0,79.33,61.45
2018,6,13,17,30,538.0,101.0,1.9,26.6,313.0,70.38,54.22
2018,6,13,17,45,378.5,104.0,1.7,26.25,242.5,73.55,57.12
2018,6,13,18,0,219.0,107.0,1.5,25.9,172.0,80.0,62.7
2018,6,13,18,15,169.0,88.5,1.5,25.9,133.0,67.21,51.76
2018,6,13,18,30,119.0,70.0,1.5,25.9,94.0,56.07,42.0
2018,6,13,18,45,86.0,52.5,1.25,24.95,67.5,42.63,30.25
2018,6,13,19,0,53.0,35.0,1.0,24.0,41.0,28.95,17.8
2018,6,13,19,15,31.5,20.5,1.05,23.8,23.5,17.26,0.0
2018,6,13,19,30,10.0,6.0,1.1,23.6,6.0,5.46,0.0
2018,6,13,19,45,5.0,3.0,1.1,23.4,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.85,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,20.9,2.0,0.0,0.0
2018,6,14,5,15,13.0,12.5,1.25,21.2,13.5,18.27,0.0
2018,6,14,5,30,21.0,23.0,1.4,21.5,25.0,37.69,18.93
2018,6,14,5,45,87.0,41.5,1.55,21.8,55.5,125.97,96.13
2018,6,14,6,0,153.0,60.0,1.7,22.1,86.0,195.82,155.97
2018,6,14,6,15,282.0,71.5,1.7,22.5,139.0,319.75,258.1
2018,6,14,6,30,411.0,83.0,1.7,22.9,192.0,439.96,353.85
2018,6,14,6,45,462.0,92.0,1.65,23.35,239.5,504.62,402.68
2018,6,14,7,0,513.0,101.0,1.6,23.8,287.0,578.94,456.26
2018,6,14,7,15,549.0,108.5,1.7,24.3,335.0,634.92,494.91
2018,6,14,7,30,585.0,116.0,1.8,24.8,383.0,691.15,532.73
2018,6,14,7,45,576.0,133.0,1.85,25.35,421.5,717.37,548.11
2018,6,14,8,0,567.0,150.0,1.9,25.9,460.0,740.75,561.5
2018,6,14,8,15,584.0,159.0,1.85,26.3,504.0,777.33,583.34
2018,6,14,8,30,601.0,168.0,1.8,26.7,548.0,812.2,603.46
2018,6,14,8,45,644.5,163.5,1.8,27.15,598.0,856.13,629.59
2018,6,14,9,0,688.0,159.0,1.8,27.6,648.0,898.36,654.06
2018,6,14,9,15,726.5,152.0,1.7,27.85,695.0,930.68,671.14
2018,6,14,9,30,765.0,145.0,1.6,28.1,742.0,954.92,682.86
2018,6,14,9,45,764.0,155.0,1.5,28.35,774.5,961.74,683.58
2018,6,14,10,0,763.0,165.0,1.4,28.6,807.0,965.35,682.52
2018,6,14,10,15,774.5,165.0,1.3,28.75,836.5,967.96,681.2
2018,6,14,10,30,786.0,165.0,1.2,28.9,866.0,967.49,678.03
2018,6,14,10,45,795.5,164.5,1.1,29.1,889.5,961.4,671.39
2018,6,14,11,0,805.0,164.0,1.0,29.3,913.0,952.2,663.0
2018,6,14,11,15,772.5,185.0,1.0,29.4,914.0,921.15,643.33
2018,6,14,11,30,740.0,206.0,1.0,29.5,915.0,887.65,622.4
2018,6,14,11,45,764.0,194.5,0.95,29.6,932.0,873.55,612.76
2018,6,14,12,0,788.0,183.0,0.9,29.7,949.0,856.12,600.9
2018,6,14,12,15,808.5,170.0,0.9,29.75,957.0,831.18,585.3
2018,6,14,12,30,829.0,157.0,0.9,29.8,965.0,797.05,563.95
2018,6,14,12,45,758.0,194.0,0.9,29.8,929.0,745.7,530.25
2018,6,14,13,0,687.0,231.0,0.9,29.8,893.0,692.4,493.85
2018,6,14,13,15,757.5,189.5,0.9,29.75,910.0,670.99,480.44
2018,6,14,13,30,828.0,148.0,0.9,29.7,927.0,644.31,462.39
2018,6,14,13,45,755.5,182.0,0.85,29.7,881.0,588.23,421.77
2018,6,14,14,0,683.0,216.0,0.8,29.7,835.0,533.62,382.02
2018,6,14,14,15,711.0,193.0,0.8,29.65,820.0,491.81,351.22
2018,6,14,14,30,739.0,170.0,0.8,29.6,805.0,451.37,319.93
2018,6,14,14,45,731.5,166.0,0.8,29.55,773.5,404.8,283.44
2018,6,14,15,0,724.0,162.0,0.8,29.5,742.0,358.61,246.39
2018,6,14,15,15,743.5,147.0,0.8,29.5,717.0,312.31,207.9
2018,6,14,15,30,763.0,132.0,0.8,29.5,692.0,263.97,167.54
2018,6,14,15,45,726.5,135.5,0.8,29.45,643.0,217.58,131.72
2018,6,14,16,0,690.0,139.0,0.8,29.4,594.0,167.22,96.0
2018,6,14,16,15,546.5,160.0,0.8,29.3,503.5,133.01,81.46
2018,6,14,16,30,403.0,181.0,0.8,29.2,413.0,115.17,89.18
2018,6,14,16,45,437.5,157.0,0.75,29.1,388.0,100.84,77.89
2018,6,14,17,0,472.0,133.0,0.7,29.0,363.0,88.11,67.79
2018,6,14,17,15,512.0,117.0,0.65,28.8,341.0,79.88,61.31
2018,6,14,17,30,552.0,101.0,0.6,28.6,319.0,70.41,53.7
2018,6,14,17,45,506.5,92.5,0.55,28.4,270.5,66.43,50.57
2018,6,14,18,0,461.0,84.0,0.5,28.2,222.0,61.25,46.32
2018,6,14,18,15,399.5,74.0,0.5,28.2,177.0,54.86,40.87
2018,6,14,18,30,338.0,64.0,0.5,28.2,132.0,48.24,35.05
2018,6,14,18,45,268.5,51.5,0.5,27.65,96.0,39.45,27.27
2018,6,14,19,0,199.0,39.0,0.5,27.1,60.0,30.35,18.71
2018,6,14,19,15,116.0,23.5,0.5,26.95,34.5,18.52,0.83
2018,6,14,19,30,33.0,8.0,0.5,26.8,9.0,7.28,0.0
2018,6,14,19,45,16.5,4.0,0.55,26.7,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,25.9,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,24.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.05,20.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,18.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,6,15,4,45,0.0,0.5,2.3,18.65,0.5,0.0,0.0
2018,6,15,5,0,0.0,1.0,2.3,18.6,1.0,0.0,0.0
2018,6,15,5,15,35.5,13.5,2.4,18.85,16.0,31.11,0.0
2018,6,15,5,30,71.0,26.0,2.5,19.1,31.0,90.81,53.86
2018,6,15,5,45,178.0,40.5,2.55,19.35,67.0,195.12,153.1
2018,6,15,6,0,285.0,55.0,2.6,19.6,103.0,290.48,235.45
2018,6,15,6,15,386.5,63.0,2.55,20.15,152.0,381.53,311.78
2018,6,15,6,30,488.0,71.0,2.5,20.7,201.0,487.49,396.62
2018,6,15,6,45,539.5,77.5,2.45,21.25,249.5,553.99,446.51
2018,6,15,7,0,591.0,84.0,2.4,21.8,298.0,622.5,495.76
2018,6,15,7,15,628.5,89.0,2.45,22.5,348.0,678.77,534.24
2018,6,15,7,30,666.0,94.0,2.5,23.2,398.0,735.36,571.74
2018,6,15,7,45,695.5,98.0,2.6,23.9,448.0,783.31,602.36
2018,6,15,8,0,725.0,102.0,2.7,24.6,498.0,825.47,628.33
2018,6,15,8,15,746.5,105.0,2.65,25.05,545.5,862.84,650.17
2018,6,15,8,30,768.0,108.0,2.6,25.5,593.0,898.34,670.38
2018,6,15,8,45,785.5,110.5,2.6,26.0,638.0,927.19,686.13
2018,6,15,9,0,803.0,113.0,2.6,26.5,683.0,953.59,700.17
2018,6,15,9,15,816.0,114.5,2.55,26.8,723.0,971.66,708.82
2018,6,15,9,30,829.0,116.0,2.5,27.1,763.0,975.99,708.68
2018,6,15,9,45,838.5,118.5,2.4,27.45,798.5,985.88,711.74
2018,6,15,10,0,848.0,121.0,2.3,27.8,834.0,992.67,712.8
2018,6,15,10,15,854.5,123.0,2.25,28.0,863.0,992.76,710.66
2018,6,15,10,30,861.0,125.0,2.2,28.2,892.0,989.66,706.7
2018,6,15,10,45,864.5,127.0,2.15,28.45,914.5,980.41,698.89
2018,6,15,11,0,868.0,129.0,2.1,28.7,937.0,968.03,689.3
2018,6,15,11,15,869.5,131.0,2.1,28.85,952.0,950.68,677.52
2018,6,15,11,30,871.0,133.0,2.1,29.0,967.0,930.39,664.0
2018,6,15,11,45,871.0,134.5,2.05,29.1,975.0,905.51,647.27
2018,6,15,12,0,871.0,136.0,2.0,29.2,983.0,878.07,628.99
2018,6,15,12,15,871.0,136.5,2.0,29.3,984.5,847.44,609.14
2018,6,15,12,30,871.0,137.0,2.0,29.4,986.0,814.69,587.86
2018,6,15,12,45,862.0,141.5,2.0,29.45,977.0,776.41,562.97
2018,6,15,13,0,853.0,146.0,2.0,29.5,968.0,736.87,536.11
2018,6,15,13,15,849.5,145.0,2.0,29.45,954.0,695.74,507.32
2018,6,15,13,30,846.0,144.0,2.0,29.4,940.0,653.36,477.02
2018,6,15,13,45,785.0,178.0,2.0,29.35,904.0,603.03,439.85
2018,6,15,14,0,724.0,212.0,2.0,29.3,868.0,553.24,402.64
2018,6,15,14,15,596.5,271.0,1.95,29.15,800.5,495.61,359.46
2018,6,15,14,30,469.0,330.0,1.9,29.0,733.0,450.73,325.69
2018,6,15,14,45,489.0,306.0,1.9,28.85,711.5,411.6,295.4
2018,6,15,15,0,509.0,282.0,1.9,28.7,690.0,370.74,262.87
2018,6,15,15,15,552.5,246.0,1.8,28.55,669.0,326.54,226.3
2018,6,15,15,30,596.0,210.0,1.7,28.4,648.0,275.83,184.2
2018,6,15,15,45,681.5,162.5,1.6,28.25,634.5,222.14,138.33
2018,6,15,16,0,767.0,115.0,1.5,28.1,621.0,167.87,94.17
2018,6,15,16,15,749.0,111.0,1.45,28.05,575.0,121.43,66.53
2018,6,15,16,30,731.0,107.0,1.4,28.0,529.0,77.42,58.85
2018,6,15,16,45,707.5,102.5,1.3,27.95,480.5,64.65,48.54
2018,6,15,17,0,684.0,98.0,1.2,27.9,432.0,63.8,48.04
2018,6,15,17,15,653.0,92.5,1.15,27.6,382.5,62.07,46.83
2018,6,15,17,30,622.0,87.0,1.1,27.3,333.0,60.18,45.46
2018,6,15,17,45,579.5,80.5,1.05,26.95,284.0,57.31,43.23
2018,6,15,18,0,537.0,74.0,1.0,26.6,235.0,54.29,40.78
2018,6,15,18,15,476.5,66.5,1.0,26.6,189.0,50.22,37.25
2018,6,15,18,30,416.0,59.0,1.0,26.6,143.0,46.01,33.43
2018,6,15,18,45,331.0,48.5,0.9,25.3,103.5,37.29,25.77
2018,6,15,19,0,246.0,38.0,0.8,24.0,64.0,29.63,18.47
2018,6,15,19,15,146.0,23.5,0.85,23.65,37.0,18.54,1.61
2018,6,15,19,30,46.0,9.0,0.9,23.3,10.0,8.19,0.0
2018,6,15,19,45,23.0,4.5,0.9,22.9,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.3,19.9,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.3,19.9,2.0,0.0,0.0
2018,6,16,5,15,16.5,11.0,0.35,20.35,12.0,18.75,0.0
2018,6,16,5,30,27.0,20.0,0.4,20.8,22.0,43.54,22.66
2018,6,16,5,45,21.5,33.5,0.45,21.25,36.0,49.18,34.27
2018,6,16,6,0,16.0,47.0,0.5,21.7,50.0,60.39,44.35
2018,6,16,6,15,69.0,70.0,0.55,22.4,87.5,137.41,108.81
2018,6,16,6,30,122.0,93.0,0.6,23.1,125.0,206.83,165.64
2018,6,16,6,45,217.5,110.0,0.6,23.8,182.5,319.12,254.54
2018,6,16,7,0,313.0,127.0,0.6,24.5,240.0,423.45,333.2
2018,6,16,7,15,348.5,142.5,0.6,25.0,286.5,480.0,372.83
2018,6,16,7,30,384.0,158.0,0.6,25.5,333.0,556.31,425.09
2018,6,16,7,45,360.5,183.5,0.6,26.0,363.0,554.76,420.5
2018,6,16,8,0,337.0,209.0,0.6,26.5,393.0,568.86,427.21
2018,6,16,8,15,298.0,237.0,0.5,26.95,411.0,568.36,422.24
2018,6,16,8,30,259.0,265.0,0.4,27.4,429.0,564.57,415.21
2018,6,16,8,45,221.0,293.5,0.3,27.8,440.5,540.54,394.99
2018,6,16,9,0,183.0,322.0,0.2,28.2,452.0,532.94,386.05
2018,6,16,9,15,249.5,334.0,0.25,28.55,522.0,628.21,449.9
2018,6,16,9,30,316.0,346.0,0.3,28.9,592.0,704.27,498.42
2018,6,16,9,45,324.5,361.0,0.3,29.25,624.0,723.84,508.18
2018,6,16,10,0,333.0,376.0,0.3,29.6,656.0,741.7,517.54
2018,6,16,10,15,383.5,363.5,0.35,29.85,697.0,770.81,536.36
2018,6,16,10,30,434.0,351.0,0.4,30.1,738.0,811.94,562.0
2018,6,16,10,45,425.0,369.5,0.45,30.35,756.5,808.64,558.47
2018,6,16,11,0,416.0,388.0,0.5,30.6,775.0,803.1,554.25
2018,6,16,11,15,417.5,389.0,0.5,30.75,783.0,789.03,544.79
2018,6,16,11,30,419.0,390.0,0.5,30.9,791.0,773.1,534.32
2018,6,16,11,45,504.0,344.5,0.5,31.05,831.5,787.6,545.04
2018,6,16,12,0,589.0,299.0,0.5,31.2,872.0,794.84,550.68
2018,6,16,12,15,654.5,264.0,0.5,31.3,901.5,791.93,549.51
2018,6,16,12,30,720.0,229.0,0.5,31.4,931.0,783.69,544.92
2018,6,16,12,45,654.5,266.0,0.5,31.5,901.0,731.85,510.17
2018,6,16,13,0,589.0,303.0,0.5,31.6,871.0,681.93,476.76
2018,6,16,13,15,604.0,290.0,0.5,31.6,865.5,650.1,456.19
2018,6,16,13,30,619.0,277.0,0.5,31.6,860.0,616.43,433.67
2018,6,16,13,45,668.0,244.5,0.5,31.6,861.0,585.68,412.8
2018,6,16,14,0,717.0,212.0,0.5,31.6,862.0,550.19,387.78
2018,6,16,14,15,687.0,216.0,0.45,31.55,823.5,498.92,350.58
2018,6,16,14,30,657.0,220.0,0.4,31.5,785.0,449.92,314.37
2018,6,16,14,45,443.0,271.5,0.4,31.45,646.0,369.92,258.71
2018,6,16,15,0,229.0,323.0,0.4,31.4,507.0,314.74,222.08
2018,6,16,15,15,318.5,294.5,0.4,31.3,536.5,303.62,210.92
2018,6,16,15,30,408.0,266.0,0.4,31.2,566.0,273.89,185.0
2018,6,16,15,45,495.0,227.0,0.35,31.15,569.0,237.11,153.52
2018,6,16,16,0,582.0,188.0,0.3,31.1,572.0,189.92,115.87
2018,6,16,16,15,566.0,178.5,0.25,31.05,529.5,150.59,92.73
2018,6,16,16,30,550.0,169.0,0.2,31.0,487.0,111.28,84.96
2018,6,16,16,45,529.5,159.0,0.2,30.95,442.5,102.89,78.69
2018,6,16,17,0,509.0,149.0,0.2,30.9,398.0,98.76,75.69
2018,6,16,17,15,389.0,145.5,0.2,30.55,323.5,97.89,75.38
2018,6,16,17,30,269.0,142.0,0.2,30.2,249.0,102.62,79.61
2018,6,16,17,45,209.5,119.0,0.15,29.9,195.0,87.69,67.62
2018,6,16,18,0,150.0,96.0,0.1,29.6,141.0,72.17,54.99
2018,6,16,18,15,116.5,73.0,0.1,29.6,104.0,59.26,44.23
2018,6,16,18,30,83.0,50.0,0.1,29.6,67.0,41.79,29.46
2018,6,16,18,45,98.0,43.5,0.2,28.75,58.0,34.68,23.24
2018,6,16,19,0,113.0,37.0,0.3,27.9,49.0,29.61,18.15
2018,6,16,19,15,67.0,23.0,0.35,27.55,29.0,18.65,2.1
2018,6,16,19,30,21.0,9.0,0.4,27.2,9.0,8.19,0.0
2018,6,16,19,45,10.5,4.5,0.45,26.9,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,20.95,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,58.5,15.5,0.8,21.5,19.5,45.07,0.0
2018,6,17,5,30,112.0,29.0,0.9,21.9,37.0,120.79,71.6
2018,6,17,5,45,191.5,44.5,1.0,22.35,71.5,209.81,161.77
2018,6,17,6,0,271.0,60.0,1.1,22.8,106.0,288.26,228.59
2018,6,17,6,15,339.5,72.0,1.1,23.35,149.0,360.81,287.97
2018,6,17,6,30,408.0,84.0,1.1,23.9,192.0,438.58,348.86
2018,6,17,6,45,461.5,92.0,1.1,24.45,239.0,503.7,397.58
2018,6,17,7,0,515.0,100.0,1.1,25.0,286.0,578.84,450.91
2018,6,17,7,15,556.0,106.5,1.2,25.75,335.5,637.98,490.76
2018,6,17,7,30,597.0,113.0,1.3,26.5,385.0,697.65,529.82
2018,6,17,7,45,629.5,117.5,1.4,27.2,434.0,747.37,561.05
2018,6,17,8,0,662.0,122.0,1.5,27.9,483.0,796.45,591.21
2018,6,17,8,15,685.5,126.0,1.45,28.4,530.0,835.37,612.9
2018,6,17,8,30,709.0,130.0,1.4,28.9,577.0,872.68,633.12
2018,6,17,8,45,727.5,133.5,1.4,29.35,621.5,902.57,648.98
2018,6,17,9,0,746.0,137.0,1.4,29.8,666.0,924.2,659.54
2018,6,17,9,15,760.0,139.5,1.35,30.15,705.5,943.92,668.51
2018,6,17,9,30,774.0,142.0,1.3,30.5,745.0,960.88,675.73
2018,6,17,9,45,784.5,144.5,1.25,30.85,780.0,971.4,679.01
2018,6,17,10,0,795.0,147.0,1.2,31.2,815.0,978.91,680.58
2018,6,17,10,15,803.0,149.0,1.15,31.45,844.0,980.26,678.81
2018,6,17,10,30,811.0,151.0,1.1,31.7,873.0,978.47,675.32
2018,6,17,10,45,817.0,151.5,1.0,31.95,895.5,970.01,667.11
2018,6,17,11,0,823.0,152.0,0.9,32.2,918.0,958.45,657.21
2018,6,17,11,15,826.5,153.0,0.8,32.4,933.5,931.38,638.29
2018,6,17,11,30,830.0,154.0,0.7,32.6,949.0,912.58,624.63
2018,6,17,11,45,832.0,155.0,0.55,32.8,958.0,889.69,607.56
2018,6,17,12,0,834.0,156.0,0.4,33.0,967.0,864.29,589.15
2018,6,17,12,15,835.5,155.0,0.4,33.1,968.5,834.5,571.2
2018,6,17,12,30,837.0,154.0,0.4,33.2,970.0,802.69,551.99
2018,6,17,12,45,837.5,152.5,0.35,33.3,964.5,767.83,530.02
2018,6,17,13,0,838.0,151.0,0.3,33.4,959.0,731.28,505.93
2018,6,17,13,15,820.0,159.5,0.4,33.45,941.0,690.73,480.43
2018,6,17,13,30,802.0,168.0,0.5,33.5,923.0,646.66,451.97
2018,6,17,13,45,782.5,174.0,0.65,33.55,897.5,599.82,421.3
2018,6,17,14,0,763.0,180.0,0.8,33.6,872.0,553.54,389.72
2018,6,17,14,15,705.0,201.5,0.85,33.55,826.0,497.45,349.8
2018,6,17,14,30,647.0,223.0,0.9,33.5,780.0,448.43,314.0
2018,6,17,14,45,645.0,215.0,1.0,33.45,752.0,404.45,280.8
2018,6,17,15,0,643.0,207.0,1.1,33.4,724.0,360.52,246.58
2018,6,17,15,15,687.5,176.5,1.15,33.3,704.5,313.76,208.31
2018,6,17,15,30,732.0,146.0,1.2,33.2,685.0,269.69,171.09
2018,6,17,15,45,647.5,163.0,1.25,33.1,618.5,217.99,133.69
2018,6,17,16,0,563.0,180.0,1.3,33.0,552.0,182.45,111.15
2018,6,17,16,15,617.5,153.0,1.3,32.9,533.5,135.02,79.11
2018,6,17,16,30,672.0,126.0,1.3,32.8,515.0,82.98,62.1
2018,6,17,16,45,622.0,126.0,1.3,32.7,460.5,79.6,59.67
2018,6,17,17,0,572.0,126.0,1.3,32.6,406.0,82.61,62.38
2018,6,17,17,15,468.5,127.5,1.25,32.15,340.0,86.42,65.83
2018,6,17,17,30,365.0,129.0,1.2,31.7,274.0,88.77,68.09
2018,6,17,17,45,381.5,110.0,1.15,31.3,242.5,77.65,59.21
2018,6,17,18,0,398.0,91.0,1.1,30.9,211.0,65.85,49.61
2018,6,17,18,15,369.0,79.0,1.1,30.9,174.0,58.33,43.28
2018,6,17,18,30,340.0,67.0,1.1,30.9,137.0,50.45,36.46
2018,6,17,18,45,263.0,53.5,0.95,29.4,98.5,40.92,28.28
2018,6,17,19,0,186.0,40.0,0.8,27.9,60.0,31.06,19.33
2018,6,17,19,15,109.0,24.5,0.8,27.6,35.0,19.28,2.86
2018,6,17,19,30,32.0,9.0,0.8,27.3,10.0,8.19,0.0
2018,6,17,19,45,16.0,4.5,0.85,26.95,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.95,25.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.0,25.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.05,24.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,4.0,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,8.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,73.5,15.0,1.25,22.45,20.0,52.51,0.0
2018,6,18,5,30,139.0,28.0,1.4,22.8,38.0,145.48,86.16
2018,6,18,5,45,226.5,41.5,1.55,23.2,73.0,226.73,174.94
2018,6,18,6,0,314.0,55.0,1.7,23.6,108.0,309.43,245.75
2018,6,18,6,15,360.0,67.0,1.65,24.15,147.5,368.1,294.34
2018,6,18,6,30,406.0,79.0,1.6,24.7,187.0,430.06,343.25
2018,6,18,6,45,447.5,89.5,1.55,25.3,232.0,489.15,387.62
2018,6,18,7,0,489.0,100.0,1.5,25.9,277.0,550.17,431.08
2018,6,18,7,15,531.0,108.0,1.6,26.7,327.0,618.18,477.95
2018,6,18,7,30,573.0,116.0,1.7,27.5,377.0,679.81,518.66
2018,6,18,7,45,578.0,130.0,1.8,28.3,419.5,715.1,540.01
2018,6,18,8,0,583.0,144.0,1.9,29.1,462.0,748.42,559.78
2018,6,18,8,15,651.5,134.5,1.9,29.6,520.5,813.05,600.14
2018,6,18,8,30,720.0,125.0,1.9,30.1,579.0,877.13,638.75
2018,6,18,8,45,690.5,148.0,1.95,30.6,609.5,883.34,639.59
2018,6,18,9,0,661.0,171.0,2.0,31.1,640.0,885.08,638.23
2018,6,18,9,15,609.0,207.0,1.95,31.45,658.5,874.08,628.27
2018,6,18,9,30,557.0,243.0,1.9,31.8,677.0,852.57,610.46
2018,6,18,9,45,511.0,279.5,1.85,32.1,692.0,841.54,599.52
2018,6,18,10,0,465.0,316.0,1.8,32.4,707.0,826.99,586.41
2018,6,18,10,15,489.0,318.5,1.7,32.65,742.5,845.0,596.01
2018,6,18,10,30,513.0,321.0,1.6,32.9,778.0,860.52,603.57
2018,6,18,10,45,650.5,248.5,1.55,33.1,843.5,912.6,638.0
2018,6,18,11,0,788.0,176.0,1.5,33.3,909.0,949.02,658.57
2018,6,18,11,15,757.5,200.5,1.5,33.45,915.0,923.1,641.36
2018,6,18,11,30,727.0,225.0,1.5,33.6,921.0,902.2,627.96
2018,6,18,11,45,675.5,256.5,1.5,33.75,908.0,859.84,600.13
2018,6,18,12,0,624.0,288.0,1.5,33.9,895.0,816.26,570.94
2018,6,18,12,15,596.5,309.0,1.5,34.0,890.0,783.34,548.95
2018,6,18,12,30,569.0,330.0,1.5,34.1,885.0,754.12,528.95
2018,6,18,12,45,644.0,279.0,1.5,34.15,903.5,735.71,518.45
2018,6,18,13,0,719.0,228.0,1.5,34.2,922.0,715.21,505.92
2018,6,18,13,15,764.5,195.5,1.5,34.2,924.0,683.08,484.77
2018,6,18,13,30,810.0,163.0,1.5,34.2,926.0,648.36,461.24
2018,6,18,13,45,805.5,161.0,1.5,34.2,906.0,603.7,429.6
2018,6,18,14,0,801.0,159.0,1.5,34.2,886.0,558.34,396.71
2018,6,18,14,15,778.5,165.0,1.5,34.15,854.0,509.78,360.76
2018,6,18,14,30,756.0,171.0,1.5,34.1,822.0,462.53,324.89
2018,6,18,14,45,753.0,164.0,1.5,34.05,791.0,414.59,287.56
2018,6,18,15,0,750.0,157.0,1.5,34.0,760.0,366.58,249.26
2018,6,18,15,15,693.5,170.0,1.55,33.9,706.5,311.53,206.81
2018,6,18,15,30,637.0,183.0,1.6,33.8,653.0,267.76,173.06
2018,6,18,15,45,655.5,166.0,1.6,33.7,624.0,222.17,136.41
2018,6,18,16,0,674.0,149.0,1.6,33.6,595.0,175.1,101.02
2018,6,18,16,15,532.5,163.0,1.55,33.4,499.0,136.58,82.72
2018,6,18,16,30,391.0,177.0,1.5,33.2,403.0,114.42,87.23
2018,6,18,16,45,222.0,155.5,1.5,33.05,281.5,107.98,82.46
2018,6,18,17,0,53.0,134.0,1.5,32.9,160.0,109.11,83.72
2018,6,18,17,15,42.5,112.5,1.45,32.55,132.0,93.23,71.24
2018,6,18,17,30,32.0,91.0,1.4,32.2,104.0,76.88,58.2
2018,6,18,17,45,106.5,96.5,1.3,31.8,130.5,76.86,58.46
2018,6,18,18,0,181.0,102.0,1.2,31.4,157.0,76.41,58.25
2018,6,18,18,15,225.5,84.5,1.2,31.4,140.0,64.72,48.48
2018,6,18,18,30,270.0,67.0,1.2,31.4,123.0,50.17,36.15
2018,6,18,18,45,196.0,53.0,1.0,29.8,87.5,41.9,29.06
2018,6,18,19,0,122.0,39.0,0.8,28.2,52.0,31.11,19.38
2018,6,18,19,15,67.0,23.5,0.85,27.85,30.0,19.05,3.19
2018,6,18,19,30,12.0,8.0,0.9,27.5,8.0,7.28,0.0
2018,6,18,19,45,6.0,4.0,0.9,27.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,24.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.1,22.75,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.1,22.8,2.0,0.0,0.0
2018,6,19,5,15,87.0,15.0,1.3,23.25,21.0,59.6,0.0
2018,6,19,5,30,165.0,28.0,1.5,23.7,40.0,160.18,94.08
2018,6,19,5,45,257.0,40.0,1.65,24.15,75.5,243.14,187.09
2018,6,19,6,0,349.0,52.0,1.8,24.6,111.0,328.02,259.6
2018,6,19,6,15,416.5,61.5,1.8,25.25,155.0,404.84,322.12
2018,6,19,6,30,484.0,71.0,1.8,25.9,199.0,483.54,383.4
2018,6,19,6,45,532.5,78.5,1.75,26.5,247.0,548.76,430.91
2018,6,19,7,0,581.0,86.0,1.7,27.1,295.0,615.86,477.4
2018,6,19,7,15,616.5,91.5,1.95,27.85,344.0,670.83,514.9
2018,6,19,7,30,652.0,97.0,2.2,28.6,393.0,726.01,551.57
2018,6,19,7,45,678.0,102.0,2.45,29.35,442.0,771.78,580.85
2018,6,19,8,0,704.0,107.0,2.7,30.1,491.0,816.59,608.95
2018,6,19,8,15,725.0,111.0,2.65,30.5,538.0,854.07,630.56
2018,6,19,8,30,746.0,115.0,2.6,30.9,585.0,884.75,647.34
2018,6,19,8,45,762.0,118.0,2.6,31.3,628.5,912.52,662.42
2018,6,19,9,0,778.0,121.0,2.6,31.7,672.0,937.86,675.83
2018,6,19,9,15,788.5,125.0,2.5,32.0,711.5,956.2,684.12
2018,6,19,9,30,799.0,129.0,2.4,32.3,751.0,971.67,690.59
2018,6,19,9,45,806.0,132.5,2.35,32.6,785.0,980.04,693.1
2018,6,19,10,0,813.0,136.0,2.3,32.9,819.0,985.32,693.83
2018,6,19,10,15,820.0,138.0,2.3,33.1,847.5,985.82,692.51
2018,6,19,10,30,827.0,140.0,2.3,33.3,876.0,971.93,682.41
2018,6,19,10,45,831.5,141.5,2.3,33.55,898.0,963.46,675.82
2018,6,19,11,0,836.0,143.0,2.3,33.8,920.0,951.95,667.41
2018,6,19,11,15,839.0,144.0,2.3,33.95,935.5,935.56,656.35
2018,6,19,11,30,842.0,145.0,2.3,34.1,951.0,916.3,643.62
2018,6,19,11,45,803.5,169.0,2.35,34.25,944.0,887.54,625.38
2018,6,19,12,0,765.0,193.0,2.4,34.4,937.0,847.62,600.0
2018,6,19,12,15,799.5,174.0,2.45,34.45,952.5,829.88,589.07
2018,6,19,12,30,834.0,155.0,2.5,34.5,968.0,802.16,571.49
2018,6,19,12,45,788.5,180.0,2.5,34.6,945.0,759.92,543.24
2018,6,19,13,0,743.0,205.0,2.5,34.7,922.0,712.17,509.84
2018,6,19,13,15,759.0,193.5,2.5,34.65,917.0,678.33,486.7
2018,6,19,13,30,775.0,182.0,2.5,34.6,912.0,642.05,461.22
2018,6,19,13,45,769.0,179.5,2.55,34.6,891.0,597.53,429.32
2018,6,19,14,0,763.0,177.0,2.6,34.6,870.0,552.53,396.31
2018,6,19,14,15,698.5,202.5,2.55,34.5,822.0,496.31,354.49
2018,6,19,14,30,634.0,228.0,2.5,34.4,774.0,447.66,317.6
2018,6,19,14,45,529.5,258.5,2.5,34.3,702.5,395.76,278.88
2018,6,19,15,0,425.0,289.0,2.5,34.2,631.0,349.51,244.86
2018,6,19,15,15,581.5,217.0,2.45,34.1,660.5,314.16,212.74
2018,6,19,15,30,738.0,145.0,2.4,34.0,690.0,271.74,173.12
2018,6,19,15,45,711.5,144.5,2.35,33.85,644.0,217.9,131.39
2018,6,19,16,0,685.0,144.0,2.3,33.7,598.0,173.71,99.68
2018,6,19,16,15,674.5,137.0,2.25,33.5,556.5,129.43,72.69
2018,6,19,16,30,664.0,130.0,2.2,33.3,515.0,86.81,56.83
2018,6,19,16,45,602.5,132.0,2.1,33.1,457.5,83.49,62.76
2018,6,19,17,0,541.0,134.0,2.0,32.9,400.0,88.17,66.85
2018,6,19,17,15,428.0,136.0,1.9,32.5,332.0,91.7,70.07
2018,6,19,17,30,315.0,138.0,1.8,32.1,264.0,100.35,77.5
2018,6,19,17,45,259.0,118.0,1.65,31.7,212.0,87.32,67.1
2018,6,19,18,0,203.0,98.0,1.5,31.3,160.0,73.81,56.13
2018,6,19,18,15,115.5,76.5,1.5,31.3,110.5,61.75,46.05
2018,6,19,18,30,28.0,55.0,1.5,31.3,61.0,47.0,33.55
2018,6,19,18,45,39.5,42.5,1.2,29.7,48.5,35.46,23.77
2018,6,19,19,0,51.0,30.0,0.9,28.1,36.0,25.39,14.83
2018,6,19,19,15,42.0,20.0,0.9,27.8,23.5,17.01,2.58
2018,6,19,19,30,33.0,10.0,0.9,27.5,11.0,9.1,0.0
2018,6,19,19,45,16.5,5.0,0.95,27.2,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,26.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.35,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.1,25.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.6,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.7,2.0,0.0,0.0
2018,6,20,5,15,64.0,15.0,1.2,23.05,19.5,47.41,0.0
2018,6,20,5,30,123.0,28.0,1.3,23.4,37.0,135.78,78.09
2018,6,20,5,45,210.5,42.0,1.4,23.8,71.5,217.53,166.98
2018,6,20,6,0,298.0,56.0,1.5,24.2,106.0,300.05,237.33
2018,6,20,6,15,368.0,66.0,1.55,24.85,149.0,372.01,296.42
2018,6,20,6,30,438.0,76.0,1.6,25.5,192.0,449.41,357.26
2018,6,20,6,45,490.0,84.0,1.7,26.2,239.5,521.73,411.39
2018,6,20,7,0,542.0,92.0,1.8,26.9,287.0,590.97,460.5
2018,6,20,7,15,580.5,98.0,1.85,27.55,336.0,648.01,498.88
2018,6,20,7,30,619.0,104.0,1.9,28.2,385.0,705.48,536.36
2018,6,20,7,45,648.5,108.5,1.95,28.8,433.5,752.98,565.96
2018,6,20,8,0,678.0,113.0,2.0,29.4,482.0,799.73,594.42
2018,6,20,8,15,701.0,116.5,1.95,29.8,529.0,837.96,616.24
2018,6,20,8,30,724.0,120.0,1.9,30.2,576.0,874.57,636.62
2018,6,20,8,45,743.0,122.5,1.85,30.6,620.0,898.89,648.7
2018,6,20,9,0,762.0,125.0,1.8,31.0,664.0,926.46,662.84
2018,6,20,9,15,763.5,133.0,1.8,31.3,700.0,940.15,668.88
2018,6,20,9,30,765.0,141.0,1.8,31.6,736.0,950.8,673.22
2018,6,20,9,45,717.5,174.0,1.75,31.9,752.5,943.02,665.58
2018,6,20,10,0,670.0,207.0,1.7,32.2,769.0,924.91,651.84
2018,6,20,10,15,740.5,176.0,1.75,32.4,818.0,946.3,664.48
2018,6,20,10,30,811.0,145.0,1.8,32.6,867.0,972.81,679.87
2018,6,20,10,45,600.0,249.5,1.8,32.8,791.5,864.7,609.68
2018,6,20,11,0,389.0,354.0,1.8,33.0,716.0,745.58,527.39
2018,6,20,11,15,302.0,407.5,1.85,33.1,691.5,690.16,489.26
2018,6,20,11,30,215.0,461.0,1.9,33.2,667.0,638.09,452.31
2018,6,20,11,45,131.0,401.0,1.95,33.35,527.0,494.81,354.5
2018,6,20,12,0,47.0,341.0,2.0,33.5,387.0,351.48,253.45
2018,6,20,12,15,124.5,305.5,2.0,33.5,427.0,383.95,279.29
2018,6,20,12,30,202.0,270.0,2.0,33.5,467.0,406.79,297.17
2018,6,20,12,45,442.0,252.0,2.05,33.55,679.5,563.08,409.25
2018,6,20,13,0,682.0,234.0,2.1,33.6,892.0,694.65,498.74
2018,6,20,13,15,620.0,266.5,2.1,33.55,858.5,644.32,462.06
2018,6,20,13,30,558.0,299.0,2.1,33.5,825.0,601.16,431.11
2018,6,20,13,45,390.5,354.0,2.05,33.45,718.0,512.95,368.19
2018,6,20,14,0,223.0,409.0,2.0,33.4,611.0,444.08,318.67
2018,6,20,14,15,135.5,329.0,2.0,33.25,450.5,333.04,240.63
2018,6,20,14,30,48.0,249.0,2.0,33.1,290.0,229.25,166.31
2018,6,20,14,45,72.5,254.5,1.95,32.95,314.0,231.95,168.26
2018,6,20,15,0,97.0,260.0,1.9,32.8,338.0,237.39,171.54
2018,6,20,15,15,362.0,219.5,1.85,32.65,490.0,256.83,178.16
2018,6,20,15,30,627.0,179.0,1.8,32.5,642.0,263.78,171.91
2018,6,20,15,45,664.0,157.0,1.75,32.3,621.0,218.64,134.42
2018,6,20,16,0,701.0,135.0,1.7,32.1,600.0,170.25,96.87
2018,6,20,16,15,689.0,128.5,1.65,31.95,557.5,125.41,69.36
2018,6,20,16,30,677.0,122.0,1.6,31.8,515.0,82.36,53.23
2018,6,20,16,45,582.5,131.5,1.5,31.6,448.0,82.89,62.65
2018,6,20,17,0,488.0,141.0,1.4,31.4,381.0,93.2,71.35
2018,6,20,17,15,427.0,137.0,1.3,31.05,330.0,92.32,70.96
2018,6,20,17,30,366.0,133.0,1.2,30.7,279.0,91.42,70.55
2018,6,20,17,45,287.0,119.0,1.15,30.35,223.5,88.16,68.14
2018,6,20,18,0,208.0,105.0,1.1,30.0,168.0,78.58,60.38
2018,6,20,18,15,144.5,84.5,1.1,30.0,124.5,64.35,48.47
2018,6,20,18,30,81.0,64.0,1.1,30.0,81.0,51.97,37.89
2018,6,20,18,45,59.0,48.0,0.9,28.95,58.5,39.55,27.25
2018,6,20,19,0,37.0,32.0,0.7,27.9,36.0,26.87,16.07
2018,6,20,19,15,21.0,19.5,0.7,27.65,21.5,16.62,2.68
2018,6,20,19,30,5.0,7.0,0.7,27.4,7.0,6.37,0.0
2018,6,20,19,45,2.5,3.5,0.7,27.15,3.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,25.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.05,24.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.0,24.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.5,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.5,2.0,0.0,0.0
2018,6,21,5,15,60.5,14.5,0.95,22.75,18.5,45.07,0.0
2018,6,21,5,30,115.0,27.0,1.1,23.0,35.0,117.82,66.41
2018,6,21,5,45,180.0,40.5,1.25,23.2,65.0,196.19,150.5
2018,6,21,6,0,245.0,54.0,1.4,23.4,95.0,261.81,207.65
2018,6,21,6,15,274.0,68.5,1.45,23.8,129.0,309.1,247.53
2018,6,21,6,30,303.0,83.0,1.5,24.2,163.0,358.21,287.2
2018,6,21,6,45,318.5,102.5,1.55,24.55,202.5,404.75,322.99
2018,6,21,7,0,334.0,122.0,1.6,24.9,242.0,451.07,357.27
2018,6,21,7,15,352.0,138.0,1.75,25.7,282.0,494.88,388.42
2018,6,21,7,30,370.0,154.0,1.9,26.5,322.0,538.53,418.56
2018,6,21,7,45,347.5,177.5,2.0,27.3,350.0,535.04,413.06
2018,6,21,8,0,325.0,201.0,2.1,28.1,378.0,547.56,418.97
2018,6,21,8,15,535.0,155.0,2.05,28.65,478.0,725.26,545.64
2018,6,21,8,30,745.0,109.0,2.0,29.2,578.0,876.44,642.5
2018,6,21,8,45,665.5,147.0,2.0,29.75,589.0,857.27,625.26
2018,6,21,9,0,586.0,185.0,2.0,30.3,600.0,825.78,601.79
2018,6,21,9,15,341.0,264.0,2.05,30.5,509.0,641.42,471.64
2018,6,21,9,30,96.0,343.0,2.1,30.7,418.0,442.99,325.98
2018,6,21,9,45,110.0,371.0,2.15,30.9,460.5,500.97,367.07
2018,6,21,10,0,124.0,399.0,2.2,31.1,503.0,539.59,392.92
2018,6,21,10,15,106.0,407.5,2.3,31.05,498.5,507.98,370.08
2018,6,21,10,30,88.0,416.0,2.4,31.0,494.0,493.26,359.16
2018,6,21,10,45,131.5,428.5,2.45,31.0,549.0,556.72,404.08
2018,6,21,11,0,175.0,441.0,2.5,31.0,604.0,602.76,436.11
2018,6,21,11,15,188.0,455.5,2.55,31.05,633.0,619.29,446.91
2018,6,21,11,30,201.0,470.0,2.6,31.1,662.0,633.94,456.6
2018,6,21,11,45,198.0,473.5,2.65,31.1,664.5,622.09,448.21
2018,6,21,12,0,195.0,477.0,2.7,31.1,667.0,609.51,439.49
2018,6,21,12,15,155.5,441.5,2.7,31.15,593.0,531.44,385.14
2018,6,21,12,30,116.0,406.0,2.7,31.2,519.0,456.89,332.68
2018,6,21,12,45,81.0,353.5,2.7,31.25,432.0,373.6,273.32
2018,6,21,13,0,46.0,301.0,2.7,31.3,345.0,296.95,217.68
2018,6,21,13,15,53.0,357.5,2.65,31.25,408.0,344.52,252.16
2018,6,21,13,30,60.0,414.0,2.6,31.2,471.0,388.94,283.59
2018,6,21,13,45,98.5,423.0,2.6,31.1,513.5,411.39,299.83
2018,6,21,14,0,137.0,432.0,2.6,31.0,556.0,422.52,307.77
2018,6,21,14,15,153.0,424.5,2.55,30.75,559.5,411.88,300.03
2018,6,21,14,30,169.0,417.0,2.5,30.5,563.0,399.62,290.92
2018,6,21,14,45,256.5,376.0,2.45,30.25,587.5,380.89,276.08
2018,6,21,15,0,344.0,335.0,2.4,30.0,612.0,363.32,260.57
2018,6,21,15,15,313.0,329.5,2.3,29.7,572.0,327.2,233.25
2018,6,21,15,30,282.0,324.0,2.2,29.4,532.0,294.25,208.7
2018,6,21,15,45,174.0,295.0,2.15,29.1,421.0,247.33,177.59
2018,6,21,16,0,66.0,266.0,2.1,28.8,310.0,211.92,156.08
2018,6,21,16,15,225.0,235.0,2.0,28.5,368.5,174.52,123.52
2018,6,21,16,30,384.0,204.0,1.9,28.2,427.0,132.32,95.43
2018,6,21,16,45,486.0,161.5,1.85,27.9,418.0,103.83,80.87
2018,6,21,17,0,588.0,119.0,1.8,27.6,409.0,77.42,59.41
2018,6,21,17,15,467.5,128.0,1.65,27.3,342.5,86.61,67.39
2018,6,21,17,30,347.0,137.0,1.5,27.0,276.0,94.01,73.87
2018,6,21,17,45,278.5,120.5,1.35,26.65,222.0,89.09,70.02
2018,6,21,18,0,210.0,104.0,1.2,26.3,168.0,77.92,60.79
2018,6,21,18,15,146.5,87.5,1.2,26.3,128.0,66.43,51.03
2018,6,21,18,30,83.0,71.0,1.2,26.3,88.0,56.82,42.63
2018,6,21,18,45,70.5,53.5,0.95,25.75,65.5,43.48,30.96
2018,6,21,19,0,58.0,36.0,0.7,25.2,43.0,29.86,18.75
2018,6,21,19,15,35.5,22.5,0.7,25.05,26.0,18.9,4.21
2018,6,21,19,30,13.0,9.0,0.7,24.9,9.0,8.19,0.0
2018,6,21,19,45,6.5,4.5,0.65,24.75,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,22.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,21.95,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,22.0,2.0,0.0,0.0
2018,6,22,5,15,98.0,14.5,1.6,22.35,21.0,64.77,0.0
2018,6,22,5,30,186.0,27.0,1.7,22.7,40.0,169.57,96.18
2018,6,22,5,45,285.0,37.5,1.85,23.0,76.0,257.86,199.16
2018,6,22,6,0,384.0,48.0,2.0,23.3,112.0,348.74,277.33
2018,6,22,6,15,444.0,56.0,1.9,23.6,154.0,417.07,334.02
2018,6,22,6,30,504.0,64.0,1.8,23.9,196.0,489.1,390.68
2018,6,22,6,45,432.0,80.0,1.7,24.25,210.5,463.19,369.95
2018,6,22,7,0,360.0,96.0,1.6,24.6,225.0,438.43,349.06
2018,6,22,7,15,332.0,110.0,1.5,25.1,243.5,442.16,349.65
2018,6,22,7,30,304.0,124.0,1.4,25.6,262.0,442.87,347.41
2018,6,22,7,45,239.5,146.5,1.3,26.1,263.0,398.0,310.52
2018,6,22,8,0,175.0,169.0,1.2,26.6,264.0,368.22,284.73
2018,6,22,8,15,427.0,144.5,1.25,27.05,405.5,599.93,457.25
2018,6,22,8,30,679.0,120.0,1.3,27.5,547.0,830.57,610.69
2018,6,22,8,45,745.0,111.5,1.35,28.0,611.5,887.8,642.92
2018,6,22,9,0,811.0,103.0,1.4,28.5,676.0,938.78,672.49
2018,6,22,9,15,819.0,107.0,1.5,28.8,715.0,955.17,681.24
2018,6,22,9,30,827.0,111.0,1.6,29.1,754.0,968.63,688.61
2018,6,22,9,45,831.5,115.5,1.7,29.4,787.5,976.06,692.31
2018,6,22,10,0,836.0,120.0,1.8,29.7,821.0,980.35,694.19
2018,6,22,10,15,694.5,189.0,1.9,29.9,785.5,921.61,656.75
2018,6,22,10,30,553.0,258.0,2.0,30.1,750.0,840.59,603.06
2018,6,22,10,45,670.0,211.5,2.1,30.35,823.0,895.41,640.69
2018,6,22,11,0,787.0,165.0,2.2,30.6,896.0,938.34,667.23
2018,6,22,11,15,706.5,210.5,2.3,30.75,875.5,893.09,637.96
2018,6,22,11,30,626.0,256.0,2.4,30.9,855.0,840.18,602.86
2018,6,22,11,45,443.0,344.0,2.5,31.05,770.0,734.69,528.97
2018,6,22,12,0,260.0,432.0,2.6,31.2,685.0,629.82,454.1
2018,6,22,12,15,434.5,349.5,2.65,31.25,773.0,688.78,498.9
2018,6,22,12,30,609.0,267.0,2.7,31.3,861.0,730.85,530.35
2018,6,22,12,45,722.5,208.0,2.75,31.35,908.5,737.46,536.19
2018,6,22,13,0,836.0,149.0,2.8,31.4,956.0,731.05,533.06
2018,6,22,13,15,822.0,154.0,2.85,31.45,938.5,690.51,504.0
2018,6,22,13,30,808.0,159.0,2.9,31.5,921.0,646.23,472.09
2018,6,22,13,45,801.0,157.5,2.95,31.5,899.0,600.71,438.84
2018,6,22,14,0,794.0,156.0,3.0,31.5,877.0,554.69,404.38
2018,6,22,14,15,773.0,158.0,3.0,31.5,843.0,504.16,365.73
2018,6,22,14,30,752.0,160.0,3.0,31.5,809.0,454.83,327.12
2018,6,22,14,45,768.5,149.0,3.0,31.45,790.0,411.82,291.89
2018,6,22,15,0,785.0,138.0,3.0,31.4,771.0,366.75,254.07
2018,6,22,15,15,687.5,160.0,2.95,31.3,694.5,305.12,206.34
2018,6,22,15,30,590.0,182.0,2.9,31.2,618.0,258.29,170.76
2018,6,22,15,45,518.0,187.0,2.9,31.15,553.0,214.48,138.35
2018,6,22,16,0,446.0,192.0,2.9,31.1,488.0,180.68,115.88
2018,6,22,16,15,507.5,175.0,2.85,30.9,488.5,147.25,92.37
2018,6,22,16,30,569.0,158.0,2.8,30.7,489.0,105.63,72.02
2018,6,22,16,45,557.5,144.0,2.75,30.5,444.0,91.47,70.0
2018,6,22,17,0,546.0,130.0,2.7,30.3,399.0,85.05,65.05
2018,6,22,17,15,536.5,118.5,2.55,29.95,358.5,80.0,61.21
2018,6,22,17,30,527.0,107.0,2.4,29.6,318.0,74.48,56.92
2018,6,22,17,45,460.0,100.0,2.25,29.25,265.5,70.99,54.24
2018,6,22,18,0,393.0,93.0,2.1,28.9,213.0,67.15,51.17
2018,6,22,18,15,366.0,80.0,2.1,28.9,175.5,58.95,44.22
2018,6,22,18,30,339.0,67.0,2.1,28.9,138.0,50.36,36.75
2018,6,22,18,45,236.5,53.0,1.85,27.75,96.0,40.38,28.1
2018,6,22,19,0,134.0,39.0,1.6,26.6,54.0,31.17,19.68
2018,6,22,19,15,87.0,24.5,1.6,26.25,32.5,19.85,4.88
2018,6,22,19,30,40.0,10.0,1.6,25.9,11.0,9.1,0.0
2018,6,22,19,45,20.0,5.0,1.6,25.6,5.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.65,25.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.75,24.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.85,24.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
