Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,22,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.3,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.4,2.0,0.0,0.0
2018,6,23,5,15,76.0,14.5,2.05,21.75,19.5,53.14,0.0
2018,6,23,5,30,145.0,27.0,2.3,22.1,37.0,145.75,80.65
2018,6,23,5,45,214.5,38.5,2.6,22.45,67.0,214.2,165.58
2018,6,23,6,0,284.0,50.0,2.9,22.8,97.0,281.37,225.22
2018,6,23,6,15,381.0,59.5,3.2,23.25,145.5,371.18,300.58
2018,6,23,6,30,478.0,69.0,3.5,23.7,194.0,475.61,384.8
2018,6,23,6,45,525.5,76.0,3.8,24.2,241.0,539.1,433.75
2018,6,23,7,0,573.0,83.0,4.1,24.7,288.0,604.45,482.33
2018,6,23,7,15,565.5,93.5,4.15,24.95,322.0,628.9,498.77
2018,6,23,7,30,558.0,104.0,4.2,25.2,356.0,651.01,513.15
2018,6,23,7,45,310.5,151.0,4.25,25.45,294.0,468.08,370.93
2018,6,23,8,0,63.0,198.0,4.3,25.7,232.0,264.22,206.11
2018,6,23,8,15,62.5,225.5,4.2,25.95,262.0,293.45,228.01
2018,6,23,8,30,62.0,253.0,4.1,26.2,292.0,321.99,248.56
2018,6,23,8,45,48.5,263.0,4.0,26.45,295.0,316.89,243.03
2018,6,23,9,0,35.0,273.0,3.9,26.7,298.0,311.46,237.42
2018,6,23,9,15,27.0,269.0,3.85,27.15,289.0,296.01,224.49
2018,6,23,9,30,19.0,265.0,3.8,27.6,280.0,265.83,200.63
2018,6,23,9,45,85.5,285.0,3.75,28.05,356.0,383.33,289.87
2018,6,23,10,0,152.0,305.0,3.7,28.5,432.0,467.81,352.12
2018,6,23,10,15,443.0,243.0,3.65,28.85,633.0,720.72,537.55
2018,6,23,10,30,734.0,181.0,3.6,29.2,834.0,934.04,681.48
2018,6,23,10,45,529.0,279.5,3.6,29.6,756.5,822.24,600.89
2018,6,23,11,0,324.0,378.0,3.6,30.0,679.0,695.79,508.52
2018,6,23,11,15,557.0,278.0,3.6,30.2,806.5,817.45,597.0
2018,6,23,11,30,790.0,178.0,3.6,30.4,934.0,910.94,660.04
2018,6,23,11,45,832.5,154.5,3.6,30.6,958.0,892.09,646.14
2018,6,23,12,0,875.0,131.0,3.6,30.8,982.0,880.83,638.15
2018,6,23,12,15,876.0,130.5,3.55,30.95,983.5,850.43,617.38
2018,6,23,12,30,877.0,130.0,3.5,31.1,985.0,817.86,595.29
2018,6,23,12,45,867.5,134.0,3.5,31.2,975.5,778.93,569.24
2018,6,23,13,0,858.0,138.0,3.5,31.3,966.0,738.76,541.67
2018,6,23,13,15,854.5,137.0,3.45,31.35,952.5,697.72,512.01
2018,6,23,13,30,851.0,136.0,3.4,31.4,939.0,655.4,480.9
2018,6,23,13,45,814.0,151.0,3.35,31.4,905.5,603.74,442.42
2018,6,23,14,0,777.0,166.0,3.3,31.4,872.0,553.82,404.58
2018,6,23,14,15,816.0,141.0,3.25,31.35,863.0,512.79,372.64
2018,6,23,14,30,855.0,116.0,3.2,31.3,854.0,472.47,339.78
2018,6,23,14,45,848.0,113.5,3.15,31.25,821.5,422.75,299.27
2018,6,23,15,0,841.0,111.0,3.1,31.2,789.0,373.08,257.95
2018,6,23,15,15,818.0,113.0,3.05,31.1,746.0,322.21,215.67
2018,6,23,15,30,795.0,115.0,3.0,31.0,703.0,265.41,169.23
2018,6,23,15,45,795.5,108.0,3.0,30.9,666.5,216.19,128.77
2018,6,23,16,0,796.0,101.0,3.0,30.8,630.0,167.13,91.37
2018,6,23,16,15,769.0,100.5,2.9,30.65,581.0,120.84,63.32
2018,6,23,16,30,742.0,100.0,2.8,30.5,532.0,77.87,48.48
2018,6,23,16,45,732.0,93.0,2.75,30.35,487.5,64.7,48.08
2018,6,23,17,0,722.0,86.0,2.7,30.2,443.0,61.57,45.71
2018,6,23,17,15,693.0,81.5,2.5,29.8,393.0,59.92,44.59
2018,6,23,17,30,664.0,77.0,2.3,29.4,343.0,52.9,38.95
2018,6,23,17,45,624.0,71.5,2.05,29.05,294.0,50.47,37.08
2018,6,23,18,0,584.0,66.0,1.8,28.7,245.0,47.91,35.03
2018,6,23,18,15,507.0,61.0,1.8,28.7,195.5,45.48,32.93
2018,6,23,18,30,430.0,56.0,1.8,28.7,146.0,43.1,30.72
2018,6,23,18,45,328.5,46.0,1.4,27.15,104.0,36.24,24.74
2018,6,23,19,0,227.0,36.0,1.0,25.6,62.0,27.94,17.18
2018,6,23,19,15,138.5,23.5,1.0,25.3,37.0,18.46,4.38
2018,6,23,19,30,50.0,11.0,1.0,25.0,12.0,10.01,0.0
2018,6,23,19,45,25.0,5.5,1.0,24.7,6.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,22.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,21.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.45,21.1,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.5,21.2,2.0,0.0,0.0
2018,6,24,5,15,77.5,15.0,1.7,21.65,20.0,54.33,0.0
2018,6,24,5,30,148.0,28.0,1.9,22.1,38.0,148.81,80.47
2018,6,24,5,45,240.0,40.0,2.05,22.55,72.5,232.43,179.33
2018,6,24,6,0,332.0,52.0,2.2,23.0,107.0,316.09,251.94
2018,6,24,6,15,363.5,63.0,2.3,23.65,142.0,363.86,292.68
2018,6,24,6,30,395.0,74.0,2.4,24.3,177.0,413.81,333.2
2018,6,24,6,45,395.0,89.5,2.5,24.95,211.5,446.93,358.37
2018,6,24,7,0,395.0,105.0,2.6,25.6,246.0,478.71,381.33
2018,6,24,7,15,322.5,122.5,2.75,26.15,249.5,449.98,356.67
2018,6,24,7,30,250.0,140.0,2.9,26.7,253.0,395.77,312.83
2018,6,24,7,45,477.0,122.5,3.05,27.3,369.5,603.51,470.52
2018,6,24,8,0,704.0,105.0,3.2,27.9,486.0,813.02,616.17
2018,6,24,8,15,705.5,114.0,3.25,28.35,526.0,838.42,629.28
2018,6,24,8,30,707.0,123.0,3.3,28.8,566.0,861.24,641.88
2018,6,24,8,45,725.5,126.5,3.4,29.25,610.5,885.77,655.88
2018,6,24,9,0,744.0,130.0,3.5,29.7,655.0,913.91,672.23
2018,6,24,9,15,778.0,124.5,3.5,30.0,702.0,944.92,690.16
2018,6,24,9,30,812.0,119.0,3.5,30.3,749.0,973.4,706.28
2018,6,24,9,45,822.5,120.0,3.55,30.65,784.0,971.92,703.11
2018,6,24,10,0,833.0,121.0,3.6,31.0,819.0,978.55,705.57
2018,6,24,10,15,840.0,123.0,3.55,31.2,848.5,979.63,704.29
2018,6,24,10,30,847.0,125.0,3.5,31.4,878.0,977.57,701.15
2018,6,24,10,45,842.5,132.0,3.5,31.6,897.5,966.03,692.39
2018,6,24,11,0,838.0,139.0,3.5,31.8,917.0,951.38,681.82
2018,6,24,11,15,851.5,134.0,3.45,31.85,936.5,939.52,673.3
2018,6,24,11,30,865.0,129.0,3.4,31.9,956.0,924.56,662.84
2018,6,24,11,45,867.5,128.5,3.35,32.0,965.0,900.71,646.61
2018,6,24,12,0,870.0,128.0,3.3,32.1,974.0,874.26,628.78
2018,6,24,12,15,859.5,133.5,3.3,32.25,970.5,839.65,605.78
2018,6,24,12,30,849.0,139.0,3.3,32.4,967.0,803.4,581.66
2018,6,24,12,45,710.0,213.0,3.3,32.5,902.5,733.11,532.62
2018,6,24,13,0,571.0,287.0,3.3,32.6,838.0,659.75,479.4
2018,6,24,13,15,664.0,235.0,3.3,32.75,867.5,650.67,473.89
2018,6,24,13,30,757.0,183.0,3.3,32.9,897.0,634.07,462.1
2018,6,24,13,45,798.0,156.5,3.3,33.05,895.0,599.17,436.21
2018,6,24,14,0,839.0,130.0,3.3,33.2,893.0,562.29,408.03
2018,6,24,14,15,833.5,129.0,3.25,33.25,868.0,516.29,372.27
2018,6,24,14,30,828.0,128.0,3.2,33.3,843.0,469.8,335.32
2018,6,24,14,45,807.5,131.0,3.2,33.3,806.0,414.61,291.61
2018,6,24,15,0,787.0,134.0,3.2,33.3,769.0,365.5,251.53
2018,6,24,15,15,690.0,154.0,3.15,33.2,691.0,302.56,203.08
2018,6,24,15,30,593.0,174.0,3.1,33.1,613.0,254.13,166.46
2018,6,24,15,45,613.5,163.5,3.05,33.0,594.0,215.95,134.71
2018,6,24,16,0,634.0,153.0,3.0,32.9,575.0,175.91,103.76
2018,6,24,16,15,630.0,142.5,2.85,32.7,536.0,132.3,76.02
2018,6,24,16,30,626.0,132.0,2.7,32.5,497.0,89.69,58.1
2018,6,24,16,45,550.0,127.0,2.6,32.3,426.5,79.25,59.53
2018,6,24,17,0,474.0,122.0,2.5,32.1,356.0,80.7,60.99
2018,6,24,17,15,332.0,117.0,2.25,31.7,272.0,78.13,59.2
2018,6,24,17,30,190.0,112.0,2.0,31.3,188.0,82.29,62.93
2018,6,24,17,45,335.0,96.0,1.8,30.9,207.5,67.37,50.82
2018,6,24,18,0,480.0,80.0,1.6,30.5,227.0,58.51,43.6
2018,6,24,18,15,381.0,72.5,1.6,30.5,175.5,53.49,39.35
2018,6,24,18,30,282.0,65.0,1.6,30.5,124.0,48.61,35.05
2018,6,24,18,45,164.5,51.0,1.25,28.95,83.0,40.4,27.98
2018,6,24,19,0,47.0,37.0,0.9,27.4,42.0,30.6,19.18
2018,6,24,19,15,30.0,23.0,0.9,27.1,25.5,19.3,4.92
2018,6,24,19,30,13.0,9.0,0.9,26.8,9.0,8.19,0.0
2018,6,24,19,45,6.5,4.5,0.9,26.45,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.35,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.45,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,25,4,45,2.5,1.0,1.0,21.95,1.0,0.0,0.0
2018,6,25,5,0,5.0,2.0,1.0,22.0,2.0,0.0,0.0
2018,6,25,5,15,7.0,8.0,1.1,22.25,8.5,10.95,0.0
2018,6,25,5,30,9.0,14.0,1.2,22.5,15.0,17.69,4.36
2018,6,25,5,45,7.0,19.0,1.25,22.75,20.0,21.36,11.47
2018,6,25,6,0,5.0,24.0,1.3,23.0,25.0,24.42,14.48
2018,6,25,6,15,32.5,53.5,1.25,23.45,62.0,77.24,58.87
2018,6,25,6,30,60.0,83.0,1.2,23.9,99.0,133.98,105.96
2018,6,25,6,45,38.0,88.5,1.2,24.4,99.5,121.33,94.94
2018,6,25,7,0,16.0,94.0,1.2,24.9,100.0,100.17,76.86
2018,6,25,7,15,17.5,119.5,1.15,25.5,127.0,127.55,98.45
2018,6,25,7,30,19.0,145.0,1.1,26.1,154.0,154.77,119.34
2018,6,25,7,45,30.5,172.5,1.1,26.65,188.5,206.87,159.43
2018,6,25,8,0,42.0,200.0,1.1,27.2,223.0,247.15,189.42
2018,6,25,8,15,39.0,219.0,1.0,27.55,242.0,263.5,200.31
2018,6,25,8,30,36.0,238.0,0.9,27.9,261.0,279.41,210.79
2018,6,25,8,45,45.5,262.0,0.85,28.25,293.0,312.91,234.57
2018,6,25,9,0,55.0,286.0,0.8,28.6,325.0,346.11,257.57
2018,6,25,9,15,161.5,307.5,0.9,28.7,431.0,491.81,363.52
2018,6,25,9,30,268.0,329.0,1.0,28.8,537.0,637.58,463.83
2018,6,25,9,45,288.0,352.5,1.1,28.9,585.5,678.5,489.5
2018,6,25,10,0,308.0,376.0,1.2,29.0,634.0,717.51,514.7
2018,6,25,10,15,336.0,381.5,1.25,29.0,672.0,743.4,531.49
2018,6,25,10,30,364.0,387.0,1.3,29.0,710.0,767.39,547.09
2018,6,25,10,45,353.0,403.0,1.3,29.0,723.0,761.65,541.92
2018,6,25,11,0,342.0,419.0,1.3,29.0,736.0,754.23,536.05
2018,6,25,11,15,258.0,420.5,1.35,28.95,662.0,662.31,474.12
2018,6,25,11,30,174.0,422.0,1.4,28.9,588.0,564.15,407.16
2018,6,25,11,45,106.0,410.5,1.4,28.9,512.0,481.97,349.56
2018,6,25,12,0,38.0,399.0,1.4,28.9,436.0,397.15,288.77
2018,6,25,12,15,60.0,409.0,1.35,28.95,467.5,419.07,304.96
2018,6,25,12,30,82.0,419.0,1.3,29.0,499.0,438.97,318.91
2018,6,25,12,45,96.0,446.5,1.3,29.0,539.5,465.64,337.31
2018,6,25,13,0,110.0,474.0,1.3,29.0,580.0,489.87,353.79
2018,6,25,13,15,87.0,441.5,1.3,29.0,524.5,437.41,316.98
2018,6,25,13,30,64.0,409.0,1.3,29.0,469.0,387.84,282.27
2018,6,25,13,45,53.5,387.0,1.25,29.0,436.5,356.93,260.44
2018,6,25,14,0,43.0,365.0,1.2,29.0,404.0,327.56,239.49
2018,6,25,14,15,35.5,339.5,1.25,28.95,371.0,298.51,218.94
2018,6,25,14,30,28.0,314.0,1.3,28.9,338.0,270.76,199.15
2018,6,25,14,45,18.5,259.5,1.35,28.85,275.0,229.12,169.0
2018,6,25,15,0,9.0,205.0,1.4,28.8,212.0,179.81,132.76
2018,6,25,15,15,112.0,241.0,1.4,28.7,324.0,220.43,160.76
2018,6,25,15,30,215.0,277.0,1.4,28.6,436.0,248.85,177.75
2018,6,25,15,45,361.5,237.5,1.4,28.45,486.0,223.68,152.37
2018,6,25,16,0,508.0,198.0,1.4,28.3,536.0,193.5,123.84
2018,6,25,16,15,575.0,169.0,1.25,28.05,525.0,146.91,90.29
2018,6,25,16,30,642.0,140.0,1.1,27.8,514.0,95.82,63.57
2018,6,25,16,45,453.5,149.5,1.0,27.6,402.0,95.81,74.31
2018,6,25,17,0,265.0,159.0,0.9,27.4,290.0,111.63,87.65
2018,6,25,17,15,142.5,123.5,0.8,27.15,193.0,96.16,75.2
2018,6,25,17,30,20.0,88.0,0.7,26.9,96.0,74.59,57.55
2018,6,25,17,45,31.0,85.5,0.6,26.65,96.0,72.27,55.85
2018,6,25,18,0,42.0,83.0,0.5,26.4,96.0,69.69,53.81
2018,6,25,18,15,21.0,50.5,0.5,26.4,57.0,44.29,32.25
2018,6,25,18,30,0.0,18.0,0.5,26.4,18.0,15.82,7.88
2018,6,25,18,45,0.0,14.0,0.4,25.8,14.0,12.29,4.77
2018,6,25,19,0,0.0,10.0,0.3,25.2,10.0,8.78,1.57
2018,6,25,19,15,1.5,6.5,0.35,24.9,6.5,5.7,0.0
2018,6,25,19,30,3.0,3.0,0.4,24.6,3.0,2.73,0.0
2018,6,25,19,45,1.5,1.5,0.45,24.3,1.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,26,4,45,1.0,0.5,0.65,21.1,0.5,0.0,0.0
2018,6,26,5,0,2.0,1.0,0.7,21.1,1.0,0.0,0.0
2018,6,26,5,15,2.0,6.0,0.85,21.3,6.0,6.5,0.0
2018,6,26,5,30,2.0,11.0,1.0,21.5,11.0,10.81,0.27
2018,6,26,5,45,1.0,21.0,1.15,21.65,21.0,19.1,9.59
2018,6,26,6,0,0.0,31.0,1.3,21.8,31.0,27.32,16.8
2018,6,26,6,15,0.0,43.0,1.3,22.05,43.0,37.94,25.86
2018,6,26,6,30,0.0,55.0,1.3,22.3,55.0,48.64,34.86
2018,6,26,6,45,0.0,57.0,1.3,22.55,57.0,50.34,36.27
2018,6,26,7,0,0.0,59.0,1.3,22.8,59.0,52.11,37.64
2018,6,26,7,15,0.0,49.0,1.3,23.05,49.0,43.24,30.19
2018,6,26,7,30,0.0,39.0,1.3,23.3,39.0,34.4,22.79
2018,6,26,7,45,0.0,41.5,1.3,23.55,41.5,36.63,24.5
2018,6,26,8,0,0.0,44.0,1.3,23.8,44.0,38.87,26.18
2018,6,26,8,15,1.5,85.5,1.3,24.2,86.5,77.18,57.01
2018,6,26,8,30,3.0,127.0,1.3,24.6,129.0,117.57,88.79
2018,6,26,8,45,7.5,165.5,1.3,25.0,170.5,158.96,120.81
2018,6,26,9,0,12.0,204.0,1.3,25.4,212.0,200.65,152.38
2018,6,26,9,15,7.5,180.0,1.3,25.75,185.0,171.89,129.51
2018,6,26,9,30,3.0,156.0,1.3,26.1,158.0,144.09,107.61
2018,6,26,9,45,6.0,182.0,1.35,26.45,187.0,171.36,128.32
2018,6,26,10,0,9.0,208.0,1.4,26.8,216.0,198.54,148.55
2018,6,26,10,15,13.0,241.5,1.5,27.05,253.0,233.64,174.6
2018,6,26,10,30,17.0,275.0,1.6,27.3,290.0,268.42,200.05
2018,6,26,10,45,15.0,261.5,1.75,27.55,275.0,252.62,187.91
2018,6,26,11,0,13.0,248.0,1.9,27.8,260.0,237.15,176.18
2018,6,26,11,15,9.5,211.5,1.95,27.95,220.5,199.47,147.82
2018,6,26,11,30,6.0,175.0,2.0,28.1,181.0,162.5,119.83
2018,6,26,11,45,4.0,151.5,2.1,28.25,155.5,139.14,102.03
2018,6,26,12,0,2.0,128.0,2.2,28.4,130.0,116.06,84.34
2018,6,26,12,15,7.5,181.5,2.25,28.4,189.0,168.17,124.1
2018,6,26,12,30,13.0,235.0,2.3,28.4,248.0,219.34,162.48
2018,6,26,12,45,23.5,276.0,2.3,28.4,299.0,262.71,194.72
2018,6,26,13,0,34.0,317.0,2.3,28.4,350.0,302.28,223.79
2018,6,26,13,15,19.5,236.0,2.3,28.25,255.0,219.52,162.54
2018,6,26,13,30,5.0,155.0,2.3,28.1,160.0,140.17,102.86
2018,6,26,13,45,4.5,145.0,2.3,27.95,149.5,130.72,95.91
2018,6,26,14,0,4.0,135.0,2.3,27.8,139.0,121.39,88.89
2018,6,26,14,15,5.0,142.5,2.2,27.45,147.0,128.0,94.18
2018,6,26,14,30,6.0,150.0,2.1,27.1,155.0,134.41,99.31
2018,6,26,14,45,5.5,152.0,2.0,26.8,156.5,135.35,100.24
2018,6,26,15,0,5.0,154.0,1.9,26.5,158.0,136.29,101.21
2018,6,26,15,15,2.5,123.5,1.9,26.2,125.5,109.39,80.68
2018,6,26,15,30,0.0,93.0,1.9,25.9,93.0,82.58,60.05
2018,6,26,15,45,1.5,119.0,1.95,25.6,120.0,104.81,77.77
2018,6,26,16,0,3.0,145.0,2.0,25.3,147.0,125.86,94.54
2018,6,26,16,15,24.0,182.0,2.1,25.05,196.0,147.04,110.8
2018,6,26,16,30,45.0,219.0,2.2,24.8,245.0,167.07,127.25
2018,6,26,16,45,25.0,153.5,2.35,24.55,167.5,122.88,97.81
2018,6,26,17,0,5.0,88.0,2.5,24.3,90.0,77.77,60.53
2018,6,26,17,15,46.5,84.5,2.5,24.0,103.0,72.42,56.34
2018,6,26,17,30,88.0,81.0,2.5,23.7,116.0,65.82,50.98
2018,6,26,17,45,60.5,70.5,2.5,23.4,93.0,57.87,44.37
2018,6,26,18,0,33.0,60.0,2.5,23.1,70.0,52.3,39.69
2018,6,26,18,15,16.5,38.5,2.5,23.1,43.5,34.52,24.31
2018,6,26,18,30,0.0,17.0,2.5,23.1,17.0,14.94,7.26
2018,6,26,18,45,0.0,12.5,2.3,22.55,12.5,10.97,3.74
2018,6,26,19,0,0.0,8.0,2.1,22.0,8.0,7.02,0.17
2018,6,26,19,15,0.5,5.5,2.05,21.8,5.5,4.82,0.0
2018,6,26,19,30,1.0,3.0,2.0,21.6,3.0,2.73,0.0
2018,6,26,19,45,0.5,1.5,1.95,21.45,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,19.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.05,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.1,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.0,0.6,20.4,4.0,5.21,0.0
2018,6,27,5,30,3.0,7.0,0.8,20.7,7.0,7.97,0.0
2018,6,27,5,45,3.0,18.0,1.0,20.95,18.0,17.68,8.53
2018,6,27,6,0,3.0,29.0,1.2,21.2,29.0,27.52,17.1
2018,6,27,6,15,3.5,43.0,1.25,21.65,43.5,40.4,28.04
2018,6,27,6,30,4.0,57.0,1.3,22.1,58.0,53.79,39.29
2018,6,27,6,45,10.5,81.5,1.3,22.5,85.0,83.92,64.33
2018,6,27,7,0,17.0,106.0,1.3,22.9,112.0,114.41,89.17
2018,6,27,7,15,8.5,106.5,1.3,23.25,109.5,105.87,81.53
2018,6,27,7,30,0.0,107.0,1.3,23.6,107.0,97.67,74.19
2018,6,27,7,45,10.5,146.5,1.25,24.0,152.0,146.86,113.48
2018,6,27,8,0,21.0,186.0,1.2,24.4,197.0,196.85,152.27
2018,6,27,8,15,16.5,188.5,1.25,24.7,197.5,193.26,148.48
2018,6,27,8,30,12.0,191.0,1.3,25.0,198.0,189.94,145.13
2018,6,27,8,45,15.5,213.0,1.35,25.3,223.0,214.43,163.47
2018,6,27,9,0,19.0,235.0,1.4,25.6,248.0,238.8,181.41
2018,6,27,9,15,17.0,236.0,1.5,25.9,248.5,236.4,178.86
2018,6,27,9,30,15.0,237.0,1.6,26.2,249.0,234.19,176.59
2018,6,27,9,45,23.5,276.5,1.7,26.55,296.0,295.35,221.97
2018,6,27,10,0,32.0,316.0,1.8,26.9,343.0,342.39,255.89
2018,6,27,10,15,69.5,357.0,1.85,27.1,418.0,419.08,311.83
2018,6,27,10,30,107.0,398.0,1.9,27.3,493.0,509.31,375.61
2018,6,27,10,45,89.5,408.0,2.0,27.5,489.0,481.41,354.48
2018,6,27,11,0,72.0,418.0,2.1,27.7,485.0,468.76,344.66
2018,6,27,11,15,62.5,411.5,2.15,27.8,470.5,447.68,329.24
2018,6,27,11,30,53.0,405.0,2.2,27.9,456.0,427.06,314.17
2018,6,27,11,45,59.5,412.5,2.2,28.0,470.0,434.36,319.29
2018,6,27,12,0,66.0,420.0,2.2,28.1,484.0,440.79,323.67
2018,6,27,12,15,132.0,446.5,2.2,28.05,575.0,517.23,378.88
2018,6,27,12,30,198.0,473.0,2.2,28.0,666.0,581.39,424.0
2018,6,27,12,45,222.0,473.0,2.15,28.0,688.0,584.82,425.92
2018,6,27,13,0,246.0,473.0,2.1,28.0,710.0,583.35,424.77
2018,6,27,13,15,354.5,416.5,2.05,27.9,753.5,593.08,433.12
2018,6,27,13,30,463.0,360.0,2.0,27.8,797.0,591.11,432.61
2018,6,27,13,45,488.5,334.0,1.9,27.75,786.0,557.94,408.48
2018,6,27,14,0,514.0,308.0,1.8,27.7,775.0,522.55,382.37
2018,6,27,14,15,344.5,349.0,1.8,27.7,658.0,444.28,325.18
2018,6,27,14,30,175.0,390.0,1.8,27.7,541.0,384.39,281.89
2018,6,27,14,45,191.0,351.0,1.8,27.75,510.0,348.93,255.65
2018,6,27,15,0,207.0,312.0,1.8,27.8,479.0,302.2,220.39
2018,6,27,15,15,125.5,292.5,1.9,27.75,392.5,260.36,190.79
2018,6,27,15,30,44.0,273.0,2.0,27.7,306.0,226.56,168.07
2018,6,27,15,45,29.0,238.5,2.05,27.65,259.5,194.55,144.77
2018,6,27,16,0,14.0,204.0,2.1,27.6,213.0,173.22,129.6
2018,6,27,16,15,113.0,217.0,2.1,27.5,283.5,167.47,122.33
2018,6,27,16,30,212.0,230.0,2.1,27.4,354.0,167.25,124.08
2018,6,27,16,45,142.0,206.5,2.1,27.3,286.5,148.43,117.56
2018,6,27,17,0,72.0,183.0,2.1,27.2,219.0,141.4,112.31
2018,6,27,17,15,107.0,165.5,1.95,26.9,212.0,122.78,97.47
2018,6,27,17,30,142.0,148.0,1.8,26.6,205.0,111.54,88.58
2018,6,27,17,45,191.0,126.5,1.65,26.35,192.0,92.45,72.92
2018,6,27,18,0,240.0,105.0,1.5,26.1,179.0,78.75,61.56
2018,6,27,18,15,241.5,84.5,1.5,26.1,147.0,64.8,49.71
2018,6,27,18,30,243.0,64.0,1.5,26.1,115.0,47.69,34.97
2018,6,27,18,45,205.5,50.5,1.25,25.15,85.5,38.33,26.76
2018,6,27,19,0,168.0,37.0,1.0,24.2,56.0,28.58,17.87
2018,6,27,19,15,98.5,23.0,1.1,24.05,33.0,18.76,5.04
2018,6,27,19,30,29.0,9.0,1.2,23.9,10.0,8.19,0.0
2018,6,27,19,45,14.5,4.5,1.25,23.75,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,21.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.0,1.0,1.6,21.1,1.0,0.0,0.0
2018,6,28,5,0,10.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,95.0,13.5,1.85,21.45,19.5,61.86,0.0
2018,6,28,5,30,180.0,25.0,2.0,21.7,37.0,160.25,75.6
2018,6,28,5,45,185.5,38.0,2.15,22.0,59.5,195.68,149.9
2018,6,28,6,0,191.0,51.0,2.3,22.3,82.0,221.3,176.08
2018,6,28,6,15,261.0,65.5,2.35,22.75,123.5,295.02,238.31
2018,6,28,6,30,331.0,80.0,2.4,23.2,165.0,374.0,302.71
2018,6,28,6,45,320.5,98.0,2.4,23.6,195.0,399.5,322.1
2018,6,28,7,0,310.0,116.0,2.4,24.0,225.0,405.1,325.67
2018,6,28,7,15,336.5,134.0,2.45,24.6,269.5,475.87,378.18
2018,6,28,7,30,363.0,152.0,2.5,25.2,314.0,529.08,416.0
2018,6,28,7,45,437.0,156.5,2.55,25.85,375.0,609.1,473.59
2018,6,28,8,0,511.0,161.0,2.6,26.5,436.0,691.47,530.82
2018,6,28,8,15,547.5,164.5,2.6,27.0,484.0,738.57,560.81
2018,6,28,8,30,584.0,168.0,2.6,27.5,532.0,794.17,596.06
2018,6,28,8,45,403.5,239.0,2.6,28.0,499.5,695.17,520.55
2018,6,28,9,0,223.0,310.0,2.6,28.5,467.0,559.58,418.9
2018,6,28,9,15,300.0,314.5,2.55,28.85,539.0,657.56,488.14
2018,6,28,9,30,377.0,319.0,2.5,29.2,611.0,736.6,541.23
2018,6,28,9,45,336.0,350.5,2.45,29.5,619.5,725.03,529.29
2018,6,28,10,0,295.0,382.0,2.4,29.8,628.0,711.15,516.64
2018,6,28,10,15,385.5,359.5,2.35,30.0,693.5,770.1,557.18
2018,6,28,10,30,476.0,337.0,2.3,30.2,759.0,841.52,604.04
2018,6,28,10,45,587.0,277.5,2.25,30.35,812.0,880.67,630.55
2018,6,28,11,0,698.0,218.0,2.2,30.5,865.0,913.57,651.94
2018,6,28,11,15,544.0,316.0,2.15,30.55,826.0,841.75,600.59
2018,6,28,11,30,390.0,414.0,2.1,30.6,787.0,764.5,545.34
2018,6,28,11,45,407.0,410.5,2.1,30.7,803.0,764.22,545.38
2018,6,28,12,0,424.0,407.0,2.1,30.8,819.0,754.62,538.8
2018,6,28,12,15,525.0,349.5,2.05,30.75,860.5,765.99,548.29
2018,6,28,12,30,626.0,292.0,2.0,30.7,902.0,767.73,550.99
2018,6,28,12,45,635.5,286.0,1.95,30.7,902.5,739.22,531.32
2018,6,28,13,0,645.0,280.0,1.9,30.7,903.0,708.98,510.47
2018,6,28,13,15,584.0,308.5,1.9,30.7,866.5,656.39,473.47
2018,6,28,13,30,523.0,337.0,1.9,30.7,830.0,611.77,441.52
2018,6,28,13,45,561.5,306.0,1.85,30.7,825.5,579.96,419.11
2018,6,28,14,0,600.0,275.0,1.8,30.7,821.0,540.99,390.93
2018,6,28,14,15,723.5,196.0,1.75,30.6,835.0,508.02,366.28
2018,6,28,14,30,847.0,117.0,1.7,30.5,849.0,471.88,337.17
2018,6,28,14,45,687.5,193.0,1.65,30.45,772.0,410.24,290.42
2018,6,28,15,0,528.0,269.0,1.6,30.4,695.0,373.72,262.89
2018,6,28,15,15,413.0,298.5,1.5,30.3,622.0,327.98,229.56
2018,6,28,15,30,298.0,328.0,1.4,30.2,549.0,302.09,212.29
2018,6,28,15,45,234.0,309.5,1.35,30.15,476.5,257.12,180.9
2018,6,28,16,0,170.0,291.0,1.3,30.1,404.0,230.64,164.31
2018,6,28,16,15,220.5,262.0,1.25,30.0,397.5,202.89,143.71
2018,6,28,16,30,271.0,233.0,1.2,29.9,391.0,159.01,115.34
2018,6,28,16,45,302.0,209.5,1.15,29.85,371.0,141.39,110.38
2018,6,28,17,0,333.0,186.0,1.1,29.8,351.0,128.87,100.7
2018,6,28,17,15,262.0,172.5,1.0,29.5,293.5,120.96,94.75
2018,6,28,17,30,191.0,159.0,0.9,29.2,236.0,118.6,93.24
2018,6,28,17,45,127.5,135.5,0.85,28.95,184.0,102.67,80.45
2018,6,28,18,0,64.0,112.0,0.8,28.7,132.0,89.65,69.88
2018,6,28,18,15,50.5,93.0,0.8,28.7,107.0,75.22,57.81
2018,6,28,18,30,37.0,74.0,0.8,28.7,82.0,60.58,45.31
2018,6,28,18,45,23.0,56.0,0.75,27.8,60.5,46.4,33.13
2018,6,28,19,0,9.0,38.0,0.7,26.9,39.0,32.45,20.77
2018,6,28,19,15,10.0,23.0,0.7,26.65,23.5,19.74,5.53
2018,6,28,19,30,11.0,8.0,0.7,26.4,8.0,7.28,0.0
2018,6,28,19,45,5.5,4.0,0.75,26.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.3,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.05,20.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,2.1,20.3,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,2.1,20.3,2.0,0.0,0.0
2018,6,29,5,15,107.5,13.0,2.2,20.7,19.5,67.84,0.0
2018,6,29,5,30,203.0,24.0,2.3,21.1,37.0,170.67,76.77
2018,6,29,5,45,304.0,34.5,2.4,21.5,73.0,264.88,204.32
2018,6,29,6,0,405.0,45.0,2.5,21.9,109.0,357.16,285.45
2018,6,29,6,15,475.0,52.5,2.5,22.65,154.0,432.37,348.22
2018,6,29,6,30,545.0,60.0,2.5,23.4,199.0,512.16,410.97
2018,6,29,6,45,588.0,66.0,2.5,24.15,246.5,573.02,455.89
2018,6,29,7,0,631.0,72.0,2.5,24.9,294.0,635.46,499.9
2018,6,29,7,15,563.5,100.0,2.55,25.6,321.5,633.54,495.69
2018,6,29,7,30,496.0,128.0,2.6,26.3,349.0,615.96,480.21
2018,6,29,7,45,558.0,129.0,2.65,27.05,406.0,693.47,533.31
2018,6,29,8,0,620.0,130.0,2.7,27.8,463.0,764.58,579.58
2018,6,29,8,15,703.0,114.5,2.55,28.35,526.0,835.68,623.66
2018,6,29,8,30,786.0,99.0,2.4,28.9,589.0,902.73,663.37
2018,6,29,8,45,809.0,99.5,2.25,29.45,636.5,935.37,679.37
2018,6,29,9,0,832.0,100.0,2.1,30.0,684.0,955.42,687.18
2018,6,29,9,15,842.0,103.0,1.9,30.4,724.0,973.19,693.3
2018,6,29,9,30,852.0,106.0,1.7,30.8,764.0,988.03,697.3
2018,6,29,9,45,857.5,110.5,1.5,31.2,799.5,996.92,697.4
2018,6,29,10,0,863.0,115.0,1.3,31.6,835.0,1002.56,695.36
2018,6,29,10,15,842.0,130.5,1.2,31.9,854.5,989.8,684.07
2018,6,29,10,30,821.0,146.0,1.1,32.2,874.0,985.13,678.01
2018,6,29,10,45,743.0,195.5,1.05,32.45,867.5,944.06,651.03
2018,6,29,11,0,665.0,245.0,1.0,32.7,861.0,908.73,627.78
2018,6,29,11,15,586.5,301.0,1.0,32.9,851.5,867.87,599.67
2018,6,29,11,30,508.0,357.0,1.0,33.1,842.0,827.87,572.01
2018,6,29,11,45,535.0,341.5,1.05,33.3,857.0,816.47,565.83
2018,6,29,12,0,562.0,326.0,1.1,33.5,872.0,802.26,557.47
2018,6,29,12,15,499.5,359.0,1.15,33.6,845.0,753.29,525.12
2018,6,29,12,30,437.0,392.0,1.2,33.7,818.0,705.35,493.35
2018,6,29,12,45,408.5,404.0,1.3,33.8,800.5,668.08,469.3
2018,6,29,13,0,380.0,416.0,1.4,33.9,783.0,634.03,446.8
2018,6,29,13,15,339.5,428.5,1.45,33.9,753.0,592.93,418.99
2018,6,29,13,30,299.0,441.0,1.5,33.9,723.0,554.26,392.55
2018,6,29,13,45,254.5,422.5,1.55,33.9,659.0,492.42,350.41
2018,6,29,14,0,210.0,404.0,1.6,33.9,595.0,442.68,316.03
2018,6,29,14,15,219.5,398.5,1.65,33.8,593.0,427.33,305.26
2018,6,29,14,30,229.0,393.0,1.7,33.7,591.0,401.6,286.78
2018,6,29,14,45,224.5,381.5,1.75,33.65,569.5,383.54,273.36
2018,6,29,15,0,220.0,370.0,1.8,33.6,548.0,356.72,253.59
2018,6,29,15,15,259.5,340.0,1.85,33.4,540.0,320.36,225.87
2018,6,29,15,30,299.0,310.0,1.9,33.2,532.0,290.85,202.29
2018,6,29,15,45,321.0,283.5,2.0,33.05,509.0,256.85,175.86
2018,6,29,16,0,343.0,257.0,2.1,32.9,486.0,221.15,149.02
2018,6,29,16,15,472.5,204.5,2.1,32.65,495.0,165.08,105.77
2018,6,29,16,30,602.0,152.0,2.1,32.4,504.0,103.94,68.61
2018,6,29,16,45,611.5,137.5,2.1,32.1,467.5,87.1,65.92
2018,6,29,17,0,621.0,123.0,2.1,31.8,431.0,80.38,60.78
2018,6,29,17,15,586.0,116.5,2.0,31.35,381.5,78.68,59.73
2018,6,29,17,30,551.0,110.0,1.9,30.9,332.0,76.84,58.52
2018,6,29,17,45,505.0,102.0,1.8,30.45,283.5,72.6,55.27
2018,6,29,18,0,459.0,94.0,1.7,30.0,235.0,68.16,51.75
2018,6,29,18,15,399.5,83.0,1.7,30.0,189.5,61.25,45.93
2018,6,29,18,30,340.0,72.0,1.7,30.0,144.0,54.08,39.68
2018,6,29,18,45,261.0,58.0,1.4,28.45,104.5,44.26,31.26
2018,6,29,19,0,182.0,44.0,1.1,26.9,65.0,34.11,22.11
2018,6,29,19,15,107.5,27.5,1.1,26.6,38.5,22.12,6.88
2018,6,29,19,30,33.0,11.0,1.1,26.3,12.0,10.01,0.0
2018,6,29,19,45,16.5,5.5,1.15,25.95,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.0,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.1,1.0,0.0,0.0
2018,6,30,5,15,21.0,11.5,1.25,22.4,13.0,21.39,0.0
2018,6,30,5,30,40.0,22.0,1.4,22.7,25.0,55.38,19.4
2018,6,30,5,45,63.5,38.5,1.5,23.0,47.0,96.52,70.93
2018,6,30,6,0,87.0,55.0,1.6,23.3,69.0,132.63,103.24
2018,6,30,6,15,132.0,72.5,1.5,23.95,102.0,199.84,159.17
2018,6,30,6,30,177.0,90.0,1.4,24.6,135.0,257.85,206.48
2018,6,30,6,45,274.5,102.0,1.3,25.2,189.5,351.83,281.13
2018,6,30,7,0,372.0,114.0,1.2,25.8,244.0,470.65,370.37
2018,6,30,7,15,456.0,118.5,1.1,26.55,303.5,557.3,431.69
2018,6,30,7,30,540.0,123.0,1.0,27.3,363.0,655.92,497.6
2018,6,30,7,45,580.0,127.5,0.95,28.05,413.5,711.42,530.9
2018,6,30,8,0,620.0,132.0,0.9,28.8,464.0,766.72,563.23
2018,6,30,8,15,672.5,128.0,0.85,29.25,519.5,823.17,595.83
2018,6,30,8,30,725.0,124.0,0.8,29.7,575.0,878.94,626.91
2018,6,30,8,45,748.5,124.5,0.75,30.15,620.5,905.26,638.82
2018,6,30,9,0,772.0,125.0,0.7,30.6,666.0,935.45,653.26
2018,6,30,9,15,722.0,157.0,0.7,30.95,687.0,931.66,648.08
2018,6,30,9,30,672.0,189.0,0.7,31.3,708.0,917.22,637.06
2018,6,30,9,45,584.5,244.5,0.75,31.65,711.0,884.21,614.75
2018,6,30,10,0,497.0,300.0,0.8,32.0,714.0,843.7,586.47
2018,6,30,10,15,468.0,328.5,0.8,32.3,730.0,835.66,579.23
2018,6,30,10,30,439.0,357.0,0.8,32.6,746.0,825.0,570.11
2018,6,30,10,45,383.0,390.0,0.85,32.85,736.0,778.54,539.35
2018,6,30,11,0,327.0,423.0,0.9,33.1,726.0,744.57,516.3
2018,6,30,11,15,330.5,430.0,0.9,33.35,741.0,740.77,513.2
2018,6,30,11,30,334.0,437.0,0.9,33.6,756.0,735.22,508.73
2018,6,30,11,45,360.5,434.5,0.9,33.8,782.0,739.67,511.31
2018,6,30,12,0,387.0,432.0,0.9,34.0,808.0,741.49,512.09
2018,6,30,12,15,377.0,434.0,0.9,34.15,801.0,714.1,493.91
2018,6,30,12,30,367.0,436.0,0.9,34.3,794.0,686.23,475.62
2018,6,30,12,45,336.5,444.0,0.9,34.4,770.5,647.56,449.97
2018,6,30,13,0,306.0,452.0,0.9,34.5,747.0,610.24,425.08
2018,6,30,13,15,330.5,437.5,0.9,34.55,752.5,594.19,414.87
2018,6,30,13,30,355.0,423.0,0.9,34.6,758.0,576.17,402.87
2018,6,30,13,45,397.0,386.5,0.9,34.65,753.5,544.28,381.78
2018,6,30,14,0,439.0,350.0,0.9,34.7,749.0,513.87,360.98
2018,6,30,14,15,514.5,296.0,0.95,34.65,750.5,483.59,339.87
2018,6,30,14,30,590.0,242.0,1.0,34.6,752.0,442.9,310.22
2018,6,30,14,45,578.0,239.5,1.0,34.6,723.0,401.77,279.0
2018,6,30,15,0,566.0,237.0,1.0,34.6,694.0,361.73,247.96
2018,6,30,15,15,423.0,268.0,1.0,34.45,600.5,310.28,212.01
2018,6,30,15,30,280.0,299.0,1.0,34.3,507.0,279.28,192.48
2018,6,30,15,45,404.5,245.5,1.05,34.1,526.0,237.66,156.96
2018,6,30,16,0,529.0,192.0,1.1,33.9,545.0,193.26,119.68
2018,6,30,16,15,530.5,179.5,1.1,33.7,511.5,153.71,94.49
2018,6,30,16,30,532.0,167.0,1.1,33.5,478.0,114.55,77.01
2018,6,30,16,45,398.0,179.0,1.1,33.3,400.0,113.87,86.97
2018,6,30,17,0,264.0,191.0,1.1,33.1,322.0,131.27,101.29
2018,6,30,17,15,344.5,155.5,1.1,32.65,306.5,111.02,85.5
2018,6,30,17,30,425.0,120.0,1.1,32.2,291.0,82.74,62.93
2018,6,30,17,45,445.5,105.0,1.05,31.75,262.0,74.31,56.33
2018,6,30,18,0,466.0,90.0,1.0,31.3,233.0,65.32,49.08
2018,6,30,18,15,353.0,80.5,1.0,31.3,177.5,59.19,43.94
2018,6,30,18,30,240.0,71.0,1.0,31.3,122.0,55.23,40.4
2018,6,30,18,45,187.0,55.0,0.85,29.95,88.0,43.36,30.3
2018,6,30,19,0,134.0,39.0,0.7,28.6,54.0,31.19,19.58
2018,6,30,19,15,83.5,24.5,0.7,28.25,32.5,19.87,5.52
2018,6,30,19,30,33.0,10.0,0.7,27.9,11.0,9.1,0.0
2018,6,30,19,45,16.5,5.0,0.75,27.6,5.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.85,25.95,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,2.0,0.5,0.45,23.35,0.5,0.0,0.0
2018,7,1,5,0,4.0,1.0,0.4,23.4,1.0,0.0,0.0
2018,7,1,5,15,61.5,13.0,0.45,23.8,16.5,43.76,0.0
2018,7,1,5,30,119.0,25.0,0.5,24.2,32.0,124.29,45.66
2018,7,1,5,45,210.0,38.5,0.55,24.55,65.5,211.77,158.75
2018,7,1,6,0,301.0,52.0,0.6,24.9,99.0,294.98,229.95
2018,7,1,6,15,372.5,62.5,0.5,25.5,142.0,368.32,288.72
2018,7,1,6,30,444.0,73.0,0.4,26.1,185.0,452.4,352.16
2018,7,1,6,45,497.0,80.0,0.35,26.7,232.0,519.23,399.84
2018,7,1,7,0,550.0,87.0,0.3,27.3,279.0,588.22,445.94
2018,7,1,7,15,588.0,93.0,0.4,27.8,328.0,645.11,483.57
2018,7,1,7,30,626.0,99.0,0.5,28.3,377.0,702.46,520.51
2018,7,1,7,45,655.0,103.5,0.6,28.75,425.5,749.89,550.03
2018,7,1,8,0,684.0,108.0,0.7,29.2,474.0,796.58,578.6
2018,7,1,8,15,705.5,112.5,0.8,29.5,521.0,835.09,601.79
2018,7,1,8,30,727.0,117.0,0.9,29.8,568.0,866.57,620.37
2018,7,1,8,45,744.0,120.0,1.0,30.1,612.0,895.48,637.29
2018,7,1,9,0,761.0,123.0,1.1,30.4,656.0,922.06,652.7
2018,7,1,9,15,773.0,126.0,1.15,30.65,695.5,941.08,662.77
2018,7,1,9,30,785.0,129.0,1.2,30.9,735.0,957.33,671.27
2018,7,1,9,45,794.0,132.5,1.3,31.15,770.0,968.19,677.34
2018,7,1,10,0,803.0,136.0,1.4,31.4,805.0,976.0,681.66
2018,7,1,10,15,809.5,138.5,1.45,31.55,834.0,977.09,681.53
2018,7,1,10,30,816.0,141.0,1.5,31.7,863.0,975.04,679.67
2018,7,1,10,45,820.5,142.5,1.55,31.85,885.5,955.8,667.38
2018,7,1,11,0,825.0,144.0,1.6,32.0,908.0,944.89,660.47
2018,7,1,11,15,828.0,145.5,1.65,32.15,924.0,929.58,650.8
2018,7,1,11,30,831.0,147.0,1.7,32.3,940.0,911.39,639.42
2018,7,1,11,45,812.0,160.0,1.7,32.4,941.0,890.54,625.99
2018,7,1,12,0,793.0,173.0,1.7,32.5,942.0,857.97,605.22
2018,7,1,12,15,681.5,236.5,1.7,32.55,898.5,795.85,564.39
2018,7,1,12,30,570.0,300.0,1.7,32.6,855.0,730.45,519.27
2018,7,1,12,45,547.5,311.0,1.7,32.65,842.0,697.2,496.74
2018,7,1,13,0,525.0,322.0,1.7,32.7,829.0,661.1,471.87
2018,7,1,13,15,615.5,266.0,1.7,32.65,852.5,644.91,462.33
2018,7,1,13,30,706.0,210.0,1.7,32.6,876.0,625.14,449.38
2018,7,1,13,45,630.5,244.5,1.7,32.6,830.0,570.12,409.69
2018,7,1,14,0,555.0,279.0,1.7,32.6,784.0,520.22,373.36
2018,7,1,14,15,669.5,213.5,1.7,32.5,804.5,495.23,354.66
2018,7,1,14,30,784.0,148.0,1.7,32.4,825.0,463.31,329.06
2018,7,1,14,45,794.5,136.5,1.65,32.3,800.0,416.02,291.36
2018,7,1,15,0,805.0,125.0,1.6,32.2,775.0,367.27,251.59
2018,7,1,15,15,793.5,122.5,1.6,32.15,737.5,317.42,210.71
2018,7,1,15,30,782.0,120.0,1.6,32.1,700.0,268.56,170.5
2018,7,1,15,45,767.0,117.5,1.6,32.0,658.0,220.24,131.83
2018,7,1,16,0,752.0,115.0,1.6,31.9,616.0,173.66,97.23
2018,7,1,16,15,674.0,127.5,1.6,31.7,552.0,127.04,70.29
2018,7,1,16,30,596.0,140.0,1.6,31.5,488.0,95.57,62.39
2018,7,1,16,45,622.5,122.0,1.55,31.35,457.0,76.38,57.37
2018,7,1,17,0,649.0,104.0,1.5,31.2,426.0,67.17,50.07
2018,7,1,17,15,611.5,99.0,1.4,30.85,376.0,65.95,49.34
2018,7,1,17,30,574.0,94.0,1.3,30.5,326.0,64.63,48.5
2018,7,1,17,45,548.0,85.0,1.2,30.2,281.5,60.18,44.98
2018,7,1,18,0,522.0,76.0,1.1,29.9,237.0,55.4,41.11
2018,7,1,18,15,464.0,68.0,1.1,29.9,191.5,51.0,37.38
2018,7,1,18,30,406.0,60.0,1.1,29.9,146.0,46.41,33.32
2018,7,1,18,45,273.0,47.5,0.95,28.75,98.5,36.22,24.57
2018,7,1,19,0,140.0,35.0,0.8,27.6,51.0,26.95,16.26
2018,7,1,19,15,73.5,21.0,0.8,27.35,29.0,17.2,4.02
2018,7,1,19,30,7.0,7.0,0.8,27.1,7.0,6.37,0.0
2018,7,1,19,45,3.5,3.5,0.8,26.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.25,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,45,0.5,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,5,0,1.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,5,15,1.0,3.0,0.6,23.7,3.0,3.25,0.0
2018,7,2,5,30,1.0,6.0,0.7,24.0,6.0,5.83,0.0
2018,7,2,5,45,0.5,11.5,0.8,24.25,11.5,10.4,2.48
2018,7,2,6,0,0.0,17.0,0.9,24.5,17.0,14.94,6.49
2018,7,2,6,15,0.0,25.0,0.9,24.85,25.0,22.0,12.45
2018,7,2,6,30,0.0,33.0,0.9,25.2,33.0,29.06,18.36
2018,7,2,6,45,3.0,67.0,0.9,25.6,68.0,62.47,45.82
2018,7,2,7,0,6.0,101.0,0.9,26.0,103.0,100.13,76.17
2018,7,2,7,15,48.0,137.5,0.9,26.4,158.5,186.32,145.47
2018,7,2,7,30,90.0,174.0,0.9,26.8,214.0,265.81,206.96
2018,7,2,7,45,62.0,185.5,0.85,27.2,214.5,251.87,193.87
2018,7,2,8,0,34.0,197.0,0.8,27.6,215.0,236.68,180.31
2018,7,2,8,15,39.0,218.0,0.7,27.9,240.5,262.87,199.13
2018,7,2,8,30,44.0,239.0,0.6,28.2,266.0,288.86,217.18
2018,7,2,8,45,70.5,275.0,0.5,28.55,322.5,353.02,263.02
2018,7,2,9,0,97.0,311.0,0.4,28.9,379.0,417.0,306.79
2018,7,2,9,15,109.0,333.5,0.35,29.2,414.0,450.54,328.2
2018,7,2,9,30,121.0,356.0,0.3,29.5,449.0,501.67,361.16
2018,7,2,9,45,125.5,371.0,0.25,29.75,471.5,517.59,369.79
2018,7,2,10,0,130.0,386.0,0.2,30.0,494.0,532.71,378.18
2018,7,2,10,15,211.5,396.5,0.35,30.15,580.0,619.26,437.71
2018,7,2,10,30,293.0,407.0,0.5,30.3,666.0,718.53,502.98
2018,7,2,10,45,405.5,364.0,0.6,30.45,733.0,786.96,548.36
2018,7,2,11,0,518.0,321.0,0.7,30.6,800.0,839.73,583.82
2018,7,2,11,15,651.5,246.0,0.75,30.65,860.0,878.15,610.62
2018,7,2,11,30,785.0,171.0,0.8,30.7,920.0,901.93,625.57
2018,7,2,11,45,578.0,280.5,0.8,30.75,835.0,798.73,558.28
2018,7,2,12,0,371.0,390.0,0.8,30.8,750.0,689.64,484.35
2018,7,2,12,15,297.5,436.0,0.85,30.8,725.0,649.85,457.82
2018,7,2,12,30,224.0,482.0,0.9,30.8,700.0,610.73,430.78
2018,7,2,12,45,218.5,480.5,0.9,30.85,692.0,589.24,416.54
2018,7,2,13,0,213.0,479.0,0.9,30.9,684.0,567.78,402.06
2018,7,2,13,15,189.0,467.0,0.9,30.95,647.5,525.44,373.35
2018,7,2,13,30,165.0,455.0,0.9,31.0,611.0,485.33,346.03
2018,7,2,13,45,133.0,441.5,0.85,31.0,565.5,441.7,315.77
2018,7,2,14,0,101.0,428.0,0.8,31.0,520.0,408.12,292.3
2018,7,2,14,15,211.0,398.0,0.8,30.95,582.5,423.04,302.95
2018,7,2,14,30,321.0,368.0,0.8,30.9,645.0,425.29,303.13
2018,7,2,14,45,516.0,270.0,0.75,30.9,695.5,402.75,283.64
2018,7,2,15,0,711.0,172.0,0.7,30.9,746.0,364.41,250.04
2018,7,2,15,15,639.0,190.5,0.7,30.8,688.0,315.82,212.8
2018,7,2,15,30,567.0,209.0,0.7,30.7,630.0,274.8,181.84
2018,7,2,15,45,508.5,215.5,0.7,30.65,576.0,237.03,154.19
2018,7,2,16,0,450.0,222.0,0.7,30.6,522.0,202.54,131.1
2018,7,2,16,15,546.5,178.0,0.65,30.55,516.0,154.05,95.18
2018,7,2,16,30,643.0,134.0,0.6,30.5,510.0,92.66,59.66
2018,7,2,16,45,623.0,126.5,0.6,30.45,464.0,79.48,60.04
2018,7,2,17,0,603.0,119.0,0.6,30.4,418.0,77.31,58.53
2018,7,2,17,15,586.0,109.5,0.55,30.1,374.0,73.42,55.61
2018,7,2,17,30,569.0,100.0,0.5,29.8,330.0,69.16,52.35
2018,7,2,17,45,526.0,92.5,0.5,29.55,282.0,65.97,49.9
2018,7,2,18,0,483.0,85.0,0.5,29.3,234.0,62.58,47.21
