Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,13,0,221.0,465.0,1.4,31.0,676.0,561.7,402.55
2018,7,22,13,15,197.5,449.5,1.45,31.0,636.0,516.67,370.89
2018,7,22,13,30,174.0,434.0,1.5,31.0,596.0,473.94,341.54
2018,7,22,13,45,161.5,433.5,1.55,31.0,581.5,451.56,325.96
2018,7,22,14,0,149.0,433.0,1.6,31.0,567.0,430.05,310.77
2018,7,22,14,15,191.5,418.0,1.6,30.95,585.0,425.92,307.65
2018,7,22,14,30,234.0,403.0,1.6,30.9,603.0,417.73,300.96
2018,7,22,14,45,212.5,382.0,1.65,30.8,558.0,376.53,271.29
2018,7,22,15,0,191.0,361.0,1.7,30.7,513.0,337.96,243.44
2018,7,22,15,15,352.0,281.0,1.65,30.5,544.5,302.99,212.93
2018,7,22,15,30,513.0,201.0,1.6,30.3,576.0,251.94,167.96
2018,7,22,15,45,589.0,175.5,1.55,30.1,580.5,212.57,133.79
2018,7,22,16,0,665.0,150.0,1.5,29.9,585.0,168.56,98.48
2018,7,22,16,15,570.5,153.5,1.4,29.7,507.0,126.42,76.83
2018,7,22,16,30,476.0,157.0,1.3,29.5,429.0,98.9,76.03
2018,7,22,16,45,376.0,149.5,1.2,29.3,352.0,95.77,73.84
2018,7,22,17,0,276.0,142.0,1.1,29.1,275.0,101.25,78.66
2018,7,22,17,15,311.5,129.0,1.05,28.7,262.5,86.58,66.94
2018,7,22,17,30,347.0,116.0,1.0,28.3,250.0,80.1,61.9
2018,7,22,17,45,288.0,110.0,0.95,27.95,210.0,82.25,63.94
2018,7,22,18,0,229.0,104.0,0.9,27.6,170.0,78.05,60.55
2018,7,22,18,15,151.5,86.0,0.9,27.6,126.0,65.4,49.79
2018,7,22,18,30,74.0,68.0,0.9,27.6,82.0,54.29,40.09
2018,7,22,18,45,51.0,49.5,0.75,26.55,58.0,40.16,27.79
2018,7,22,19,0,28.0,31.0,0.6,25.5,34.0,26.36,14.86
2018,7,22,19,15,15.5,17.0,0.6,25.25,18.5,14.69,0.0
2018,7,22,19,30,3.0,3.0,0.6,25.0,3.0,2.73,0.0
2018,7,22,19,45,1.5,1.5,0.6,24.75,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.5,0.7,21.35,3.5,0.0,0.0
2018,7,23,5,30,3.0,7.0,0.8,21.6,7.0,7.99,0.0
2018,7,23,5,45,2.5,20.0,0.95,21.9,20.0,19.72,5.52
2018,7,23,6,0,2.0,33.0,1.1,22.2,33.0,32.62,20.39
2018,7,23,6,15,4.5,47.0,1.15,22.45,48.0,47.86,33.67
2018,7,23,6,30,7.0,61.0,1.2,22.7,63.0,62.96,46.59
2018,7,23,6,45,3.5,50.5,1.25,22.95,51.5,47.23,33.72
2018,7,23,7,0,0.0,40.0,1.3,23.2,40.0,35.26,23.7
2018,7,23,7,15,0.0,57.0,1.35,23.5,57.0,50.33,36.06
2018,7,23,7,30,0.0,74.0,1.4,23.8,74.0,65.45,48.25
2018,7,23,7,45,2.5,101.5,1.45,24.1,103.0,94.11,71.31
2018,7,23,8,0,5.0,129.0,1.5,24.4,132.0,123.34,94.39
2018,7,23,8,15,2.5,117.5,1.5,24.75,119.0,108.64,82.09
2018,7,23,8,30,0.0,106.0,1.5,25.1,106.0,94.78,70.61
2018,7,23,8,45,1.0,106.0,1.5,25.45,106.5,95.58,70.99
2018,7,23,9,0,2.0,106.0,1.5,25.8,107.0,96.5,71.44
2018,7,23,9,15,2.0,120.5,1.45,26.25,121.5,109.99,81.67
2018,7,23,9,30,2.0,135.0,1.4,26.7,136.0,123.46,91.73
2018,7,23,9,45,4.5,159.5,1.35,27.15,163.0,148.77,110.91
2018,7,23,10,0,7.0,184.0,1.3,27.6,190.0,174.04,129.72
2018,7,23,10,15,5.5,168.5,1.35,28.0,173.0,157.65,116.78
2018,7,23,10,30,4.0,153.0,1.4,28.4,156.0,141.59,104.23
2018,7,23,10,45,5.0,161.5,1.45,28.8,165.5,150.17,110.52
2018,7,23,11,0,6.0,170.0,1.5,29.2,175.0,158.65,116.65
2018,7,23,11,15,12.0,229.5,1.6,29.4,240.5,218.4,161.25
2018,7,23,11,30,18.0,289.0,1.7,29.6,306.0,277.55,204.44
2018,7,23,11,45,20.5,311.5,1.8,29.85,331.0,298.79,219.45
2018,7,23,12,0,23.0,334.0,1.9,30.1,356.0,325.34,238.33
2018,7,23,12,15,34.0,360.0,1.95,30.2,392.5,354.08,258.96
2018,7,23,12,30,45.0,386.0,2.0,30.3,429.0,381.08,278.17
2018,7,23,12,45,90.0,388.5,2.1,30.45,474.5,411.59,300.74
2018,7,23,13,0,135.0,391.0,2.2,30.6,520.0,438.33,320.25
2018,7,23,13,15,127.0,410.0,2.25,30.55,530.0,436.91,318.75
2018,7,23,13,30,119.0,429.0,2.3,30.5,540.0,435.07,317.14
2018,7,23,13,45,90.0,415.0,2.35,30.45,498.0,400.34,292.22
2018,7,23,14,0,61.0,401.0,2.4,30.4,456.0,364.86,266.88
2018,7,23,14,15,84.0,399.0,2.45,30.3,472.0,366.81,268.57
2018,7,23,14,30,107.0,397.0,2.5,30.2,488.0,366.14,267.92
2018,7,23,14,45,91.0,375.5,2.5,30.05,451.0,334.05,244.76
2018,7,23,15,0,75.0,354.0,2.5,29.9,414.0,304.05,223.2
2018,7,23,15,15,78.5,327.0,2.6,29.7,387.0,277.84,204.03
2018,7,23,15,30,82.0,300.0,2.7,29.5,360.0,251.78,184.73
2018,7,23,15,45,41.5,214.0,2.75,29.3,244.5,178.44,131.38
2018,7,23,16,0,1.0,128.0,2.8,29.1,129.0,111.68,82.25
2018,7,23,16,15,0.5,85.0,2.8,28.85,85.5,75.35,54.21
2018,7,23,16,30,0.0,42.0,2.8,28.6,42.0,37.11,25.4
2018,7,23,16,45,0.0,35.0,2.75,28.35,35.0,30.89,20.34
2018,7,23,17,0,0.0,28.0,2.7,28.1,28.0,24.69,15.23
2018,7,23,17,15,0.0,31.0,2.55,27.75,31.0,27.32,17.56
2018,7,23,17,30,0.0,34.0,2.4,27.4,34.0,29.96,19.91
2018,7,23,17,45,0.0,30.5,2.25,27.0,30.5,26.86,17.36
2018,7,23,18,0,0.0,27.0,2.1,26.6,27.0,23.76,14.75
2018,7,23,18,15,0.0,21.5,2.1,26.6,21.5,18.91,10.55
2018,7,23,18,30,0.0,16.0,2.1,26.6,16.0,14.06,6.29
2018,7,23,18,45,0.0,12.5,1.9,25.75,12.5,10.97,3.53
2018,7,23,19,0,0.0,9.0,1.7,24.9,9.0,7.9,0.45
2018,7,23,19,15,0.0,5.0,1.75,24.65,5.0,4.38,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.4,1.0,0.91,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.2,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,1.5,3.0,1.15,20.4,3.0,0.0,0.0
2018,7,24,5,30,3.0,6.0,1.3,20.5,6.0,7.08,0.0
2018,7,24,5,45,1.5,16.0,1.45,20.65,16.0,14.97,2.27
2018,7,24,6,0,0.0,26.0,1.6,20.8,26.0,22.92,12.66
2018,7,24,6,15,0.5,43.0,1.65,20.9,43.0,40.14,27.43
2018,7,24,6,30,1.0,60.0,1.7,21.0,60.0,57.58,42.28
2018,7,24,6,45,0.5,48.5,1.75,21.15,48.5,43.18,30.5
2018,7,24,7,0,0.0,37.0,1.8,21.3,37.0,32.6,21.69
2018,7,24,7,15,1.0,48.0,1.85,21.55,48.5,43.18,30.47
2018,7,24,7,30,2.0,59.0,1.9,21.8,60.0,53.84,39.19
2018,7,24,7,45,11.5,104.5,1.95,22.05,110.5,105.19,81.38
2018,7,24,8,0,21.0,150.0,2.0,22.3,161.0,159.97,125.3
2018,7,24,8,15,10.5,135.5,2.0,22.7,141.0,134.09,103.52
2018,7,24,8,30,0.0,121.0,2.0,23.1,121.0,109.21,82.75
2018,7,24,8,45,5.0,158.5,2.0,23.5,162.0,150.19,115.05
2018,7,24,9,0,10.0,196.0,2.0,23.9,203.0,191.5,146.86
2018,7,24,9,15,37.0,246.5,2.0,24.3,274.0,283.47,217.55
2018,7,24,9,30,64.0,297.0,2.0,24.7,345.0,362.68,276.35
2018,7,24,9,45,80.0,332.5,1.95,25.1,395.5,413.69,312.6
2018,7,24,10,0,96.0,368.0,1.9,25.5,446.0,463.64,347.41
2018,7,24,10,15,76.0,363.5,1.85,25.85,426.5,434.02,324.04
2018,7,24,10,30,56.0,359.0,1.8,26.2,407.0,404.97,301.58
2018,7,24,10,45,41.0,310.5,1.8,26.5,346.5,337.31,251.73
2018,7,24,11,0,26.0,262.0,1.8,26.8,286.0,272.29,203.31
2018,7,24,11,15,17.5,220.0,1.75,27.0,236.0,221.8,165.38
2018,7,24,11,30,9.0,178.0,1.7,27.2,186.0,167.95,124.47
2018,7,24,11,45,14.0,239.5,1.65,27.45,252.5,227.51,169.16
2018,7,24,12,0,19.0,301.0,1.6,27.7,319.0,286.17,211.95
2018,7,24,12,15,16.5,279.5,1.55,27.8,295.0,263.11,194.57
2018,7,24,12,30,14.0,258.0,1.5,27.9,271.0,240.5,177.8
2018,7,24,12,45,12.0,235.0,1.45,28.05,246.5,217.39,160.59
2018,7,24,13,0,10.0,212.0,1.4,28.2,222.0,194.68,143.61
2018,7,24,13,15,35.5,301.5,1.4,28.25,335.0,286.17,211.6
2018,7,24,13,30,61.0,391.0,1.4,28.3,448.0,371.43,272.71
2018,7,24,13,45,89.5,397.5,1.4,28.35,479.0,386.13,282.89
2018,7,24,14,0,118.0,404.0,1.4,28.4,510.0,391.42,286.48
2018,7,24,14,15,172.5,406.5,1.45,28.35,556.0,407.78,297.87
2018,7,24,14,30,227.0,409.0,1.5,28.3,602.0,418.09,304.18
2018,7,24,14,45,201.0,392.5,1.5,28.25,558.5,378.48,275.2
2018,7,24,15,0,175.0,376.0,1.5,28.2,515.0,341.82,248.57
2018,7,24,15,15,118.0,338.0,1.5,28.1,429.5,285.81,208.78
2018,7,24,15,30,61.0,300.0,1.5,28.0,344.0,246.87,181.99
2018,7,24,15,45,46.0,270.5,1.5,27.9,302.5,217.34,160.87
2018,7,24,16,0,31.0,241.0,1.5,27.8,261.0,189.98,141.4
2018,7,24,16,15,20.0,196.0,1.5,27.6,208.5,164.07,122.88
2018,7,24,16,30,9.0,151.0,1.5,27.4,156.0,128.11,100.58
2018,7,24,16,45,6.0,135.0,1.45,27.25,138.0,115.22,90.5
2018,7,24,17,0,3.0,119.0,1.4,27.1,120.0,102.2,80.14
2018,7,24,17,15,1.5,76.5,1.3,26.8,77.0,67.68,51.71
2018,7,24,17,30,0.0,34.0,1.2,26.5,34.0,29.96,20.0
2018,7,24,17,45,9.0,40.5,1.1,26.2,43.0,36.36,25.58
2018,7,24,18,0,18.0,47.0,1.0,25.9,52.0,41.66,30.16
2018,7,24,18,15,60.5,49.0,1.0,25.9,61.0,41.23,29.68
2018,7,24,18,30,103.0,51.0,1.0,25.9,70.0,40.3,28.59
2018,7,24,18,45,79.0,38.0,0.85,25.0,50.0,30.48,19.87
2018,7,24,19,0,55.0,25.0,0.7,24.1,30.0,20.37,9.99
2018,7,24,19,15,27.5,13.0,0.75,23.9,15.5,11.82,0.0
2018,7,24,19,30,0.0,1.0,0.8,23.7,1.0,0.91,0.0
2018,7,24,19,45,0.0,0.5,0.85,23.5,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,15,2.5,2.0,0.15,21.6,2.0,0.0,0.0
2018,7,25,5,30,5.0,4.0,0.2,21.7,4.0,6.34,0.0
2018,7,25,5,45,11.0,19.5,0.25,21.85,20.5,27.25,7.54
2018,7,25,6,0,17.0,35.0,0.3,22.0,37.0,51.04,35.16
2018,7,25,6,15,27.0,54.0,0.3,22.25,59.0,80.51,60.64
2018,7,25,6,30,37.0,73.0,0.3,22.5,81.0,109.27,84.97
2018,7,25,6,45,28.0,86.0,0.35,22.8,93.0,114.97,89.66
2018,7,25,7,0,19.0,99.0,0.4,23.1,105.0,110.94,86.12
2018,7,25,7,15,61.0,125.0,0.4,23.45,149.0,184.61,146.06
2018,7,25,7,30,103.0,151.0,0.4,23.8,193.0,266.35,209.7
2018,7,25,7,45,200.0,172.0,0.4,24.15,267.5,377.38,294.41
2018,7,25,8,0,297.0,193.0,0.4,24.5,342.0,510.64,390.3
2018,7,25,8,15,211.5,223.5,0.4,24.75,335.0,452.05,343.23
2018,7,25,8,30,126.0,254.0,0.4,25.0,328.0,406.32,306.71
2018,7,25,8,45,116.0,274.5,0.45,25.2,347.0,417.83,314.01
2018,7,25,9,0,106.0,295.0,0.5,25.4,366.0,409.83,307.05
2018,7,25,9,15,117.5,319.0,0.55,25.55,402.5,463.15,344.16
2018,7,25,9,30,129.0,343.0,0.6,25.7,439.0,497.14,366.84
2018,7,25,9,45,122.0,337.0,0.7,25.85,431.5,478.44,353.18
2018,7,25,10,0,115.0,331.0,0.8,26.0,424.0,459.95,340.07
2018,7,25,10,15,90.5,337.0,0.9,26.15,412.0,420.66,311.56
2018,7,25,10,30,66.0,343.0,1.0,26.3,400.0,398.4,294.9
2018,7,25,10,45,116.5,363.0,1.1,26.45,467.0,477.77,352.35
2018,7,25,11,0,167.0,383.0,1.2,26.6,534.0,539.28,395.61
2018,7,25,11,15,196.5,411.0,1.25,26.75,592.5,585.78,427.0
2018,7,25,11,30,226.0,439.0,1.3,26.9,651.0,629.17,455.96
2018,7,25,11,45,147.0,366.0,1.35,27.05,504.5,477.94,350.6
2018,7,25,12,0,68.0,293.0,1.4,27.2,358.0,326.33,241.86
2018,7,25,12,15,34.0,190.5,1.35,27.3,223.0,200.73,149.2
2018,7,25,12,30,0.0,88.0,1.3,27.4,88.0,78.43,55.52
2018,7,25,12,45,0.0,89.5,1.3,27.5,89.5,79.72,56.67
2018,7,25,13,0,0.0,91.0,1.3,27.6,91.0,81.0,57.65
2018,7,25,13,15,0.5,98.5,1.3,27.6,99.0,87.91,63.02
2018,7,25,13,30,1.0,106.0,1.3,27.6,107.0,94.74,68.33
2018,7,25,13,45,1.0,113.5,1.35,27.6,114.5,101.19,73.34
2018,7,25,14,0,1.0,121.0,1.4,27.6,122.0,107.59,78.33
2018,7,25,14,15,58.5,193.5,1.45,27.6,243.5,190.02,141.27
2018,7,25,14,30,116.0,266.0,1.5,27.6,365.0,265.76,196.91
2018,7,25,14,45,314.5,266.0,1.55,27.6,519.0,315.23,229.79
2018,7,25,15,0,513.0,266.0,1.6,27.6,673.0,358.55,254.77
2018,7,25,15,15,514.0,250.0,1.6,27.5,640.5,315.18,219.41
2018,7,25,15,30,515.0,234.0,1.6,27.4,608.0,271.97,184.51
2018,7,25,15,45,414.0,252.5,1.65,27.3,541.5,234.95,159.36
2018,7,25,16,0,313.0,271.0,1.7,27.2,475.0,217.73,151.66
2018,7,25,16,15,213.5,238.0,1.6,27.05,372.5,181.66,131.37
2018,7,25,16,30,114.0,205.0,1.5,26.9,270.0,147.39,116.45
2018,7,25,16,45,91.5,170.5,1.45,26.75,219.5,126.27,99.73
2018,7,25,17,0,69.0,136.0,1.4,26.6,169.0,110.42,87.1
2018,7,25,17,15,51.5,113.5,1.3,26.35,136.5,93.81,73.69
2018,7,25,17,30,34.0,91.0,1.2,26.1,104.0,76.72,59.66
2018,7,25,17,45,17.0,55.5,1.05,25.85,62.0,48.79,36.2
2018,7,25,18,0,0.0,20.0,0.9,25.6,20.0,17.59,9.53
2018,7,25,18,15,0.0,18.5,0.9,25.6,18.5,16.26,8.35
2018,7,25,18,30,0.0,17.0,0.9,25.6,17.0,14.94,7.1
2018,7,25,18,45,19.0,14.0,0.7,24.8,15.5,12.54,4.87
2018,7,25,19,0,38.0,11.0,0.5,24.0,14.0,9.28,1.39
2018,7,25,19,15,19.0,6.0,0.5,23.9,7.5,5.46,0.0
2018,7,25,19,30,0.0,1.0,0.5,23.8,1.0,0.91,0.0
2018,7,25,19,45,0.0,0.5,0.45,23.65,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,24.0,4.5,0.85,19.95,5.0,0.0,0.0
2018,7,26,5,30,48.0,9.0,1.0,20.3,10.0,34.05,0.0
2018,7,26,5,45,148.5,23.5,1.2,20.7,38.0,142.55,55.36
2018,7,26,6,0,249.0,38.0,1.4,21.1,66.0,240.61,185.03
2018,7,26,6,15,333.5,49.0,1.3,21.55,107.0,318.7,253.98
2018,7,26,6,30,418.0,60.0,1.2,22.0,148.0,409.38,327.91
2018,7,26,6,45,479.5,68.5,1.15,22.5,196.0,482.76,385.18
2018,7,26,7,0,541.0,77.0,1.1,23.0,244.0,559.27,440.95
2018,7,26,7,15,584.5,83.0,1.1,23.9,294.0,620.41,482.45
2018,7,26,7,30,628.0,89.0,1.1,24.8,344.0,682.46,522.79
2018,7,26,7,45,660.5,93.5,1.15,25.7,394.0,733.32,554.3
2018,7,26,8,0,693.0,98.0,1.2,26.6,444.0,783.69,584.58
2018,7,26,8,15,717.0,102.0,1.2,27.2,493.0,824.59,607.86
2018,7,26,8,30,741.0,106.0,1.2,27.8,542.0,859.17,626.59
2018,7,26,8,45,759.0,110.0,1.25,28.4,588.0,891.02,644.02
2018,7,26,9,0,777.0,114.0,1.3,29.0,634.0,920.51,659.79
2018,7,26,9,15,792.0,116.0,1.3,29.4,676.0,942.08,670.29
2018,7,26,9,30,807.0,118.0,1.3,29.8,718.0,960.84,679.12
2018,7,26,9,45,818.5,120.5,1.35,30.15,755.5,973.69,685.26
2018,7,26,10,0,830.0,123.0,1.4,30.5,793.0,972.6,682.97
2018,7,26,10,15,839.5,123.5,1.4,30.8,824.5,975.15,682.63
2018,7,26,10,30,849.0,124.0,1.4,31.1,856.0,974.53,680.43
2018,7,26,10,45,856.5,124.5,1.4,31.35,881.0,968.71,675.37
2018,7,26,11,0,864.0,125.0,1.4,31.6,906.0,959.67,668.52
2018,7,26,11,15,822.0,153.5,1.4,31.8,908.5,937.99,654.2
2018,7,26,11,30,780.0,182.0,1.4,32.0,911.0,904.0,632.45
2018,7,26,11,45,786.5,182.5,1.4,32.2,924.5,885.01,620.18
2018,7,26,12,0,793.0,183.0,1.4,32.4,938.0,863.17,606.0
2018,7,26,12,15,841.0,152.0,1.4,32.5,955.0,837.59,589.77
2018,7,26,12,30,889.0,121.0,1.4,32.6,972.0,817.11,576.8
2018,7,26,12,45,891.0,118.5,1.45,32.75,968.0,780.82,554.06
2018,7,26,13,0,893.0,116.0,1.5,32.9,964.0,742.4,529.73
2018,7,26,13,15,891.0,115.5,1.5,32.95,952.0,700.9,501.15
2018,7,26,13,30,889.0,115.0,1.5,33.0,940.0,657.79,470.84
2018,7,26,13,45,885.5,114.0,1.5,33.0,921.0,611.96,438.0
2018,7,26,14,0,882.0,113.0,1.5,33.0,902.0,564.98,403.44
2018,7,26,14,15,876.5,111.5,1.5,32.95,875.5,515.68,366.32
2018,7,26,14,30,871.0,110.0,1.5,32.9,849.0,465.79,327.65
2018,7,26,14,45,797.5,132.0,1.55,32.85,788.0,401.31,278.64
2018,7,26,15,0,724.0,154.0,1.6,32.8,727.0,348.78,237.81
2018,7,26,15,15,754.5,136.0,1.55,32.7,707.0,302.03,198.42
2018,7,26,15,30,785.0,118.0,1.5,32.6,687.0,252.06,156.32
2018,7,26,15,45,771.5,114.5,1.5,32.45,645.0,202.21,117.29
2018,7,26,16,0,758.0,111.0,1.5,32.3,603.0,153.96,83.38
2018,7,26,16,15,761.5,101.5,1.45,32.15,563.5,104.13,55.57
2018,7,26,16,30,765.0,92.0,1.4,32.0,524.0,63.07,46.24
2018,7,26,16,45,740.5,88.5,1.35,31.9,474.5,62.37,45.9
2018,7,26,17,0,716.0,85.0,1.3,31.8,425.0,61.6,45.47
2018,7,26,17,15,684.0,80.0,1.2,31.25,374.0,54.11,39.54
2018,7,26,17,30,652.0,75.0,1.1,30.7,323.0,52.2,38.19
2018,7,26,17,45,607.5,69.5,1.0,30.2,273.0,49.73,36.3
2018,7,26,18,0,563.0,64.0,0.9,29.7,223.0,47.16,34.23
2018,7,26,18,15,498.5,56.5,0.9,29.7,175.5,42.76,30.42
2018,7,26,18,30,434.0,49.0,0.9,29.7,128.0,38.22,26.32
2018,7,26,18,45,338.0,38.5,0.85,28.45,88.5,30.75,19.68
2018,7,26,19,0,242.0,28.0,0.8,27.2,49.0,22.99,11.27
2018,7,26,19,15,135.5,16.0,0.8,26.95,26.5,14.55,0.0
2018,7,26,19,30,29.0,4.0,0.8,26.7,4.0,0.0,0.0
2018,7,26,19,45,14.5,2.0,0.8,26.45,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,25.0,4.5,0.6,21.3,5.0,0.0,0.0
2018,7,27,5,30,50.0,9.0,0.7,21.7,10.0,35.08,0.0
2018,7,27,5,45,153.5,22.5,0.75,22.1,37.0,142.96,45.4
2018,7,27,6,0,257.0,36.0,0.8,22.5,64.0,242.44,184.1
2018,7,27,6,15,290.5,48.5,0.7,23.15,96.0,288.97,227.49
2018,7,27,6,30,324.0,61.0,0.6,23.8,128.0,338.67,268.63
2018,7,27,6,45,434.0,67.5,0.55,24.4,184.5,446.81,352.24
2018,7,27,7,0,544.0,74.0,0.5,25.0,241.0,557.47,431.6
2018,7,27,7,15,594.0,79.0,0.6,25.95,292.5,622.68,475.37
2018,7,27,7,30,644.0,84.0,0.7,26.9,344.0,689.23,518.76
2018,7,27,7,45,677.0,88.0,0.8,27.9,394.5,740.28,550.04
2018,7,27,8,0,710.0,92.0,0.9,28.9,445.0,790.87,580.24
2018,7,27,8,15,734.0,95.5,1.05,29.35,494.0,827.15,602.4
2018,7,27,8,30,758.0,99.0,1.2,29.8,543.0,866.5,626.4
2018,7,27,8,45,776.5,102.0,1.35,30.3,589.5,897.95,644.92
2018,7,27,9,0,795.0,105.0,1.5,30.8,636.0,927.01,661.86
2018,7,27,9,15,804.5,109.5,1.6,31.1,677.0,946.33,672.51
2018,7,27,9,30,814.0,114.0,1.7,31.4,718.0,962.67,681.43
2018,7,27,9,45,819.5,119.0,1.8,31.65,753.5,972.48,686.52
2018,7,27,10,0,825.0,124.0,1.9,31.9,789.0,968.18,682.98
2018,7,27,10,15,833.5,125.0,1.95,32.15,820.0,970.26,683.09
2018,7,27,10,30,842.0,126.0,2.0,32.4,851.0,969.16,681.29
2018,7,27,10,45,848.5,127.5,2.05,32.6,876.0,963.4,676.88
2018,7,27,11,0,855.0,129.0,2.1,32.8,901.0,954.42,670.61
2018,7,27,11,15,859.5,129.0,2.15,32.95,918.5,938.91,660.52
2018,7,27,11,30,864.0,129.0,2.2,33.1,936.0,920.36,648.63
2018,7,27,11,45,839.0,140.0,2.25,33.25,930.5,882.65,624.63
2018,7,27,12,0,814.0,151.0,2.3,33.4,925.0,843.15,599.48
2018,7,27,12,15,811.0,153.5,2.3,33.5,927.0,820.36,584.74
2018,7,27,12,30,808.0,156.0,2.3,33.6,929.0,787.6,563.37
2018,7,27,12,45,811.5,158.5,2.35,33.65,931.5,757.84,544.16
2018,7,27,13,0,815.0,161.0,2.4,33.7,934.0,725.85,522.11
2018,7,27,13,15,831.0,149.5,2.4,33.75,928.5,686.59,494.88
2018,7,27,13,30,847.0,138.0,2.4,33.8,923.0,648.46,467.65
2018,7,27,13,45,842.5,137.0,2.4,33.8,903.5,603.63,434.96
2018,7,27,14,0,838.0,136.0,2.4,33.8,884.0,557.84,400.77
2018,7,27,14,15,830.5,134.5,2.4,33.75,857.0,509.43,363.9
2018,7,27,14,30,823.0,133.0,2.4,33.7,830.0,460.71,325.78
2018,7,27,14,45,814.0,130.5,2.35,33.65,797.0,405.13,281.77
2018,7,27,15,0,805.0,128.0,2.3,33.6,764.0,354.38,240.28
2018,7,27,15,15,746.5,143.0,2.25,33.4,710.0,303.73,199.94
2018,7,27,15,30,688.0,158.0,2.2,33.2,656.0,251.68,159.54
2018,7,27,15,45,718.0,137.5,2.2,33.05,628.5,201.59,118.97
2018,7,27,16,0,748.0,117.0,2.2,32.9,601.0,155.67,85.22
2018,7,27,16,15,724.5,114.5,2.1,32.7,554.0,102.53,55.82
2018,7,27,16,30,701.0,112.0,2.0,32.5,507.0,69.03,51.01
2018,7,27,16,45,595.0,126.0,1.9,32.3,439.0,80.54,60.68
2018,7,27,17,0,489.0,140.0,1.8,32.1,371.0,93.5,71.52
2018,7,27,17,15,436.5,129.5,1.6,31.6,317.5,88.3,67.63
2018,7,27,17,30,384.0,119.0,1.4,31.1,264.0,82.81,63.46
2018,7,27,17,45,438.0,96.5,1.2,30.55,238.0,69.15,52.4
2018,7,27,18,0,492.0,74.0,1.0,30.0,212.0,55.07,40.79
2018,7,27,18,15,417.0,65.0,1.0,30.0,165.0,49.77,36.22
2018,7,27,18,30,342.0,56.0,1.0,30.0,118.0,42.61,29.89
2018,7,27,18,45,257.0,43.0,0.9,28.65,81.0,33.21,21.63
2018,7,27,19,0,172.0,30.0,0.8,27.3,44.0,23.51,11.31
2018,7,27,19,15,94.5,17.0,0.8,27.1,24.0,15.46,0.0
2018,7,27,19,30,17.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,27,19,45,8.5,2.0,0.8,26.7,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,25.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,2.15,21.4,4.0,0.0,0.0
2018,7,28,5,30,32.0,8.0,2.3,21.7,8.0,24.46,0.0
2018,7,28,5,45,77.0,22.5,2.4,22.0,29.0,87.83,18.64
2018,7,28,6,0,122.0,37.0,2.5,22.3,50.0,145.27,109.22
2018,7,28,6,15,225.5,52.0,2.6,22.85,92.5,250.8,199.61
2018,7,28,6,30,329.0,67.0,2.7,23.4,135.0,350.95,282.93
2018,7,28,6,45,264.0,85.5,2.75,24.0,150.0,320.23,259.05
2018,7,28,7,0,199.0,104.0,2.8,24.6,165.0,299.28,241.22
2018,7,28,7,15,175.0,128.5,2.8,25.2,189.5,298.84,239.6
2018,7,28,7,30,151.0,153.0,2.8,25.8,214.0,310.69,246.85
2018,7,28,7,45,371.0,139.5,2.8,26.35,316.5,524.37,412.98
2018,7,28,8,0,591.0,126.0,2.8,26.9,419.0,724.37,556.87
2018,7,28,8,15,639.0,126.0,2.65,27.4,473.5,780.82,591.09
2018,7,28,8,30,687.0,126.0,2.5,27.9,528.0,836.64,624.76
2018,7,28,8,45,707.5,130.5,2.35,28.35,574.0,870.3,642.7
2018,7,28,9,0,728.0,135.0,2.2,28.8,620.0,901.81,658.92
2018,7,28,9,15,744.5,138.0,2.0,29.2,662.5,919.05,665.15
2018,7,28,9,30,761.0,141.0,1.8,29.6,705.0,940.0,673.6
2018,7,28,9,45,774.0,143.0,1.6,30.05,742.0,953.45,676.8
2018,7,28,10,0,787.0,145.0,1.4,30.5,779.0,963.85,677.91
2018,7,28,10,15,796.0,147.0,1.2,30.75,810.0,967.11,674.96
2018,7,28,10,30,805.0,149.0,1.0,31.0,841.0,967.17,669.95
2018,7,28,10,45,811.5,150.5,0.8,31.3,865.5,961.02,660.94
2018,7,28,11,0,818.0,152.0,0.6,31.6,890.0,951.66,649.98
2018,7,28,11,15,687.0,225.0,0.6,31.8,853.0,887.22,610.36
2018,7,28,11,30,556.0,298.0,0.6,32.0,816.0,813.7,562.07
2018,7,28,11,45,418.5,362.5,0.6,32.2,755.0,730.13,506.54
2018,7,28,12,0,281.0,427.0,0.6,32.4,694.0,644.6,448.87
2018,7,28,12,15,257.0,436.5,0.7,32.5,681.5,615.72,431.08
2018,7,28,12,30,233.0,446.0,0.8,32.6,669.0,587.24,412.65
2018,7,28,12,45,227.5,454.5,0.9,32.7,671.0,572.6,403.41
2018,7,28,13,0,222.0,463.0,1.0,32.8,673.0,559.28,394.74
2018,7,28,13,15,353.0,400.0,1.05,32.8,729.0,576.3,408.46
2018,7,28,13,30,484.0,337.0,1.1,32.8,785.0,582.19,413.6
2018,7,28,13,45,648.0,245.5,1.15,32.8,831.5,573.09,408.2
2018,7,28,14,0,812.0,154.0,1.2,32.8,878.0,554.73,394.85
2018,7,28,14,15,641.0,226.0,1.2,32.75,787.0,480.39,340.93
2018,7,28,14,30,470.0,298.0,1.2,32.7,696.0,425.32,301.05
2018,7,28,14,45,470.5,275.0,1.15,32.6,660.0,378.7,266.05
2018,7,28,15,0,471.0,252.0,1.1,32.5,624.0,332.36,230.43
2018,7,28,15,15,578.0,208.0,1.1,32.35,641.5,297.52,199.56
2018,7,28,15,30,685.0,164.0,1.1,32.2,659.0,253.87,160.8
2018,7,28,15,45,653.5,163.0,1.05,32.05,611.5,207.4,125.72
2018,7,28,16,0,622.0,162.0,1.0,31.9,564.0,164.59,96.98
2018,7,28,16,15,617.0,150.0,0.95,31.75,523.0,119.27,72.02
2018,7,28,16,30,612.0,138.0,0.9,31.6,482.0,85.67,64.65
2018,7,28,16,45,614.5,125.5,0.8,31.4,443.0,80.51,60.79
2018,7,28,17,0,617.0,113.0,0.7,31.2,404.0,74.84,56.42
2018,7,28,17,15,569.5,107.0,0.6,30.85,350.5,73.17,55.34
2018,7,28,17,30,522.0,101.0,0.5,30.5,297.0,71.41,54.14
2018,7,28,17,45,498.0,89.5,0.4,30.15,253.5,65.16,49.14
2018,7,28,18,0,474.0,78.0,0.3,29.8,210.0,58.48,43.65
2018,7,28,18,15,408.5,68.0,0.3,29.8,164.5,50.95,37.21
2018,7,28,18,30,343.0,58.0,0.3,29.8,119.0,44.19,31.21
2018,7,28,18,45,255.0,44.0,0.2,28.8,81.0,34.03,22.25
2018,7,28,19,0,167.0,30.0,0.1,27.8,43.0,23.54,10.92
2018,7,28,19,15,91.5,16.5,0.15,27.5,23.0,15.01,0.0
2018,7,28,19,30,16.0,3.0,0.2,27.2,3.0,0.0,0.0
2018,7,28,19,45,8.0,1.5,0.25,26.85,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.15,20.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,29,5,15,9.0,3.5,2.2,19.8,3.5,0.0,0.0
2018,7,29,5,30,18.0,7.0,2.3,20.0,7.0,16.01,0.0
2018,7,29,5,45,81.0,22.5,2.35,20.2,30.0,90.08,10.52
2018,7,29,6,0,144.0,38.0,2.4,20.4,53.0,161.81,122.49
2018,7,29,6,15,131.5,56.0,2.45,21.0,75.5,180.07,142.94
2018,7,29,6,30,119.0,74.0,2.5,21.6,98.0,183.19,147.4
2018,7,29,6,45,207.0,89.5,2.55,22.2,146.0,283.37,230.67
2018,7,29,7,0,295.0,105.0,2.6,22.8,194.0,376.67,305.87
2018,7,29,7,15,354.5,116.0,2.6,23.5,243.5,463.99,372.71
2018,7,29,7,30,414.0,127.0,2.6,24.2,293.0,537.43,426.95
2018,7,29,7,45,414.0,148.0,2.6,24.95,333.0,572.82,449.88
2018,7,29,8,0,414.0,169.0,2.6,25.7,373.0,606.24,470.91
2018,7,29,8,15,366.5,199.0,2.5,26.3,394.0,585.04,451.23
2018,7,29,8,30,319.0,229.0,2.4,26.9,415.0,579.03,442.53
2018,7,29,8,45,212.5,258.0,2.35,27.5,386.0,492.12,374.66
2018,7,29,9,0,106.0,287.0,2.3,28.1,357.0,400.91,303.31
2018,7,29,9,15,93.0,301.5,2.2,28.55,366.0,400.74,301.52
2018,7,29,9,30,80.0,316.0,2.1,29.0,375.0,400.02,298.97
2018,7,29,9,45,176.0,341.5,2.05,29.4,480.5,537.43,398.13
2018,7,29,10,0,272.0,367.0,2.0,29.8,586.0,672.53,490.36
2018,7,29,10,15,190.5,365.0,1.95,30.05,521.5,565.65,413.18
2018,7,29,10,30,109.0,363.0,1.9,30.3,457.0,476.7,348.54
2018,7,29,10,45,92.0,353.5,1.9,30.55,434.5,444.18,325.01
2018,7,29,11,0,75.0,344.0,1.9,30.8,412.0,399.34,292.46
2018,7,29,11,15,121.5,403.5,1.85,30.95,515.5,507.85,368.78
2018,7,29,11,30,168.0,463.0,1.8,31.1,619.0,598.62,429.78
2018,7,29,11,45,202.5,463.5,1.75,31.3,654.0,618.03,442.05
2018,7,29,12,0,237.0,464.0,1.7,31.5,689.0,634.78,452.87
2018,7,29,12,15,261.0,460.0,1.6,31.5,708.5,639.65,455.51
2018,7,29,12,30,285.0,456.0,1.5,31.5,728.0,636.69,453.01
2018,7,29,12,45,289.0,451.5,1.45,31.55,726.0,616.0,438.61
2018,7,29,13,0,293.0,447.0,1.4,31.6,724.0,594.6,423.76
2018,7,29,13,15,252.5,448.5,1.4,31.6,685.0,547.57,391.27
2018,7,29,13,30,212.0,450.0,1.4,31.6,646.0,508.4,363.99
2018,7,29,13,45,232.5,431.5,1.4,31.6,642.0,489.21,350.89
2018,7,29,14,0,253.0,413.0,1.4,31.6,638.0,461.26,331.27
2018,7,29,14,15,321.0,370.5,1.55,31.5,647.5,442.96,318.5
2018,7,29,14,30,389.0,328.0,1.7,31.4,657.0,411.47,295.16
2018,7,29,14,45,462.0,296.5,1.8,31.3,671.5,389.89,277.06
2018,7,29,15,0,535.0,265.0,1.9,31.2,686.0,361.07,252.21
2018,7,29,15,15,512.5,261.5,1.95,31.0,648.5,318.61,218.9
2018,7,29,15,30,490.0,258.0,2.0,30.8,611.0,278.53,187.78
2018,7,29,15,45,463.5,250.5,2.1,30.6,567.5,237.7,157.55
2018,7,29,16,0,437.0,243.0,2.2,30.4,524.0,200.02,132.23
2018,7,29,16,15,407.5,233.5,2.15,30.05,480.0,164.12,112.83
2018,7,29,16,30,378.0,224.0,2.1,29.7,436.0,149.97,117.48
2018,7,29,16,45,359.0,208.0,2.1,29.35,394.0,141.78,111.46
2018,7,29,17,0,340.0,192.0,2.1,29.0,352.0,133.13,104.97
2018,7,29,17,15,220.5,152.5,2.05,28.5,251.5,108.61,85.36
2018,7,29,17,30,101.0,113.0,2.0,28.0,151.0,88.3,68.92
2018,7,29,17,45,61.0,71.0,1.9,27.55,93.0,58.18,43.87
2018,7,29,18,0,21.0,29.0,1.8,27.1,35.0,26.15,16.74
2018,7,29,18,15,27.5,28.0,1.8,27.1,34.0,24.39,15.16
2018,7,29,18,30,34.0,27.0,1.8,27.1,33.0,23.51,14.21
2018,7,29,18,45,28.0,21.5,1.65,26.15,25.5,18.81,9.91
2018,7,29,19,0,22.0,16.0,1.5,25.2,18.0,14.01,3.99
2018,7,29,19,15,11.5,8.5,1.55,25.05,9.5,7.73,0.0
2018,7,29,19,30,1.0,1.0,1.6,24.9,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.75,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,23.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,2.0,1.65,22.45,2.0,0.0,0.0
2018,7,30,5,30,2.0,4.0,1.7,22.5,4.0,4.71,0.0
2018,7,30,5,45,6.0,16.5,1.8,22.55,17.0,20.55,0.0
2018,7,30,6,0,10.0,29.0,1.9,22.6,30.0,38.23,24.14
2018,7,30,6,15,20.5,45.5,1.95,22.7,49.0,64.26,47.06
2018,7,30,6,30,31.0,62.0,2.0,22.8,68.0,89.94,69.18
2018,7,30,6,45,21.0,67.5,2.05,22.9,72.0,85.51,65.75
2018,7,30,7,0,11.0,73.0,2.1,23.0,76.0,75.33,57.17
2018,7,30,7,15,9.0,85.0,2.15,23.2,88.0,85.13,65.04
2018,7,30,7,30,7.0,97.0,2.2,23.4,100.0,94.77,72.58
2018,7,30,7,45,14.5,114.0,2.25,23.6,121.0,117.88,91.26
2018,7,30,8,0,22.0,131.0,2.3,23.8,142.0,151.21,117.81
2018,7,30,8,15,33.5,167.5,2.3,24.05,186.0,201.57,157.36
2018,7,30,8,30,45.0,204.0,2.3,24.3,230.0,252.05,196.1
2018,7,30,8,45,61.5,234.5,2.3,24.55,273.5,300.21,232.5
2018,7,30,9,0,78.0,265.0,2.3,24.8,317.0,348.1,267.99
2018,7,30,9,15,47.5,256.0,2.3,25.15,288.5,304.71,233.07
2018,7,30,9,30,17.0,247.0,2.3,25.5,260.0,247.13,187.69
2018,7,30,9,45,34.5,285.0,2.3,25.9,312.5,317.21,240.36
2018,7,30,10,0,52.0,323.0,2.3,26.3,365.0,371.73,279.97
2018,7,30,10,15,50.0,328.0,2.3,26.65,369.5,371.17,278.35
2018,7,30,10,30,48.0,333.0,2.3,27.0,374.0,370.51,276.97
2018,7,30,10,45,65.0,361.5,2.25,27.4,419.0,411.85,306.42
2018,7,30,11,0,82.0,390.0,2.2,27.8,464.0,451.67,334.09
2018,7,30,11,15,161.5,417.0,2.2,28.15,566.0,558.32,410.02
2018,7,30,11,30,241.0,444.0,2.2,28.5,668.0,656.1,476.95
2018,7,30,11,45,346.0,400.0,2.15,28.8,725.5,692.8,502.79
2018,7,30,12,0,451.0,356.0,2.1,29.1,783.0,730.45,528.9
2018,7,30,12,15,373.0,402.5,2.1,29.35,756.5,680.26,491.93
2018,7,30,12,30,295.0,449.0,2.1,29.6,730.0,638.16,460.88
2018,7,30,12,45,318.5,440.5,2.1,29.85,742.5,628.48,454.23
2018,7,30,13,0,342.0,432.0,2.1,30.1,755.0,616.65,445.73
2018,7,30,13,15,220.5,406.0,2.15,30.2,613.0,491.65,357.94
2018,7,30,13,30,99.0,380.0,2.2,30.3,471.0,382.49,279.72
2018,7,30,13,45,84.5,367.0,2.2,30.45,443.5,358.04,262.22
2018,7,30,14,0,70.0,354.0,2.2,30.6,416.0,332.23,243.38
2018,7,30,14,15,112.5,372.5,2.25,30.55,469.0,352.28,257.83
2018,7,30,14,30,155.0,391.0,2.3,30.5,522.0,371.99,271.23
2018,7,30,14,45,180.0,374.5,2.3,30.45,520.5,355.61,258.36
2018,7,30,15,0,205.0,358.0,2.3,30.4,519.0,336.81,243.36
2018,7,30,15,15,242.0,337.5,2.3,30.25,518.0,305.59,218.56
2018,7,30,15,30,279.0,317.0,2.3,30.1,517.0,280.86,198.09
2018,7,30,15,45,230.5,300.5,2.3,29.95,459.0,252.76,178.92
2018,7,30,16,0,182.0,284.0,2.3,29.8,401.0,219.3,157.06
2018,7,30,16,15,184.0,256.5,2.25,29.55,367.0,187.54,136.48
2018,7,30,16,30,186.0,229.0,2.2,29.3,333.0,161.77,127.18
2018,7,30,16,45,275.5,196.0,2.15,29.0,333.5,133.93,105.24
2018,7,30,17,0,365.0,163.0,2.1,28.7,334.0,108.02,84.53
2018,7,30,17,15,286.0,150.5,2.0,28.3,274.5,107.87,84.87
2018,7,30,17,30,207.0,138.0,1.9,27.9,215.0,99.88,78.61
2018,7,30,17,45,208.5,115.5,1.75,27.45,182.5,85.53,66.89
2018,7,30,18,0,210.0,93.0,1.6,27.0,150.0,70.5,54.37
2018,7,30,18,15,206.0,76.0,1.6,27.0,122.0,58.65,44.16
2018,7,30,18,30,202.0,59.0,1.6,27.0,94.0,46.35,33.35
2018,7,30,18,45,135.5,43.0,1.5,25.9,63.0,34.2,22.55
2018,7,30,19,0,69.0,27.0,1.4,24.8,32.0,21.79,8.78
2018,7,30,19,15,37.5,14.5,1.45,24.6,17.0,13.19,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.4,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.15,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.35,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.6,2.0,3.95,0.0
2018,7,31,5,45,2.0,5.0,0.65,22.8,5.0,5.63,0.0
2018,7,31,6,0,0.0,8.0,0.7,23.0,8.0,7.02,0.0
2018,7,31,6,15,0.0,13.0,0.75,23.15,13.0,11.41,3.65
2018,7,31,6,30,0.0,18.0,0.8,23.3,18.0,15.82,7.44
2018,7,31,6,45,0.0,22.0,0.9,23.45,22.0,19.35,10.46
2018,7,31,7,0,0.0,26.0,1.0,23.6,26.0,22.88,13.41
2018,7,31,7,15,0.0,29.5,1.0,23.85,29.5,25.98,15.94
2018,7,31,7,30,0.0,33.0,1.0,24.1,33.0,29.08,18.43
2018,7,31,7,45,0.0,44.5,1.0,24.35,44.5,39.27,26.69
2018,7,31,8,0,0.0,56.0,1.0,24.6,56.0,49.48,34.85
2018,7,31,8,15,0.0,70.0,1.05,24.85,70.0,61.93,44.72
2018,7,31,8,30,0.0,84.0,1.1,25.1,84.0,74.41,54.48
2018,7,31,8,45,0.0,92.5,1.15,25.35,92.5,82.01,60.27
2018,7,31,9,0,0.0,101.0,1.2,25.6,101.0,89.88,66.24
2018,7,31,9,15,0.0,109.5,1.25,25.85,109.5,97.76,72.16
2018,7,31,9,30,0.0,118.0,1.3,26.1,118.0,105.61,78.04
2018,7,31,9,45,0.0,103.0,1.4,26.35,103.0,91.78,66.99
2018,7,31,10,0,0.0,88.0,1.5,26.6,88.0,78.2,56.21
2018,7,31,10,15,3.0,127.5,1.6,26.75,130.0,117.23,86.58
2018,7,31,10,30,6.0,167.0,1.7,26.9,172.0,156.45,116.57
2018,7,31,10,45,6.0,164.0,1.8,27.1,169.0,153.4,113.94
2018,7,31,11,0,6.0,161.0,1.9,27.3,166.0,150.37,111.43
2018,7,31,11,15,9.0,195.5,1.95,27.25,203.5,184.33,137.25
2018,7,31,11,30,12.0,230.0,2.0,27.2,241.0,217.92,162.45
2018,7,31,11,45,15.0,244.5,2.05,27.15,258.5,232.81,173.53
2018,7,31,12,0,18.0,259.0,2.1,27.1,276.0,251.97,187.81
2018,7,31,12,15,17.5,260.5,2.1,26.95,277.0,250.24,186.48
2018,7,31,12,30,17.0,262.0,2.1,26.8,278.0,246.24,183.55
2018,7,31,12,45,24.5,311.0,2.1,26.6,334.0,294.15,219.28
2018,7,31,13,0,32.0,360.0,2.1,26.4,390.0,337.49,251.1
2018,7,31,13,15,76.0,399.0,2.1,26.3,469.5,394.16,292.85
2018,7,31,13,30,120.0,438.0,2.1,26.2,549.0,441.07,326.69
2018,7,31,13,45,221.5,404.0,2.05,26.1,603.0,455.06,337.32
2018,7,31,14,0,323.0,370.0,2.0,26.0,657.0,464.98,344.06
2018,7,31,14,15,361.5,345.5,2.05,26.0,657.5,442.61,326.71
2018,7,31,14,30,400.0,321.0,2.1,26.0,658.0,409.54,300.95
2018,7,31,14,45,317.5,334.5,2.15,26.0,595.0,368.97,270.36
2018,7,31,15,0,235.0,348.0,2.2,26.0,532.0,328.99,241.01
2018,7,31,15,15,199.5,273.5,2.2,25.95,424.5,251.31,183.01
2018,7,31,15,30,164.0,199.0,2.2,25.9,317.0,178.44,128.17
2018,7,31,15,45,82.0,120.0,2.2,25.9,179.0,107.91,76.69
2018,7,31,16,0,0.0,41.0,2.2,25.9,41.0,36.26,23.56
2018,7,31,16,15,9.5,74.0,2.15,25.8,79.5,64.14,45.87
2018,7,31,16,30,19.0,107.0,2.1,25.7,118.0,89.6,69.79
2018,7,31,16,45,49.0,139.0,2.05,25.65,163.0,112.81,89.34
2018,7,31,17,0,79.0,171.0,2.0,25.6,208.0,133.04,106.44
2018,7,31,17,15,47.0,137.5,1.85,25.45,159.0,109.95,87.57
2018,7,31,17,30,15.0,104.0,1.7,25.3,110.0,88.75,70.08
2018,7,31,17,45,10.5,86.0,1.55,25.1,90.0,73.99,57.78
2018,7,31,18,0,6.0,68.0,1.4,24.9,70.0,59.08,45.13
2018,7,31,18,15,3.0,51.0,1.4,24.9,52.0,44.81,32.78
2018,7,31,18,30,0.0,34.0,1.4,24.9,34.0,29.98,19.82
2018,7,31,18,45,1.0,22.0,1.25,24.45,22.0,19.37,10.41
2018,7,31,19,0,2.0,10.0,1.1,24.0,10.0,8.78,0.0
2018,7,31,19,15,2.0,5.5,1.1,23.9,5.5,5.0,0.0
2018,7,31,19,30,2.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,1.15,23.7,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.0,22.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.0,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.95,22.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.95,22.1,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,5,15,1.0,0.5,2.1,22.2,0.5,0.0,0.0
2018,8,1,5,30,2.0,1.0,2.2,22.3,1.0,1.98,0.0
2018,8,1,5,45,1.0,2.5,2.25,22.4,2.5,2.81,0.0
2018,8,1,6,0,0.0,4.0,2.3,22.5,4.0,3.5,0.0
2018,8,1,6,15,0.0,6.5,2.35,22.65,6.5,5.7,0.0
2018,8,1,6,30,0.0,9.0,2.4,22.8,9.0,7.9,0.88
2018,8,1,6,45,0.0,13.0,2.4,22.95,13.0,11.42,3.86
2018,8,1,7,0,0.0,17.0,2.4,23.1,17.0,14.95,6.82
2018,8,1,7,15,0.5,33.0,2.55,23.25,33.0,29.48,18.9
2018,8,1,7,30,1.0,49.0,2.7,23.4,49.0,44.1,30.91
2018,8,1,7,45,29.0,117.5,2.85,23.55,131.5,143.82,112.96
2018,8,1,8,0,57.0,186.0,3.0,23.7,214.0,248.63,196.3
2018,8,1,8,15,97.5,218.5,3.0,23.9,272.5,322.39,253.73
2018,8,1,8,30,138.0,251.0,3.0,24.1,331.0,414.85,323.68
2018,8,1,8,45,115.5,259.0,3.05,24.3,329.5,399.49,309.82
2018,8,1,9,0,93.0,267.0,3.1,24.5,328.0,365.26,282.42
2018,8,1,9,15,62.5,263.5,3.1,24.8,306.0,327.99,252.3
2018,8,1,9,30,32.0,260.0,3.1,25.1,284.0,290.92,222.31
2018,8,1,9,45,62.0,291.5,3.1,25.4,340.5,351.67,268.35
2018,8,1,10,0,92.0,323.0,3.1,25.7,397.0,411.56,312.52
2018,8,1,10,15,86.0,314.0,3.05,26.0,385.0,392.2,296.97
2018,8,1,10,30,80.0,305.0,3.0,26.3,373.0,373.29,282.13
2018,8,1,10,45,216.0,310.0,3.0,26.65,502.0,532.96,401.23
2018,8,1,11,0,352.0,315.0,3.0,27.0,631.0,671.62,499.86
