Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,11,15,459.5,292.0,2.95,27.2,713.0,735.41,544.3
2018,8,1,11,30,567.0,269.0,2.9,27.4,795.0,795.32,585.43
2018,8,1,11,45,405.5,329.5,2.9,27.65,708.0,686.5,505.91
2018,8,1,12,0,244.0,390.0,2.9,27.9,621.0,577.85,426.22
2018,8,1,12,15,483.0,297.5,2.9,28.0,756.0,680.47,503.33
2018,8,1,12,30,722.0,205.0,2.9,28.1,891.0,761.56,561.98
2018,8,1,12,45,803.0,156.5,2.9,28.25,915.5,744.94,550.6
2018,8,1,13,0,884.0,108.0,2.9,28.4,940.0,722.87,535.6
2018,8,1,13,15,866.5,113.0,2.9,28.45,919.5,675.71,501.15
2018,8,1,13,30,849.0,118.0,2.9,28.5,899.0,628.12,465.88
2018,8,1,13,45,833.5,123.0,2.9,28.55,876.0,581.52,430.55
2018,8,1,14,0,818.0,128.0,2.9,28.6,853.0,534.81,394.31
2018,8,1,14,15,630.5,157.0,2.85,28.6,705.5,418.42,307.83
2018,8,1,14,30,443.0,186.0,2.8,28.6,558.0,324.45,237.46
2018,8,1,14,45,309.0,196.5,2.75,28.6,451.0,258.9,188.14
2018,8,1,15,0,175.0,207.0,2.7,28.6,344.0,211.47,153.56
2018,8,1,15,15,444.0,172.0,2.6,28.45,495.5,231.63,159.34
2018,8,1,15,30,713.0,137.0,2.5,28.3,647.0,241.42,153.83
2018,8,1,15,45,517.0,184.5,2.4,28.2,542.0,198.82,127.66
2018,8,1,16,0,321.0,232.0,2.3,28.1,437.0,188.68,129.86
2018,8,1,16,15,223.5,227.0,2.15,27.9,364.5,159.26,115.29
2018,8,1,16,30,126.0,222.0,2.0,27.7,292.0,157.22,124.37
2018,8,1,16,45,75.0,185.5,1.85,27.45,226.0,143.39,113.63
2018,8,1,17,0,24.0,149.0,1.7,27.2,160.0,118.49,93.66
2018,8,1,17,15,89.0,139.0,1.55,26.9,173.0,105.68,83.5
2018,8,1,17,30,154.0,129.0,1.4,26.6,186.0,99.01,78.28
2018,8,1,17,45,110.0,104.5,1.25,26.25,142.0,81.89,64.13
2018,8,1,18,0,66.0,80.0,1.1,25.9,98.0,64.18,49.24
2018,8,1,18,15,33.0,56.5,1.1,25.9,65.5,48.38,35.64
2018,8,1,18,30,0.0,33.0,1.1,25.9,33.0,29.09,18.96
2018,8,1,18,45,2.5,23.5,0.85,25.05,23.5,20.7,11.43
2018,8,1,19,0,5.0,14.0,0.6,24.2,14.0,12.56,1.76
2018,8,1,19,15,5.0,7.5,0.6,24.05,7.5,6.82,0.0
2018,8,1,19,30,5.0,1.0,0.6,23.9,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.6,23.8,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.5,22.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.7,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.9,1.0,0.91,0.0
2018,8,2,5,45,0.0,3.0,1.95,23.05,3.0,2.63,0.0
2018,8,2,6,0,0.0,5.0,2.1,23.2,5.0,4.38,0.0
2018,8,2,6,15,0.0,6.0,2.15,23.35,6.0,5.26,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.5,7.0,6.14,0.0
2018,8,2,6,45,0.0,10.0,2.2,23.7,10.0,8.78,1.64
2018,8,2,7,0,0.0,13.0,2.2,23.9,13.0,11.42,3.85
2018,8,2,7,15,0.0,15.0,2.25,24.1,15.0,13.19,5.3
2018,8,2,7,30,0.0,17.0,2.3,24.3,17.0,14.96,6.73
2018,8,2,7,45,0.0,21.0,2.3,24.45,21.0,18.5,9.6
2018,8,2,8,0,0.0,25.0,2.3,24.6,25.0,22.04,12.45
2018,8,2,8,15,0.0,29.0,2.4,24.8,29.0,25.59,15.26
2018,8,2,8,30,0.0,33.0,2.5,25.0,33.0,29.14,18.06
2018,8,2,8,45,24.0,91.5,2.6,25.2,107.5,109.97,83.85
2018,8,2,9,0,48.0,150.0,2.7,25.4,182.0,192.93,149.43
2018,8,2,9,15,118.5,227.5,2.65,25.55,313.0,360.58,278.64
2018,8,2,9,30,189.0,305.0,2.6,25.7,444.0,514.21,391.16
2018,8,2,9,45,107.0,261.5,2.6,25.85,341.0,380.94,290.04
2018,8,2,10,0,25.0,218.0,2.6,26.0,238.0,235.61,178.32
2018,8,2,10,15,142.5,275.0,2.55,26.15,396.0,422.85,321.62
2018,8,2,10,30,260.0,332.0,2.5,26.3,554.0,606.97,453.9
2018,8,2,10,45,444.5,288.0,2.5,26.45,680.5,745.64,552.25
2018,8,2,11,0,629.0,244.0,2.5,26.6,807.0,867.24,635.69
2018,8,2,11,15,399.5,253.5,2.5,26.75,613.5,640.92,476.61
2018,8,2,11,30,170.0,263.0,2.5,26.9,420.0,415.81,312.4
2018,8,2,11,45,332.0,274.0,2.45,27.05,585.5,569.08,425.86
2018,8,2,12,0,494.0,285.0,2.4,27.2,751.0,700.71,517.69
2018,8,2,12,15,380.5,272.5,2.45,27.3,632.0,573.22,426.55
2018,8,2,12,30,267.0,260.0,2.5,27.4,513.0,452.77,339.49
2018,8,2,12,45,139.5,213.0,2.5,27.5,345.0,296.62,223.5
2018,8,2,13,0,12.0,166.0,2.5,27.6,177.0,155.67,115.01
2018,8,2,13,15,116.0,293.0,2.5,27.7,399.5,331.31,248.25
2018,8,2,13,30,220.0,420.0,2.5,27.8,622.0,488.25,360.74
2018,8,2,13,45,214.0,424.0,2.55,27.9,617.0,471.03,346.96
2018,8,2,14,0,208.0,428.0,2.6,28.0,612.0,453.75,333.92
2018,8,2,14,15,249.5,403.5,2.6,28.0,617.5,430.46,316.57
2018,8,2,14,30,291.0,379.0,2.6,28.0,623.0,410.55,300.82
2018,8,2,14,45,159.0,285.0,2.65,28.0,417.5,283.67,208.79
2018,8,2,15,0,27.0,191.0,2.7,28.0,212.0,167.67,124.12
2018,8,2,15,15,17.5,185.0,2.6,27.85,198.5,157.74,117.11
2018,8,2,15,30,8.0,179.0,2.5,27.7,185.0,155.28,115.82
2018,8,2,15,45,5.5,148.5,2.45,27.55,152.5,129.3,96.15
2018,8,2,16,0,3.0,118.0,2.4,27.4,120.0,103.53,76.5
2018,8,2,16,15,1.5,81.5,2.3,27.15,82.5,72.25,52.19
2018,8,2,16,30,0.0,45.0,2.2,26.9,45.0,39.76,27.88
2018,8,2,16,45,0.0,51.0,2.05,26.6,51.0,45.05,32.52
2018,8,2,17,0,0.0,57.0,1.9,26.3,57.0,50.35,37.17
2018,8,2,17,15,0.0,36.0,1.75,25.95,36.0,31.74,21.52
2018,8,2,17,30,0.0,15.0,1.6,25.6,15.0,13.19,5.72
2018,8,2,17,45,0.0,12.5,1.5,25.3,12.5,10.99,3.84
2018,8,2,18,0,0.0,10.0,1.4,25.0,10.0,8.78,1.94
2018,8,2,18,15,4.5,11.5,1.4,25.0,12.0,10.32,3.23
2018,8,2,18,30,9.0,13.0,1.4,25.0,14.0,11.67,4.27
2018,8,2,18,45,7.0,12.0,1.25,24.35,12.5,10.76,3.22
2018,8,2,19,0,5.0,11.0,1.1,23.7,11.0,9.86,0.0
2018,8,2,19,15,3.0,6.0,1.1,23.55,6.0,5.46,0.0
2018,8,2,19,30,1.0,1.0,1.1,23.4,1.0,0.0,0.0
2018,8,2,19,45,0.5,0.5,1.1,23.3,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.95,22.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.15,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.2,1.0,0.91,0.0
2018,8,3,5,45,0.0,3.5,2.25,22.25,3.5,3.07,0.0
2018,8,3,6,0,0.0,6.0,2.3,22.3,6.0,5.26,0.0
2018,8,3,6,15,0.0,9.0,2.4,22.4,9.0,7.9,0.76
2018,8,3,6,30,0.0,12.0,2.5,22.5,12.0,10.53,3.06
2018,8,3,6,45,0.0,17.5,2.55,22.6,17.5,15.38,7.17
2018,8,3,7,0,0.0,23.0,2.6,22.7,23.0,20.23,11.24
2018,8,3,7,15,0.0,30.5,2.65,22.8,30.5,26.86,16.74
2018,8,3,7,30,0.0,38.0,2.7,22.9,38.0,33.5,22.18
2018,8,3,7,45,0.0,56.5,2.75,23.0,56.5,49.9,35.59
2018,8,3,8,0,0.0,75.0,2.8,23.1,75.0,66.35,48.86
2018,8,3,8,15,0.5,107.5,2.95,23.2,108.0,97.2,73.64
2018,8,3,8,30,1.0,140.0,3.1,23.3,141.0,129.1,98.88
2018,8,3,8,45,5.0,161.0,3.2,23.45,164.5,152.98,117.59
2018,8,3,9,0,9.0,182.0,3.3,23.6,188.0,176.85,136.09
2018,8,3,9,15,14.0,204.5,3.4,23.7,214.5,203.13,156.35
2018,8,3,9,30,19.0,227.0,3.5,23.8,241.0,229.27,176.31
2018,8,3,9,45,18.5,232.0,3.6,23.95,246.0,232.51,178.25
2018,8,3,10,0,18.0,237.0,3.7,24.1,251.0,235.76,180.29
2018,8,3,10,15,11.5,200.0,3.75,24.3,209.0,193.13,146.84
2018,8,3,10,30,5.0,163.0,3.8,24.5,167.0,151.76,114.31
2018,8,3,10,45,8.5,194.0,3.9,24.7,201.5,183.49,138.81
2018,8,3,11,0,12.0,225.0,4.0,24.9,236.0,214.94,162.74
2018,8,3,11,15,12.5,234.5,4.0,25.15,246.0,223.34,168.78
2018,8,3,11,30,13.0,244.0,4.0,25.4,256.0,231.56,174.7
2018,8,3,11,45,18.5,280.5,4.05,25.6,298.0,268.52,202.52
2018,8,3,12,0,24.0,317.0,4.1,25.8,340.0,310.24,233.52
2018,8,3,12,15,178.5,317.0,4.05,25.9,486.0,441.97,334.99
2018,8,3,12,30,333.0,317.0,4.0,26.0,632.0,554.26,418.53
2018,8,3,12,45,344.0,348.0,4.0,26.1,672.0,568.17,426.96
2018,8,3,13,0,355.0,379.0,4.0,26.2,712.0,579.69,433.99
2018,8,3,13,15,433.5,342.5,4.0,26.25,743.5,577.9,433.16
2018,8,3,13,30,512.0,306.0,4.0,26.3,775.0,570.32,427.54
2018,8,3,13,45,423.0,344.0,4.0,26.35,726.0,517.93,387.3
2018,8,3,14,0,334.0,382.0,4.0,26.4,677.0,477.68,356.14
2018,8,3,14,15,207.0,329.0,3.95,26.35,510.0,355.46,265.85
2018,8,3,14,30,80.0,276.0,3.9,26.3,343.0,255.78,191.73
2018,8,3,14,45,57.0,243.5,3.85,26.25,290.0,222.09,166.46
2018,8,3,15,0,34.0,211.0,3.8,26.2,237.0,185.13,138.63
2018,8,3,15,15,243.5,222.5,3.7,26.05,396.5,226.04,163.31
2018,8,3,15,30,453.0,234.0,3.6,25.9,556.0,248.87,171.28
2018,8,3,15,45,291.0,208.5,3.5,25.8,410.5,189.31,131.43
2018,8,3,16,0,129.0,183.0,3.4,25.7,265.0,149.43,108.39
2018,8,3,16,15,65.0,123.5,3.3,25.55,165.0,97.31,71.35
2018,8,3,16,30,1.0,64.0,3.2,25.4,65.0,56.62,42.28
2018,8,3,16,45,0.5,43.5,3.05,25.25,44.0,38.41,27.07
2018,8,3,17,0,0.0,23.0,2.9,25.1,23.0,20.27,11.72
2018,8,3,17,15,6.5,26.0,2.8,24.85,28.5,23.44,14.52
2018,8,3,17,30,13.0,29.0,2.7,24.6,34.0,26.16,16.94
2018,8,3,17,45,37.0,49.5,2.6,24.4,60.0,41.68,30.37
2018,8,3,18,0,61.0,70.0,2.5,24.2,86.0,57.01,43.51
2018,8,3,18,15,41.5,56.0,2.5,24.2,66.0,47.93,35.49
2018,8,3,18,30,22.0,42.0,2.5,24.2,46.0,36.3,25.15
2018,8,3,18,45,17.0,28.0,2.4,23.7,30.5,24.57,14.54
2018,8,3,19,0,12.0,14.0,2.3,23.2,15.0,12.57,0.26
2018,8,3,19,15,6.0,7.0,2.25,23.1,7.5,6.37,0.0
2018,8,3,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,4,5,15,8.5,2.0,0.45,21.25,2.0,0.0,0.0
2018,8,4,5,30,17.0,4.0,0.5,21.5,4.0,3.64,0.0
2018,8,4,5,45,91.5,19.0,0.5,21.8,26.5,69.76,0.0
2018,8,4,6,0,166.0,34.0,0.5,22.1,49.0,185.13,131.77
2018,8,4,6,15,251.0,48.0,0.55,22.4,87.5,262.5,205.2
2018,8,4,6,30,336.0,62.0,0.6,22.7,126.0,348.18,276.1
2018,8,4,6,45,197.0,54.0,0.65,23.0,94.5,240.75,193.11
2018,8,4,7,0,58.0,46.0,0.7,23.3,63.0,97.01,76.09
2018,8,4,7,15,29.0,57.0,0.65,23.65,65.5,77.48,59.39
2018,8,4,7,30,0.0,68.0,0.6,24.0,68.0,60.11,43.87
2018,8,4,7,45,0.0,81.5,0.55,24.35,81.5,72.32,53.58
2018,8,4,8,0,0.0,95.0,0.5,24.7,95.0,85.04,63.49
2018,8,4,8,15,0.5,118.0,0.5,24.95,118.5,107.58,81.09
2018,8,4,8,30,1.0,141.0,0.5,25.2,142.0,130.14,98.38
2018,8,4,8,45,4.5,167.5,0.5,25.45,170.5,159.06,120.44
2018,8,4,9,0,8.0,194.0,0.5,25.7,199.0,187.96,142.07
2018,8,4,9,15,13.0,224.0,0.5,25.95,233.0,221.75,167.07
2018,8,4,9,30,18.0,254.0,0.5,26.2,267.0,255.36,191.45
2018,8,4,9,45,23.5,279.0,0.55,26.4,297.0,284.14,212.11
2018,8,4,10,0,29.0,304.0,0.6,26.6,327.0,328.91,244.07
2018,8,4,10,15,49.5,345.0,0.6,26.85,386.0,388.6,286.24
2018,8,4,10,30,70.0,386.0,0.6,27.1,445.0,446.84,326.22
2018,8,4,10,45,282.5,337.5,0.6,27.3,588.0,624.79,452.3
2018,8,4,11,0,495.0,289.0,0.6,27.5,731.0,780.11,555.18
2018,8,4,11,15,632.0,231.0,0.6,27.65,807.0,837.28,591.57
2018,8,4,11,30,769.0,173.0,0.6,27.8,883.0,878.69,616.36
2018,8,4,11,45,807.5,155.5,0.55,28.0,908.5,870.85,609.21
2018,8,4,12,0,846.0,138.0,0.5,28.2,934.0,852.04,596.08
2018,8,4,12,15,840.5,143.0,0.55,28.3,935.5,821.3,577.74
2018,8,4,12,30,835.0,148.0,0.6,28.4,937.0,788.45,558.04
2018,8,4,12,45,825.5,153.0,0.6,28.5,930.0,755.12,536.71
2018,8,4,13,0,816.0,158.0,0.6,28.6,923.0,715.15,509.71
2018,8,4,13,15,812.5,157.5,0.65,28.7,910.5,673.41,481.83
2018,8,4,13,30,809.0,157.0,0.7,28.8,898.0,630.41,452.28
2018,8,4,13,45,804.0,155.5,0.7,28.85,878.0,584.65,419.59
2018,8,4,14,0,799.0,154.0,0.7,28.9,858.0,538.14,385.44
2018,8,4,14,15,791.5,152.5,0.75,28.85,831.5,489.88,349.53
2018,8,4,14,30,784.0,151.0,0.8,28.8,805.0,441.47,312.29
2018,8,4,14,45,774.0,148.0,0.8,28.8,772.0,391.07,272.23
2018,8,4,15,0,764.0,145.0,0.8,28.8,739.0,341.21,231.68
2018,8,4,15,15,751.0,142.0,0.8,28.75,700.5,291.3,190.85
2018,8,4,15,30,738.0,139.0,0.8,28.7,662.0,242.65,151.49
2018,8,4,15,45,700.5,142.5,0.8,28.65,613.5,188.84,111.41
2018,8,4,16,0,663.0,146.0,0.8,28.6,565.0,146.11,84.47
2018,8,4,16,15,634.0,142.0,0.75,28.65,517.0,103.03,65.38
2018,8,4,16,30,605.0,138.0,0.7,28.7,469.0,86.87,66.53
2018,8,4,16,45,587.5,127.0,0.65,28.75,422.5,82.53,63.22
2018,8,4,17,0,570.0,116.0,0.6,28.8,376.0,77.78,59.51
2018,8,4,17,15,523.5,108.5,0.6,28.5,324.0,75.12,57.6
2018,8,4,17,30,477.0,101.0,0.6,28.2,272.0,71.61,54.91
2018,8,4,17,45,451.0,89.5,0.55,27.95,230.5,64.82,49.37
2018,8,4,18,0,425.0,78.0,0.5,27.7,189.0,57.68,43.36
2018,8,4,18,15,356.5,66.0,0.5,27.7,144.5,49.64,36.36
2018,8,4,18,30,288.0,54.0,0.5,27.7,100.0,41.32,28.9
2018,8,4,18,45,199.0,38.5,0.55,26.9,65.0,29.9,18.52
2018,8,4,19,0,110.0,23.0,0.6,26.1,30.0,18.1,1.2
2018,8,4,19,15,55.0,11.5,0.65,25.85,15.0,10.46,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,15,8.0,2.0,0.65,21.55,2.0,0.0,0.0
2018,8,5,5,30,16.0,4.0,0.7,21.9,4.0,0.0,0.0
2018,8,5,5,45,48.5,16.5,0.8,22.3,20.0,42.77,0.0
2018,8,5,6,0,81.0,29.0,0.9,22.7,36.0,108.4,74.35
2018,8,5,6,15,159.0,47.5,0.85,23.0,73.0,186.21,145.34
2018,8,5,6,30,237.0,66.0,0.8,23.3,110.0,284.08,225.77
2018,8,5,6,45,295.5,78.5,0.8,23.6,151.5,350.23,279.27
2018,8,5,7,0,354.0,91.0,0.8,23.9,193.0,420.44,333.78
2018,8,5,7,15,453.5,96.0,0.85,24.5,253.5,517.51,406.36
2018,8,5,7,30,553.0,101.0,0.9,25.1,314.0,628.63,484.02
2018,8,5,7,45,532.5,119.0,0.95,25.7,348.5,646.85,493.51
2018,8,5,8,0,512.0,137.0,1.0,26.3,383.0,654.02,495.99
2018,8,5,8,15,555.5,141.5,1.0,26.7,435.5,717.56,537.08
2018,8,5,8,30,599.0,146.0,1.0,27.1,488.0,772.89,570.89
2018,8,5,8,45,662.5,138.0,1.05,27.5,546.0,831.83,606.96
2018,8,5,9,0,726.0,130.0,1.1,27.9,604.0,889.49,641.4
2018,8,5,9,15,747.5,130.5,1.05,28.25,647.5,909.05,649.75
2018,8,5,9,30,769.0,131.0,1.0,28.6,691.0,932.03,660.63
2018,8,5,9,45,789.0,128.5,1.0,28.95,729.5,947.27,667.47
2018,8,5,10,0,809.0,126.0,1.0,29.3,768.0,959.48,672.59
2018,8,5,10,15,818.5,127.5,0.9,29.55,799.5,952.0,664.28
2018,8,5,10,30,828.0,129.0,0.8,29.8,831.0,952.19,661.0
2018,8,5,10,45,835.5,130.0,0.75,30.05,856.5,946.69,655.23
2018,8,5,11,0,843.0,131.0,0.7,30.3,882.0,937.97,647.73
2018,8,5,11,15,848.5,131.0,0.65,30.45,900.0,923.22,637.02
2018,8,5,11,30,854.0,131.0,0.6,30.6,918.0,905.4,624.66
2018,8,5,11,45,857.0,131.5,0.55,30.8,929.0,882.83,609.44
2018,8,5,12,0,860.0,132.0,0.5,31.0,940.0,857.45,592.66
2018,8,5,12,15,859.0,133.0,0.5,31.1,942.0,826.57,573.7
2018,8,5,12,30,858.0,134.0,0.5,31.2,944.0,793.41,553.31
2018,8,5,12,45,845.5,141.0,0.5,31.3,935.5,754.54,529.24
2018,8,5,13,0,833.0,148.0,0.5,31.4,927.0,714.38,502.53
2018,8,5,13,15,831.0,146.5,0.5,31.4,914.5,673.49,475.13
2018,8,5,13,30,829.0,145.0,0.5,31.4,902.0,631.16,446.07
2018,8,5,13,45,834.0,138.5,0.55,31.45,886.0,587.7,415.94
2018,8,5,14,0,839.0,132.0,0.6,31.5,870.0,542.48,383.5
2018,8,5,14,15,833.0,129.5,0.6,31.45,843.0,493.46,347.02
2018,8,5,14,30,827.0,127.0,0.6,31.4,816.0,444.0,309.08
2018,8,5,14,45,818.5,125.0,0.6,31.4,783.5,387.91,265.39
2018,8,5,15,0,810.0,123.0,0.6,31.4,751.0,336.99,224.31
2018,8,5,15,15,798.5,120.5,0.6,31.35,712.5,285.43,182.43
2018,8,5,15,30,787.0,118.0,0.6,31.3,674.0,234.88,141.87
2018,8,5,15,45,772.0,114.0,0.6,31.25,630.5,183.96,103.54
2018,8,5,16,0,757.0,110.0,0.6,31.2,587.0,134.84,71.95
2018,8,5,16,15,736.5,106.5,0.6,31.2,540.0,87.87,52.48
2018,8,5,16,30,716.0,103.0,0.6,31.2,493.0,64.45,47.58
2018,8,5,16,45,688.5,99.0,0.65,31.2,443.5,63.93,47.38
2018,8,5,17,0,661.0,95.0,0.7,31.2,394.0,63.35,47.09
2018,8,5,17,15,624.5,89.0,0.7,30.75,343.5,61.17,45.55
2018,8,5,17,30,588.0,83.0,0.7,30.3,293.0,58.85,43.84
2018,8,5,17,45,537.5,76.0,0.75,29.8,243.5,55.52,41.23
2018,8,5,18,0,487.0,69.0,0.8,29.3,194.0,52.07,38.37
2018,8,5,18,15,415.5,58.5,0.8,29.3,148.0,45.34,32.49
2018,8,5,18,30,344.0,48.0,0.8,29.3,102.0,38.33,26.17
2018,8,5,18,45,243.0,35.0,0.75,28.25,66.0,27.27,16.16
2018,8,5,19,0,142.0,22.0,0.7,27.2,30.0,17.37,0.0
2018,8,5,19,15,71.0,11.0,0.7,26.95,15.0,10.01,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.45,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.55,25.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,22.9,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,6,5,15,11.5,2.0,1.05,20.8,2.0,0.0,0.0
2018,8,6,5,30,23.0,4.0,1.2,21.3,4.0,0.0,0.0
2018,8,6,5,45,112.0,17.5,1.35,21.75,26.0,79.91,0.0
2018,8,6,6,0,201.0,31.0,1.5,22.2,48.0,201.17,139.83
2018,8,6,6,15,290.5,44.0,1.45,22.6,87.5,282.52,221.81
2018,8,6,6,30,380.0,57.0,1.4,23.0,127.0,371.58,296.39
2018,8,6,6,45,444.0,66.5,1.35,23.35,174.0,449.05,358.46
2018,8,6,7,0,508.0,76.0,1.3,23.7,221.0,527.13,417.47
2018,8,6,7,15,553.5,83.0,1.15,24.4,270.5,589.93,460.62
2018,8,6,7,30,599.0,90.0,1.0,25.1,320.0,653.81,502.04
2018,8,6,7,45,632.5,96.0,0.85,25.8,370.5,706.54,533.39
2018,8,6,8,0,666.0,102.0,0.7,26.5,421.0,758.86,562.8
2018,8,6,8,15,691.0,106.5,0.7,27.15,469.5,800.59,586.27
2018,8,6,8,30,716.0,111.0,0.7,27.8,518.0,840.82,608.3
2018,8,6,8,45,734.5,115.0,0.7,28.5,564.0,867.05,620.88
2018,8,6,9,0,753.0,119.0,0.7,29.2,610.0,896.54,635.51
2018,8,6,9,15,767.5,122.0,0.75,29.45,651.5,918.36,647.27
2018,8,6,9,30,782.0,125.0,0.8,29.7,693.0,937.36,657.43
2018,8,6,9,45,793.0,127.5,0.85,29.95,730.0,949.34,663.38
2018,8,6,10,0,804.0,130.0,0.9,30.2,767.0,958.19,667.63
2018,8,6,10,15,768.5,151.0,0.9,30.3,779.5,938.08,653.87
2018,8,6,10,30,733.0,172.0,0.9,30.4,792.0,914.26,638.33
2018,8,6,10,45,632.0,228.5,0.9,30.55,774.5,868.09,608.65
2018,8,6,11,0,531.0,285.0,0.9,30.7,757.0,808.92,568.33
2018,8,6,11,15,535.5,287.0,0.95,30.75,771.5,798.07,562.12
2018,8,6,11,30,540.0,289.0,1.0,30.8,786.0,784.91,553.85
2018,8,6,11,45,379.0,374.0,1.05,30.9,724.5,701.39,495.88
2018,8,6,12,0,218.0,459.0,1.1,31.0,663.0,611.49,433.38
2018,8,6,12,15,219.5,438.0,1.1,31.0,644.0,579.47,412.9
2018,8,6,12,30,221.0,417.0,1.1,31.0,625.0,549.57,393.09
2018,8,6,12,45,129.0,342.0,1.15,31.0,463.5,400.19,289.9
2018,8,6,13,0,37.0,267.0,1.2,31.0,302.0,260.8,190.05
2018,8,6,13,15,82.5,271.5,1.2,31.0,347.5,290.35,212.8
2018,8,6,13,30,128.0,276.0,1.2,31.0,393.0,314.57,230.47
2018,8,6,13,45,290.0,313.5,1.2,30.95,570.5,420.71,306.13
2018,8,6,14,0,452.0,351.0,1.2,30.9,748.0,507.32,364.04
2018,8,6,14,15,354.5,362.0,1.15,30.8,667.5,446.48,319.63
2018,8,6,14,30,257.0,373.0,1.1,30.7,587.0,389.22,279.02
2018,8,6,14,45,142.0,319.0,1.1,30.65,436.5,299.83,216.42
2018,8,6,15,0,27.0,265.0,1.1,30.6,286.0,222.79,162.91
2018,8,6,15,15,14.5,209.5,1.05,30.45,220.5,182.29,133.74
2018,8,6,15,30,2.0,154.0,1.0,30.3,155.0,133.79,98.04
2018,8,6,15,45,1.0,119.5,0.95,30.2,120.0,104.87,76.33
2018,8,6,16,0,0.0,85.0,0.9,30.1,85.0,75.33,53.76
2018,8,6,16,15,102.0,131.0,0.85,29.95,186.5,102.72,74.01
2018,8,6,16,30,204.0,177.0,0.8,29.8,288.0,120.91,93.91
2018,8,6,16,45,279.5,164.5,0.7,29.65,300.0,115.16,89.55
2018,8,6,17,0,355.0,152.0,0.6,29.5,312.0,101.58,78.83
2018,8,6,17,15,381.5,130.0,0.6,29.15,282.0,89.32,69.15
2018,8,6,17,30,408.0,108.0,0.6,28.8,252.0,76.25,58.62
2018,8,6,17,45,254.5,98.5,0.6,28.45,183.5,74.43,57.3
2018,8,6,18,0,101.0,89.0,0.6,28.1,115.0,70.17,53.72
2018,8,6,18,15,109.5,69.0,0.6,28.1,91.0,55.45,41.09
2018,8,6,18,30,118.0,49.0,0.6,28.1,67.0,38.76,26.63
2018,8,6,18,45,74.5,32.5,0.55,27.15,42.5,26.16,15.24
2018,8,6,19,0,31.0,16.0,0.5,26.2,18.0,13.77,0.0
2018,8,6,19,15,15.5,8.0,0.5,26.0,9.0,7.28,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,7,5,15,8.5,2.0,0.9,21.75,2.0,0.0,0.0
2018,8,7,5,30,17.0,4.0,1.1,22.0,4.0,0.0,0.0
2018,8,7,5,45,96.0,17.0,1.3,22.25,24.5,70.2,0.0
2018,8,7,6,0,175.0,30.0,1.5,22.5,45.0,182.34,123.7
2018,8,7,6,15,263.0,44.0,1.5,22.8,83.5,264.48,207.19
2018,8,7,6,30,351.0,58.0,1.5,23.1,122.0,352.6,281.43
2018,8,7,6,45,416.0,68.0,1.45,23.45,168.0,424.73,339.97
2018,8,7,7,0,481.0,78.0,1.4,23.8,214.0,507.87,403.61
2018,8,7,7,15,529.0,85.5,1.45,24.4,263.5,572.49,450.08
2018,8,7,7,30,577.0,93.0,1.5,25.0,313.0,638.36,495.59
2018,8,7,7,45,612.5,98.5,1.55,25.6,363.0,691.61,530.5
2018,8,7,8,0,648.0,104.0,1.6,26.2,413.0,744.56,564.23
2018,8,7,8,15,675.5,107.5,1.6,26.7,461.5,786.91,589.6
2018,8,7,8,30,703.0,111.0,1.6,27.2,510.0,827.89,613.58
2018,8,7,8,45,724.0,114.5,1.55,27.65,556.0,855.7,627.99
2018,8,7,9,0,745.0,118.0,1.5,28.1,602.0,886.88,644.5
2018,8,7,9,15,766.5,118.0,1.5,28.45,645.5,912.02,657.73
2018,8,7,9,30,788.0,118.0,1.5,28.8,689.0,934.47,669.25
2018,8,7,9,45,807.0,115.5,1.5,29.1,727.5,948.66,675.72
2018,8,7,10,0,826.0,113.0,1.5,29.4,766.0,949.75,674.16
2018,8,7,10,15,834.0,115.0,1.5,29.6,797.0,952.28,674.06
2018,8,7,10,30,842.0,117.0,1.5,29.8,828.0,951.57,672.08
2018,8,7,10,45,847.5,118.5,1.55,30.0,852.5,944.66,667.06
2018,8,7,11,0,853.0,120.0,1.6,30.2,877.0,934.52,660.2
2018,8,7,11,15,857.0,120.5,1.65,30.3,894.5,918.81,650.22
2018,8,7,11,30,861.0,121.0,1.7,30.4,912.0,900.03,638.41
2018,8,7,11,45,862.5,122.5,1.8,30.5,922.5,877.01,624.46
2018,8,7,12,0,864.0,124.0,1.9,30.6,933.0,851.19,608.64
2018,8,7,12,15,839.0,137.0,1.9,30.65,924.5,811.23,582.77
2018,8,7,12,30,814.0,150.0,1.9,30.7,916.0,769.97,555.99
2018,8,7,12,45,710.0,207.5,1.95,30.8,873.0,714.6,517.22
2018,8,7,13,0,606.0,265.0,2.0,30.9,830.0,655.16,474.76
2018,8,7,13,15,537.5,280.5,2.05,30.85,776.5,589.81,429.09
2018,8,7,13,30,469.0,296.0,2.1,30.8,723.0,532.09,387.9
2018,8,7,13,45,562.0,256.5,2.1,30.8,756.5,521.84,380.32
2018,8,7,14,0,655.0,217.0,2.1,30.8,790.0,505.56,366.99
2018,8,7,14,15,660.5,204.0,2.1,30.75,766.5,459.95,331.91
2018,8,7,14,30,666.0,191.0,2.1,30.7,743.0,413.42,295.3
2018,8,7,14,45,646.5,190.0,2.1,30.65,707.5,366.0,257.39
2018,8,7,15,0,627.0,189.0,2.1,30.6,672.0,320.31,220.27
2018,8,7,15,15,653.0,169.5,2.0,30.45,649.5,274.49,181.56
2018,8,7,15,30,679.0,150.0,1.9,30.3,627.0,226.11,141.19
2018,8,7,15,45,619.0,158.0,1.85,30.2,571.0,182.55,110.12
2018,8,7,16,0,559.0,166.0,1.8,30.1,515.0,145.97,89.03
2018,8,7,16,15,426.5,178.0,1.7,29.9,432.0,118.31,82.76
2018,8,7,16,30,294.0,190.0,1.6,29.7,349.0,129.75,101.3
2018,8,7,16,45,269.5,178.0,1.55,29.55,312.5,123.47,96.58
2018,8,7,17,0,245.0,166.0,1.5,29.4,276.0,116.84,91.57
2018,8,7,17,15,200.0,140.0,1.35,29.0,222.0,100.8,78.79
2018,8,7,17,30,155.0,114.0,1.2,28.6,168.0,89.01,69.36
2018,8,7,17,45,100.0,92.0,1.1,28.15,124.5,73.14,56.31
2018,8,7,18,0,45.0,70.0,1.0,27.7,81.0,59.08,44.52
2018,8,7,18,15,38.0,54.5,1.0,27.7,62.5,46.54,33.68
2018,8,7,18,30,31.0,39.0,1.0,27.7,44.0,33.8,22.52
2018,8,7,18,45,23.0,26.0,0.9,26.7,29.0,22.79,12.43
2018,8,7,19,0,15.0,13.0,0.8,25.7,14.0,11.35,0.0
2018,8,7,19,15,7.5,6.5,0.8,25.55,7.0,5.91,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,5,15,1.0,1.0,0.85,21.15,1.0,0.0,0.0
2018,8,8,5,30,2.0,2.0,1.0,21.5,2.0,0.0,0.0
2018,8,8,5,45,13.0,14.5,1.15,21.8,15.5,20.59,0.0
2018,8,8,6,0,24.0,27.0,1.3,22.1,29.0,47.86,27.75
2018,8,8,6,15,62.0,45.5,1.3,22.4,55.5,107.53,81.76
2018,8,8,6,30,100.0,64.0,1.3,22.7,82.0,157.23,124.53
2018,8,8,6,45,232.5,74.5,1.35,23.05,135.0,280.98,227.14
2018,8,8,7,0,365.0,85.0,1.4,23.4,188.0,420.32,337.55
2018,8,8,7,15,321.0,111.0,1.45,23.95,215.0,428.44,341.2
2018,8,8,7,30,277.0,137.0,1.5,24.5,242.0,413.88,328.09
2018,8,8,7,45,464.0,119.5,1.55,25.05,326.5,578.22,452.26
2018,8,8,8,0,651.0,102.0,1.6,25.6,411.0,744.16,566.48
2018,8,8,8,15,686.0,103.5,1.7,26.15,462.0,790.9,594.62
2018,8,8,8,30,721.0,105.0,1.8,26.7,513.0,831.57,619.3
2018,8,8,8,45,740.5,108.5,1.9,27.3,559.0,863.82,637.95
2018,8,8,9,0,760.0,112.0,2.0,27.9,605.0,893.74,654.96
2018,8,8,9,15,775.5,114.5,1.95,28.3,647.0,916.0,665.9
2018,8,8,9,30,791.0,117.0,1.9,28.7,689.0,935.46,675.03
2018,8,8,9,45,802.5,119.0,1.9,29.1,726.0,947.4,679.93
2018,8,8,10,0,814.0,121.0,1.9,29.5,763.0,956.21,683.03
2018,8,8,10,15,821.5,123.0,1.9,29.75,793.5,947.57,675.65
2018,8,8,10,30,829.0,125.0,1.9,30.0,824.0,946.26,673.25
2018,8,8,10,45,834.0,127.5,1.85,30.2,848.5,939.81,667.25
2018,8,8,11,0,839.0,130.0,1.8,30.4,873.0,930.13,659.41
2018,8,8,11,15,842.5,130.5,1.9,30.55,890.0,913.96,649.4
2018,8,8,11,30,846.0,131.0,2.0,30.7,907.0,894.79,637.54
2018,8,8,11,45,847.0,133.0,2.05,30.8,917.0,871.88,622.93
2018,8,8,12,0,848.0,135.0,2.1,30.9,927.0,846.24,606.57
2018,8,8,12,15,849.0,134.5,2.15,30.9,929.5,815.83,587.31
2018,8,8,12,30,850.0,134.0,2.2,30.9,932.0,783.08,566.41
2018,8,8,12,45,595.5,223.5,2.3,30.95,781.0,642.8,469.19
2018,8,8,13,0,341.0,313.0,2.4,31.0,630.0,511.71,374.71
2018,8,8,13,15,265.0,367.5,2.45,30.95,612.0,485.57,354.98
2018,8,8,13,30,189.0,422.0,2.5,30.9,594.0,467.86,340.85
2018,8,8,13,45,213.5,378.0,2.6,30.9,568.0,426.55,311.93
2018,8,8,14,0,238.0,334.0,2.7,30.9,542.0,388.56,284.66
2018,8,8,14,15,324.0,306.0,2.7,30.8,579.5,389.34,284.14
2018,8,8,14,30,410.0,278.0,2.7,30.7,617.0,374.8,271.13
2018,8,8,14,45,268.5,288.5,2.7,30.6,507.0,312.58,225.82
2018,8,8,15,0,127.0,299.0,2.7,30.5,397.0,267.96,195.11
2018,8,8,15,15,93.0,272.5,2.65,30.35,342.0,230.17,167.77
2018,8,8,15,30,59.0,246.0,2.6,30.2,287.0,205.87,150.89
2018,8,8,15,45,170.5,255.5,2.55,30.0,363.5,209.91,149.8
2018,8,8,16,0,282.0,265.0,2.5,29.8,440.0,197.99,138.83
2018,8,8,16,15,336.0,230.0,2.35,29.45,422.0,157.34,114.84
2018,8,8,16,30,390.0,195.0,2.2,29.1,404.0,124.34,97.22
2018,8,8,16,45,290.5,181.5,2.1,28.7,328.5,125.86,99.01
2018,8,8,17,0,191.0,168.0,2.0,28.3,253.0,124.9,98.72
2018,8,8,17,15,97.5,122.0,1.85,27.85,165.0,94.49,74.0
2018,8,8,17,30,4.0,76.0,1.7,27.4,77.0,66.61,50.96
2018,8,8,17,45,2.0,48.0,1.55,26.9,48.5,42.36,30.59
2018,8,8,18,0,0.0,20.0,1.4,26.4,20.0,17.58,9.44
2018,8,8,18,15,0.0,14.0,1.4,26.4,14.0,12.3,4.83
2018,8,8,18,30,0.0,8.0,1.4,26.4,8.0,7.02,0.23
2018,8,8,18,45,0.0,5.5,1.3,25.5,5.5,4.82,0.0
2018,8,8,19,0,0.0,3.0,1.2,24.6,3.0,2.63,0.0
2018,8,8,19,15,0.0,1.5,1.25,24.4,1.5,1.36,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,7.0,1.0,1.2,21.15,1.0,0.0,0.0
2018,8,9,5,30,14.0,2.0,1.4,21.4,2.0,0.0,0.0
2018,8,9,5,45,40.0,14.0,1.65,21.65,16.5,35.45,0.0
2018,8,9,6,0,66.0,26.0,1.9,21.9,31.0,92.16,56.9
2018,8,9,6,15,200.0,39.0,1.95,22.25,71.0,214.96,168.41
2018,8,9,6,30,334.0,52.0,2.0,22.6,111.0,331.32,266.16
2018,8,9,6,45,337.0,69.5,2.05,22.95,146.5,367.95,297.09
2018,8,9,7,0,340.0,87.0,2.1,23.3,182.0,403.41,325.45
2018,8,9,7,15,346.5,108.5,2.15,23.8,222.5,445.78,357.32
2018,8,9,7,30,353.0,130.0,2.2,24.3,263.0,486.82,386.84
2018,8,9,7,45,374.0,146.5,2.3,24.75,306.5,533.1,419.93
2018,8,9,8,0,395.0,163.0,2.4,25.2,350.0,578.97,451.83
2018,8,9,8,15,387.5,187.5,2.4,25.65,388.0,607.22,469.1
2018,8,9,8,30,380.0,212.0,2.4,26.1,426.0,614.48,471.56
2018,8,9,8,45,391.5,230.0,2.4,26.5,467.5,648.76,493.59
2018,8,9,9,0,403.0,248.0,2.4,26.9,509.0,699.78,526.31
2018,8,9,9,15,447.5,249.5,2.35,27.25,557.5,744.77,555.44
2018,8,9,9,30,492.0,251.0,2.3,27.6,606.0,788.42,583.14
2018,8,9,9,45,447.5,285.0,2.25,27.9,621.0,777.35,571.38
2018,8,9,10,0,403.0,319.0,2.2,28.2,636.0,762.96,558.05
2018,8,9,10,15,425.0,324.5,2.15,28.45,671.0,782.14,569.44
2018,8,9,10,30,447.0,330.0,2.1,28.7,706.0,798.91,578.88
2018,8,9,10,45,612.0,249.5,2.05,28.95,781.0,867.36,626.4
2018,8,9,11,0,777.0,169.0,2.0,29.2,856.0,919.71,658.9
2018,8,9,11,15,698.0,211.0,1.95,29.4,837.5,874.1,627.52
2018,8,9,11,30,619.0,253.0,1.9,29.6,819.0,821.03,590.51
2018,8,9,11,45,667.5,229.5,1.9,29.75,846.5,817.87,589.11
2018,8,9,12,0,716.0,206.0,1.9,29.9,874.0,810.24,584.23
2018,8,9,12,15,709.5,211.0,1.85,30.0,874.5,779.78,562.75
2018,8,9,12,30,703.0,216.0,1.8,30.1,875.0,747.53,540.12
2018,8,9,12,45,632.0,266.0,1.8,30.2,856.0,704.67,509.05
2018,8,9,13,0,561.0,316.0,1.8,30.3,837.0,666.09,480.73
2018,8,9,13,15,532.5,328.5,1.8,30.25,817.5,625.8,452.36
2018,8,9,13,30,504.0,341.0,1.8,30.2,798.0,586.57,424.32
2018,8,9,13,45,484.0,337.5,1.8,30.2,768.0,541.26,391.85
2018,8,9,14,0,464.0,334.0,1.8,30.2,738.0,497.38,359.83
2018,8,9,14,15,450.5,330.0,1.75,30.15,712.0,457.72,330.11
2018,8,9,14,30,437.0,326.0,1.7,30.1,686.0,419.17,300.66
2018,8,9,14,45,586.5,242.5,1.7,30.0,704.5,380.55,268.22
2018,8,9,15,0,736.0,159.0,1.7,29.9,723.0,327.47,222.29
2018,8,9,15,15,728.5,151.5,1.65,29.8,685.0,276.21,180.02
2018,8,9,15,30,721.0,144.0,1.6,29.7,647.0,225.75,139.17
2018,8,9,15,45,719.0,134.0,1.55,29.6,607.5,175.25,100.79
2018,8,9,16,0,717.0,124.0,1.5,29.5,568.0,125.29,68.93
2018,8,9,16,15,684.5,122.0,1.5,29.4,518.0,80.66,61.15
2018,8,9,16,30,652.0,120.0,1.5,29.3,468.0,75.8,57.46
2018,8,9,16,45,634.5,110.5,1.45,29.15,421.0,72.05,54.61
2018,8,9,17,0,617.0,101.0,1.4,29.0,374.0,67.94,51.43
2018,8,9,17,15,589.0,93.0,1.35,28.45,326.0,64.53,48.88
2018,8,9,17,30,561.0,85.0,1.3,27.9,278.0,60.86,46.04
2018,8,9,17,45,516.5,75.5,1.2,27.35,230.0,55.63,41.77
2018,8,9,18,0,472.0,66.0,1.1,26.8,182.0,50.09,37.09
2018,8,9,18,15,385.5,56.0,1.1,26.8,135.5,43.68,31.37
2018,8,9,18,30,299.0,46.0,1.1,26.8,89.0,35.45,23.89
2018,8,9,18,45,202.0,32.0,1.1,25.6,56.0,25.0,13.81
2018,8,9,19,0,105.0,18.0,1.1,24.4,23.0,14.24,0.0
2018,8,9,19,15,52.5,9.0,1.15,24.25,11.5,8.19,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,23.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,10,5,15,3.0,0.5,1.55,20.2,0.5,0.0,0.0
2018,8,10,5,30,6.0,1.0,1.8,20.5,1.0,0.0,0.0
2018,8,10,5,45,15.0,12.5,2.0,20.8,13.5,19.87,0.0
2018,8,10,6,0,24.0,24.0,2.2,21.1,26.0,42.54,22.33
2018,8,10,6,15,114.0,42.5,2.15,21.5,61.5,149.66,116.12
2018,8,10,6,30,204.0,61.0,2.1,21.9,97.0,238.92,192.22
2018,8,10,6,45,343.5,68.0,2.05,22.3,153.0,370.47,300.3
2018,8,10,7,0,483.0,75.0,2.0,22.7,209.0,504.47,405.49
2018,8,10,7,15,531.5,83.0,2.05,23.4,259.0,569.97,453.08
2018,8,10,7,30,580.0,91.0,2.1,24.1,309.0,636.8,500.01
2018,8,10,7,45,615.5,96.5,2.15,24.75,359.0,690.03,535.46
2018,8,10,8,0,651.0,102.0,2.2,25.4,409.0,742.95,569.68
2018,8,10,8,15,677.5,107.0,2.25,25.9,458.0,786.25,596.65
2018,8,10,8,30,704.0,112.0,2.3,26.4,507.0,828.12,622.19
2018,8,10,8,45,720.0,117.5,2.35,26.85,552.5,858.81,639.91
2018,8,10,9,0,736.0,123.0,2.4,27.3,598.0,881.62,652.31
2018,8,10,9,15,750.0,127.5,2.3,27.55,640.0,904.36,663.93
2018,8,10,9,30,764.0,132.0,2.2,27.8,682.0,924.26,673.56
2018,8,10,9,45,685.0,179.0,2.05,28.1,692.0,903.2,655.98
2018,8,10,10,0,606.0,226.0,1.9,28.4,702.0,869.83,630.47
2018,8,10,10,15,552.5,265.5,1.75,28.6,713.0,845.08,609.9
2018,8,10,10,30,499.0,305.0,1.6,28.8,724.0,823.38,591.25
2018,8,10,10,45,620.0,249.0,1.45,29.05,785.5,873.65,623.93
2018,8,10,11,0,741.0,193.0,1.3,29.3,847.0,914.92,647.29
2018,8,10,11,15,753.0,189.5,1.2,29.45,866.0,896.18,632.71
2018,8,10,11,30,765.0,186.0,1.1,29.6,885.0,880.98,621.16
2018,8,10,11,45,799.5,166.0,1.0,29.75,904.0,866.77,610.28
2018,8,10,12,0,834.0,146.0,0.9,29.9,923.0,841.46,592.53
2018,8,10,12,15,835.0,146.0,0.8,29.95,925.5,811.59,572.32
2018,8,10,12,30,836.0,146.0,0.7,30.0,928.0,779.39,550.72
2018,8,10,12,45,835.5,145.0,0.65,30.1,923.0,743.1,526.73
2018,8,10,13,0,835.0,144.0,0.6,30.2,918.0,704.93,500.31
2018,8,10,13,15,831.5,143.5,0.55,30.2,905.0,663.46,471.44
2018,8,10,13,30,828.0,143.0,0.5,30.2,892.0,620.63,441.06
2018,8,10,13,45,584.5,253.0,0.45,30.2,775.5,527.73,374.97
2018,8,10,14,0,341.0,363.0,0.4,30.2,659.0,461.11,327.29
2018,8,10,14,15,490.0,287.0,0.35,30.1,698.0,442.8,313.32
2018,8,10,14,30,639.0,211.0,0.3,30.0,737.0,412.39,288.25
2018,8,10,14,45,710.5,172.0,0.25,29.95,733.5,369.83,253.27
2018,8,10,15,0,782.0,133.0,0.2,29.9,730.0,325.51,215.34
2018,8,10,15,15,769.5,129.5,0.25,29.85,691.0,274.21,174.19
2018,8,10,15,30,757.0,126.0,0.3,29.8,652.0,224.09,134.72
2018,8,10,15,45,740.5,122.0,0.3,29.75,608.5,174.48,98.5
2018,8,10,16,0,724.0,118.0,0.3,29.7,565.0,119.52,64.42
2018,8,10,16,15,702.0,114.0,0.3,29.65,518.0,73.44,55.02
2018,8,10,16,30,680.0,110.0,0.3,29.6,471.0,69.47,52.1
2018,8,10,16,45,611.5,112.5,0.35,29.55,412.0,73.46,55.61
2018,8,10,17,0,543.0,115.0,0.4,29.5,353.0,78.03,59.6
2018,8,10,17,15,510.5,105.5,0.45,29.1,306.0,73.89,56.47
2018,8,10,17,30,478.0,96.0,0.5,28.7,259.0,68.66,52.36
2018,8,10,17,45,381.5,87.5,0.5,28.25,203.5,63.52,48.21
2018,8,10,18,0,285.0,79.0,0.5,27.8,148.0,58.27,43.77
2018,8,10,18,15,268.5,63.0,0.5,27.8,115.0,47.48,34.37
2018,8,10,18,30,252.0,47.0,0.5,27.8,82.0,36.16,24.32
2018,8,10,18,45,169.0,31.5,0.5,27.05,51.0,24.6,13.11
2018,8,10,19,0,86.0,16.0,0.5,26.3,20.0,14.55,0.0
2018,8,10,19,15,43.0,8.0,0.5,26.15,10.0,7.28,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.55,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.9,2.0,0.0,0.0
2018,8,11,5,45,67.5,15.5,0.55,22.2,20.0,52.29,0.0
2018,8,11,6,0,129.0,29.0,0.6,22.5,38.0,148.64,86.63
2018,8,11,6,15,206.0,44.0,0.6,22.95,73.0,227.78,175.52
2018,8,11,6,30,283.0,59.0,0.6,23.4,108.0,306.31,241.74
2018,8,11,6,45,349.0,71.5,0.65,23.85,153.0,379.44,300.81
2018,8,11,7,0,415.0,84.0,0.7,24.3,198.0,457.18,360.72
2018,8,11,7,15,472.5,93.0,0.6,24.65,249.0,527.04,410.89
2018,8,11,7,30,530.0,102.0,0.5,25.0,300.0,607.15,465.03
2018,8,11,7,45,565.5,109.5,0.45,25.35,349.5,661.62,499.26
2018,8,11,8,0,601.0,117.0,0.4,25.7,399.0,715.8,532.22
2018,8,11,8,15,631.0,121.5,0.35,26.05,447.5,760.67,557.88
2018,8,11,8,30,661.0,126.0,0.3,26.4,496.0,804.28,582.09
2018,8,11,8,45,685.0,129.5,0.3,26.75,542.5,839.36,601.18
2018,8,11,9,0,709.0,133.0,0.3,27.1,589.0,872.4,618.81
2018,8,11,9,15,701.0,143.5,0.35,27.35,620.5,880.16,621.84
2018,8,11,9,30,693.0,154.0,0.4,27.6,652.0,884.72,623.42
2018,8,11,9,45,444.5,224.0,0.5,27.9,550.0,707.05,507.7
2018,8,11,10,0,196.0,294.0,0.6,28.2,448.0,515.68,375.29
2018,8,11,10,15,306.0,284.0,0.75,28.35,535.5,606.26,441.92
2018,8,11,10,30,416.0,274.0,0.9,28.5,623.0,710.43,512.78
2018,8,11,10,45,542.0,246.0,1.0,28.7,715.0,795.32,569.41
2018,8,11,11,0,668.0,218.0,1.1,28.9,807.0,870.74,618.71
2018,8,11,11,15,702.5,205.5,1.15,29.0,836.0,870.58,617.61
2018,8,11,11,30,737.0,193.0,1.2,29.1,865.0,861.25,611.72
2018,8,11,11,45,728.5,199.0,1.25,29.2,869.5,839.48,598.08
2018,8,11,12,0,720.0,205.0,1.3,29.3,874.0,810.11,579.48
