Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,7,45,547.0,100.0,0.75,25.3,308.5,619.41,475.34
2018,8,31,8,0,587.0,108.0,0.6,25.9,358.0,676.35,509.97
2018,8,31,8,15,616.5,114.5,0.55,26.3,406.5,721.6,536.76
2018,8,31,8,30,646.0,121.0,0.5,26.7,455.0,765.51,561.89
2018,8,31,8,45,667.5,127.0,0.4,27.15,501.0,799.74,579.07
2018,8,31,9,0,689.0,133.0,0.3,27.6,547.0,831.75,594.46
2018,8,31,9,15,716.0,132.5,0.3,28.1,591.0,858.76,608.1
2018,8,31,9,30,743.0,132.0,0.3,28.6,635.0,877.78,616.75
2018,8,31,9,45,768.5,128.0,0.3,29.1,674.0,894.68,624.22
2018,8,31,10,0,794.0,124.0,0.3,29.6,713.0,908.38,629.81
2018,8,31,10,15,801.0,127.5,0.35,29.9,743.5,909.66,629.49
2018,8,31,10,30,808.0,131.0,0.4,30.2,774.0,907.59,627.51
2018,8,31,10,45,812.0,134.0,0.5,30.5,797.5,898.87,622.66
2018,8,31,11,0,816.0,137.0,0.6,30.8,821.0,886.87,615.95
2018,8,31,11,15,819.0,139.0,0.65,30.85,837.5,869.74,605.85
2018,8,31,11,30,822.0,141.0,0.7,30.9,854.0,849.52,593.9
2018,8,31,11,45,786.5,161.5,0.7,30.9,849.5,812.4,570.72
2018,8,31,12,0,751.0,182.0,0.7,30.9,845.0,773.65,546.2
2018,8,31,12,15,746.0,185.0,0.7,30.95,844.5,741.48,524.95
2018,8,31,12,30,741.0,188.0,0.7,31.0,844.0,707.46,502.08
2018,8,31,12,45,768.0,171.0,0.75,31.05,846.5,676.3,481.85
2018,8,31,13,0,795.0,154.0,0.8,31.1,849.0,641.44,458.42
2018,8,31,13,15,810.5,143.5,0.8,31.1,841.5,601.63,430.31
2018,8,31,13,30,826.0,133.0,0.8,31.1,834.0,560.55,400.4
2018,8,31,13,45,819.0,132.5,0.75,31.1,812.0,510.89,363.21
2018,8,31,14,0,812.0,132.0,0.7,31.1,790.0,462.11,325.62
2018,8,31,14,15,761.0,148.5,0.7,31.1,747.5,409.24,284.9
2018,8,31,14,30,710.0,165.0,0.7,31.1,705.0,354.93,242.77
2018,8,31,14,45,677.5,167.0,0.65,31.05,662.5,304.0,202.35
2018,8,31,15,0,645.0,169.0,0.6,31.0,620.0,256.24,164.64
2018,8,31,15,15,693.0,142.5,0.5,30.85,600.0,204.77,122.46
2018,8,31,15,30,741.0,116.0,0.4,30.7,580.0,155.35,85.47
2018,8,31,15,45,443.0,145.5,0.3,30.6,417.0,111.78,70.96
2018,8,31,16,0,145.0,175.0,0.2,30.5,254.0,129.6,100.17
2018,8,31,16,15,135.0,162.5,0.2,30.3,230.5,121.62,94.13
2018,8,31,16,30,125.0,150.0,0.2,30.1,207.0,113.37,87.92
2018,8,31,16,45,84.5,118.5,0.25,29.9,155.0,92.16,71.07
2018,8,31,17,0,44.0,87.0,0.3,29.7,103.0,73.53,56.06
2018,8,31,17,15,103.0,69.0,0.3,29.25,98.0,56.88,42.42
2018,8,31,17,30,162.0,51.0,0.3,28.8,93.0,36.83,25.63
2018,8,31,17,45,231.0,48.0,0.3,28.4,92.5,35.75,24.62
2018,8,31,18,0,300.0,45.0,0.3,28.0,92.0,34.48,23.17
2018,8,31,18,15,213.0,33.0,0.3,28.0,60.0,25.67,14.85
2018,8,31,18,30,126.0,21.0,0.3,28.0,28.0,16.58,0.0
2018,8,31,18,45,63.0,10.5,0.35,27.4,14.0,9.55,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,1,5,45,24.0,5.5,0.65,22.75,6.0,0.0,0.0
2018,9,1,6,0,48.0,11.0,0.7,22.8,12.0,38.0,0.0
2018,9,1,6,15,137.0,27.5,0.8,23.05,42.0,153.61,85.26
2018,9,1,6,30,226.0,44.0,0.9,23.3,72.0,245.37,189.41
2018,9,1,6,45,306.0,57.5,1.0,23.5,115.0,324.5,257.18
2018,9,1,7,0,386.0,71.0,1.1,23.7,158.0,409.98,326.61
2018,9,1,7,15,435.0,82.5,1.05,24.1,205.0,473.39,375.29
2018,9,1,7,30,484.0,94.0,1.0,24.5,252.0,538.93,422.76
2018,9,1,7,45,438.0,118.5,0.9,24.95,280.5,542.74,421.95
2018,9,1,8,0,392.0,143.0,0.8,25.4,309.0,541.38,417.04
2018,9,1,8,15,382.0,166.5,0.8,25.85,345.5,566.34,432.11
2018,9,1,8,30,372.0,190.0,0.8,26.3,382.0,570.51,432.4
2018,9,1,8,45,428.0,194.5,0.75,26.8,435.5,647.75,483.63
2018,9,1,9,0,484.0,199.0,0.7,27.3,489.0,706.49,520.25
2018,9,1,9,15,601.5,169.5,0.8,27.6,557.0,791.62,576.75
2018,9,1,9,30,719.0,140.0,0.9,27.9,625.0,868.25,624.38
2018,9,1,9,45,751.0,134.5,0.95,28.2,666.5,883.49,631.7
2018,9,1,10,0,783.0,129.0,1.0,28.5,708.0,901.65,641.73
2018,9,1,10,15,792.0,131.5,1.0,28.65,739.0,903.61,641.22
2018,9,1,10,30,801.0,134.0,1.0,28.8,770.0,902.25,638.98
2018,9,1,10,45,807.5,136.0,1.05,29.0,794.0,894.7,633.72
2018,9,1,11,0,814.0,138.0,1.1,29.2,818.0,883.85,626.57
2018,9,1,11,15,818.0,139.0,1.1,29.3,834.5,866.52,614.97
2018,9,1,11,30,822.0,140.0,1.1,29.4,851.0,846.1,601.58
2018,9,1,11,45,824.0,141.0,1.1,29.55,860.0,821.02,585.19
2018,9,1,12,0,826.0,142.0,1.1,29.7,869.0,793.14,567.07
2018,9,1,12,15,798.0,155.0,1.1,29.75,858.0,751.09,539.56
2018,9,1,12,30,770.0,168.0,1.1,29.8,847.0,708.14,510.04
2018,9,1,12,45,694.5,200.0,1.1,29.85,809.0,649.76,469.12
2018,9,1,13,0,619.0,232.0,1.1,29.9,771.0,593.35,429.13
2018,9,1,13,15,606.0,226.0,1.05,29.9,746.0,546.38,395.6
2018,9,1,13,30,593.0,220.0,1.0,29.9,721.0,499.7,361.5
2018,9,1,13,45,496.5,253.0,0.95,29.9,665.0,445.13,321.04
2018,9,1,14,0,400.0,286.0,0.9,29.9,609.0,396.49,284.97
2018,9,1,14,15,350.5,266.5,0.85,29.85,542.0,335.7,240.35
2018,9,1,14,30,301.0,247.0,0.8,29.8,475.0,287.49,204.59
2018,9,1,14,45,236.5,233.0,0.75,29.75,406.5,238.82,169.05
2018,9,1,15,0,172.0,219.0,0.7,29.7,338.0,197.6,139.68
2018,9,1,15,15,86.0,129.0,0.7,29.55,188.5,116.42,81.66
2018,9,1,15,30,0.0,39.0,0.7,29.4,39.0,34.48,21.77
2018,9,1,15,45,0.0,33.0,0.75,29.3,33.0,29.15,17.68
2018,9,1,16,0,0.0,27.0,0.8,29.2,27.0,23.82,14.35
2018,9,1,16,15,0.0,23.5,0.8,28.8,23.5,20.72,11.84
2018,9,1,16,30,0.0,20.0,0.8,28.4,20.0,17.62,9.3
2018,9,1,16,45,0.0,17.5,0.85,28.0,17.5,15.4,7.48
2018,9,1,17,0,0.0,15.0,0.9,27.6,15.0,13.19,5.65
2018,9,1,17,15,0.0,12.0,0.8,27.1,12.0,10.54,3.41
2018,9,1,17,30,0.0,9.0,0.7,26.6,9.0,7.9,1.14
2018,9,1,17,45,0.0,7.5,0.65,26.1,7.5,6.58,0.0
2018,9,1,18,0,0.0,6.0,0.6,25.6,6.0,5.26,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.6,4.5,3.94,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.6,3.0,2.63,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.95,1.5,1.36,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.0,2.0,1.2,20.8,2.0,0.0,0.0
2018,9,2,6,0,6.0,4.0,1.4,21.0,4.0,7.13,0.0
2018,9,2,6,15,3.0,10.0,1.45,21.3,10.0,10.83,0.36
2018,9,2,6,30,0.0,16.0,1.5,21.6,16.0,14.06,5.62
2018,9,2,6,45,0.0,26.5,1.55,21.95,26.5,23.33,13.58
2018,9,2,7,0,0.0,37.0,1.6,22.3,37.0,32.61,21.47
2018,9,2,7,15,0.0,56.5,1.45,22.75,56.5,49.91,35.87
2018,9,2,7,30,0.0,76.0,1.3,23.2,76.0,69.01,51.52
2018,9,2,7,45,0.0,74.0,1.2,23.7,74.0,65.71,48.57
2018,9,2,8,0,0.0,72.0,1.1,24.2,72.0,63.67,46.66
2018,9,2,8,15,0.0,77.5,1.0,24.7,77.5,68.57,50.36
2018,9,2,8,30,0.0,83.0,0.9,25.2,83.0,73.48,54.0
2018,9,2,8,45,2.0,115.5,0.8,25.7,116.5,106.01,79.61
2018,9,2,9,0,4.0,148.0,0.7,26.2,150.0,139.13,105.03
2018,9,2,9,15,19.5,204.5,0.65,26.8,217.5,209.27,158.56
2018,9,2,9,30,35.0,261.0,0.6,27.4,285.0,296.22,222.3
2018,9,2,9,45,114.0,301.0,0.55,28.0,384.0,427.64,317.03
2018,9,2,10,0,193.0,341.0,0.5,28.6,483.0,540.29,393.5
2018,9,2,10,15,213.5,356.5,0.4,28.95,520.0,568.91,409.58
2018,9,2,10,30,234.0,372.0,0.3,29.3,557.0,595.89,425.05
2018,9,2,10,45,221.0,386.0,0.2,29.65,565.0,588.97,417.36
2018,9,2,11,0,208.0,400.0,0.1,30.0,573.0,581.17,409.74
2018,9,2,11,15,171.0,408.0,0.2,30.2,552.0,545.88,385.79
2018,9,2,11,30,134.0,416.0,0.3,30.4,531.0,511.42,362.57
2018,9,2,11,45,223.0,399.0,0.45,30.55,593.5,557.47,396.54
2018,9,2,12,0,312.0,382.0,0.6,30.7,656.0,603.61,429.09
2018,9,2,12,15,567.0,262.5,0.7,30.75,761.0,674.27,480.59
2018,9,2,12,30,822.0,143.0,0.8,30.8,866.0,720.1,514.11
2018,9,2,12,45,827.5,138.0,0.85,30.85,861.0,679.96,486.52
2018,9,2,13,0,833.0,133.0,0.9,30.9,856.0,640.87,459.71
2018,9,2,13,15,829.5,131.5,0.95,30.9,841.0,597.16,428.91
2018,9,2,13,30,826.0,130.0,1.0,30.9,826.0,552.1,396.2
2018,9,2,13,45,820.0,129.0,1.05,30.9,804.0,502.25,359.1
2018,9,2,14,0,814.0,128.0,1.1,30.9,782.0,453.4,321.43
2018,9,2,14,15,805.0,126.5,1.15,30.8,753.0,402.53,281.24
2018,9,2,14,30,796.0,125.0,1.2,30.7,724.0,351.69,239.95
2018,9,2,14,45,724.5,144.0,1.2,30.6,669.0,294.06,194.76
2018,9,2,15,0,653.0,163.0,1.2,30.5,614.0,247.98,159.14
2018,9,2,15,15,595.5,167.0,1.2,30.35,559.0,201.01,124.59
2018,9,2,15,30,538.0,171.0,1.2,30.2,504.0,162.62,100.34
2018,9,2,15,45,482.5,169.5,1.15,30.05,450.5,124.25,82.14
2018,9,2,16,0,427.0,168.0,1.1,29.9,397.0,107.47,83.05
2018,9,2,16,15,427.5,151.0,1.1,29.6,361.0,99.16,76.7
2018,9,2,16,30,428.0,134.0,1.1,29.3,325.0,90.31,69.79
2018,9,2,16,45,434.0,117.5,1.05,29.05,290.0,81.26,62.62
2018,9,2,17,0,440.0,101.0,1.0,28.8,255.0,71.65,54.85
2018,9,2,17,15,357.5,93.0,0.9,28.25,204.5,67.09,51.23
2018,9,2,17,30,275.0,85.0,0.8,27.7,154.0,62.43,47.33
2018,9,2,17,45,196.5,68.0,0.7,27.15,111.0,52.88,39.08
2018,9,2,18,0,118.0,51.0,0.6,26.6,68.0,40.16,27.89
2018,9,2,18,15,80.5,33.5,0.6,26.6,43.0,26.84,15.32
2018,9,2,18,30,43.0,16.0,0.6,26.6,18.0,13.15,0.0
2018,9,2,18,45,21.5,8.0,0.6,25.95,9.0,7.28,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.45,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,31.0,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,62.0,10.0,0.9,22.5,11.0,45.09,0.0
2018,9,3,6,15,180.0,24.0,1.1,22.85,42.0,172.12,80.98
2018,9,3,6,30,298.0,38.0,1.3,23.2,73.0,284.52,219.46
2018,9,3,6,45,384.0,48.5,1.45,23.55,117.5,369.69,293.22
2018,9,3,7,0,470.0,59.0,1.6,23.9,162.0,460.35,366.89
2018,9,3,7,15,528.5,65.5,1.55,24.4,211.5,529.25,418.92
2018,9,3,7,30,587.0,72.0,1.5,24.9,261.0,600.04,469.58
2018,9,3,7,45,627.0,78.0,1.45,25.4,312.0,656.1,507.19
2018,9,3,8,0,667.0,84.0,1.4,25.9,363.0,712.07,543.19
2018,9,3,8,15,695.0,88.5,1.35,26.35,412.5,754.84,568.88
2018,9,3,8,30,723.0,93.0,1.3,26.8,462.0,791.68,589.92
2018,9,3,8,45,743.5,97.0,1.25,27.2,508.5,823.92,607.54
2018,9,3,9,0,764.0,101.0,1.2,27.6,555.0,853.72,623.25
2018,9,3,9,15,778.0,105.0,1.15,27.9,597.0,874.73,633.31
2018,9,3,9,30,792.0,109.0,1.1,28.2,639.0,892.74,641.48
2018,9,3,9,45,802.0,112.0,1.0,28.55,675.5,902.66,643.62
2018,9,3,10,0,812.0,115.0,0.9,28.9,712.0,909.31,643.8
2018,9,3,10,15,774.0,136.5,0.9,29.15,725.0,888.16,628.75
2018,9,3,10,30,736.0,158.0,0.9,29.4,738.0,863.26,611.82
2018,9,3,10,45,776.0,145.5,0.85,29.6,774.0,871.61,615.28
2018,9,3,11,0,816.0,133.0,0.8,29.8,810.0,875.79,615.78
2018,9,3,11,15,807.0,140.0,0.85,30.0,821.0,853.18,601.4
2018,9,3,11,30,798.0,147.0,0.9,30.2,832.0,827.82,585.61
2018,9,3,11,45,715.0,189.0,0.9,30.35,808.0,776.29,552.1
2018,9,3,12,0,632.0,231.0,0.9,30.5,784.0,721.76,514.56
2018,9,3,12,15,560.5,268.0,0.95,30.55,758.5,672.21,480.88
2018,9,3,12,30,489.0,305.0,1.0,30.6,733.0,625.35,448.44
2018,9,3,12,45,344.5,357.0,1.0,30.7,657.5,544.2,391.12
2018,9,3,13,0,200.0,409.0,1.0,30.8,582.0,476.06,342.36
2018,9,3,13,15,279.0,358.0,1.0,30.8,594.5,462.39,333.94
2018,9,3,13,30,358.0,307.0,1.0,30.8,607.0,441.08,318.91
2018,9,3,13,45,495.0,260.5,1.0,30.8,663.5,446.08,320.84
2018,9,3,14,0,632.0,214.0,1.0,30.8,720.0,435.83,310.0
2018,9,3,14,15,674.0,187.0,1.0,30.8,708.5,392.22,274.88
2018,9,3,14,30,716.0,160.0,1.0,30.8,697.0,344.18,235.3
2018,9,3,14,45,699.5,156.0,1.0,30.8,659.0,293.04,193.9
2018,9,3,15,0,683.0,152.0,1.0,30.8,621.0,243.4,153.96
2018,9,3,15,15,602.5,170.5,1.0,30.75,565.5,201.93,124.64
2018,9,3,15,30,522.0,189.0,1.0,30.7,510.0,170.31,106.88
2018,9,3,15,45,533.0,163.5,0.95,30.65,468.5,119.87,78.71
2018,9,3,16,0,544.0,138.0,0.9,30.6,427.0,87.57,66.64
2018,9,3,16,15,583.0,118.5,0.9,30.4,400.5,77.37,58.64
2018,9,3,16,30,622.0,99.0,0.9,30.2,374.0,66.5,49.93
2018,9,3,16,45,591.0,90.0,0.9,29.95,324.5,62.22,46.62
2018,9,3,17,0,560.0,81.0,0.9,29.7,275.0,57.65,42.98
2018,9,3,17,15,318.5,60.0,0.85,29.2,166.5,43.41,31.15
2018,9,3,17,30,77.0,39.0,0.8,28.7,58.0,31.09,20.76
2018,9,3,17,45,135.5,35.5,0.75,28.15,59.0,26.33,16.62
2018,9,3,18,0,194.0,32.0,0.7,27.6,60.0,24.44,14.69
2018,9,3,18,15,152.0,25.0,0.7,27.6,41.0,19.44,9.18
2018,9,3,18,30,110.0,18.0,0.7,27.6,22.0,16.37,0.0
2018,9,3,18,45,55.0,9.0,0.7,27.05,11.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,4,5,45,2.5,3.0,0.9,22.7,3.0,0.0,0.0
2018,9,4,6,0,5.0,6.0,1.0,22.9,6.0,8.35,0.0
2018,9,4,6,15,89.0,22.5,1.15,23.3,32.5,99.91,38.85
2018,9,4,6,30,173.0,39.0,1.3,23.7,59.0,202.25,154.64
2018,9,4,6,45,257.0,53.5,1.45,24.1,100.5,283.33,224.67
2018,9,4,7,0,341.0,68.0,1.6,24.5,142.0,370.99,296.64
2018,9,4,7,15,434.5,76.0,1.55,25.1,197.0,462.12,367.91
2018,9,4,7,30,528.0,84.0,1.5,25.7,252.0,566.39,444.14
2018,9,4,7,45,554.0,94.0,1.4,26.35,298.5,614.15,475.34
2018,9,4,8,0,580.0,104.0,1.3,27.0,345.0,661.11,504.89
2018,9,4,8,15,512.0,135.5,1.3,27.55,368.5,641.43,487.94
2018,9,4,8,30,444.0,167.0,1.3,28.1,392.0,624.47,472.0
2018,9,4,8,45,552.0,151.0,1.25,28.7,459.0,715.76,533.56
2018,9,4,9,0,660.0,135.0,1.2,29.3,526.0,801.22,586.16
2018,9,4,9,15,559.5,187.5,1.25,29.65,536.0,760.48,556.19
2018,9,4,9,30,459.0,240.0,1.3,30.0,546.0,722.77,526.96
2018,9,4,9,45,385.0,280.5,1.3,30.35,547.5,676.02,492.3
2018,9,4,10,0,311.0,321.0,1.3,30.7,549.0,644.2,467.33
2018,9,4,10,15,285.5,344.5,1.3,30.9,560.5,637.18,460.65
2018,9,4,10,30,260.0,368.0,1.3,31.1,572.0,628.56,452.8
2018,9,4,10,45,281.5,369.0,1.35,31.25,596.5,638.01,459.08
2018,9,4,11,0,303.0,370.0,1.4,31.4,621.0,645.65,463.99
2018,9,4,11,15,256.0,386.5,1.4,31.5,601.5,607.32,436.3
2018,9,4,11,30,209.0,403.0,1.4,31.6,582.0,560.72,403.42
2018,9,4,11,45,228.0,406.5,1.45,31.7,603.5,566.8,407.9
2018,9,4,12,0,247.0,410.0,1.5,31.8,625.0,576.23,414.12
2018,9,4,12,15,356.0,356.5,1.55,31.85,667.0,592.43,427.22
2018,9,4,12,30,465.0,303.0,1.6,31.9,709.0,604.88,437.1
2018,9,4,12,45,453.0,293.5,1.6,31.9,686.5,562.39,407.22
2018,9,4,13,0,441.0,284.0,1.6,31.9,664.0,520.2,377.48
2018,9,4,13,15,579.0,235.0,1.6,31.85,724.5,531.29,385.2
2018,9,4,13,30,717.0,186.0,1.6,31.8,785.0,530.33,382.76
2018,9,4,13,45,516.5,265.5,1.6,31.8,691.0,458.05,329.36
2018,9,4,14,0,316.0,345.0,1.6,31.8,597.0,404.44,290.55
2018,9,4,14,15,300.5,323.0,1.6,31.7,555.0,359.41,257.39
2018,9,4,14,30,285.0,301.0,1.6,31.6,513.0,316.45,225.27
2018,9,4,14,45,508.5,218.0,1.6,31.5,574.0,287.51,195.85
2018,9,4,15,0,732.0,135.0,1.6,31.4,635.0,238.21,148.3
2018,9,4,15,15,536.0,175.0,1.55,31.3,528.5,192.78,120.64
2018,9,4,15,30,340.0,215.0,1.5,31.2,422.0,178.34,120.08
2018,9,4,15,45,252.5,206.0,1.45,31.1,353.0,145.56,104.02
2018,9,4,16,0,165.0,197.0,1.4,31.0,284.0,143.01,111.4
2018,9,4,16,15,84.0,128.5,1.35,30.75,172.5,99.06,76.27
2018,9,4,16,30,3.0,60.0,1.3,30.5,61.0,53.03,38.72
2018,9,4,16,45,6.5,59.0,1.2,30.2,61.0,52.16,38.22
2018,9,4,17,0,10.0,58.0,1.1,29.9,61.0,51.28,37.64
2018,9,4,17,15,5.0,60.0,1.0,29.3,61.5,53.04,39.24
2018,9,4,17,30,0.0,62.0,0.9,28.7,62.0,53.81,39.88
2018,9,4,17,45,0.0,47.5,0.8,28.15,47.5,41.49,29.29
2018,9,4,18,0,0.0,33.0,0.7,27.6,33.0,29.09,18.46
2018,9,4,18,15,3.0,21.0,0.7,27.6,21.0,18.51,8.08
2018,9,4,18,30,6.0,9.0,0.7,27.6,9.0,8.19,0.0
2018,9,4,18,45,3.0,4.5,0.7,27.0,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,19.5,4.5,0.55,22.7,4.5,0.0,0.0
2018,9,5,6,0,39.0,9.0,0.6,22.7,9.0,30.72,0.0
2018,9,5,6,15,115.5,23.5,0.75,23.2,34.5,129.24,42.2
2018,9,5,6,30,192.0,38.0,0.9,23.7,60.0,213.37,162.33
2018,9,5,6,45,289.0,51.0,1.0,24.2,103.5,301.8,238.27
2018,9,5,7,0,386.0,64.0,1.1,24.7,147.0,398.06,316.12
2018,9,5,7,15,479.5,70.0,1.15,25.45,202.0,495.05,390.2
2018,9,5,7,30,573.0,76.0,1.2,26.2,257.0,591.87,459.65
2018,9,5,7,45,621.0,80.0,1.3,26.95,309.0,651.46,499.86
2018,9,5,8,0,669.0,84.0,1.4,27.7,361.0,711.27,539.02
2018,9,5,8,15,677.5,92.0,1.5,28.1,404.0,741.28,557.37
2018,9,5,8,30,686.0,100.0,1.6,28.5,447.0,768.95,574.07
2018,9,5,8,45,571.0,147.5,1.7,28.9,455.5,728.01,544.1
2018,9,5,9,0,456.0,195.0,1.8,29.3,464.0,671.66,501.91
2018,9,5,9,15,402.5,230.5,1.85,29.6,481.0,661.06,491.58
2018,9,5,9,30,349.0,266.0,1.9,29.9,498.0,630.32,467.48
2018,9,5,9,45,279.0,302.5,1.95,30.2,494.5,600.19,443.23
2018,9,5,10,0,209.0,339.0,2.0,30.5,491.0,551.7,406.5
2018,9,5,10,15,362.5,299.0,2.05,30.75,577.0,659.01,483.8
2018,9,5,10,30,516.0,259.0,2.1,31.0,663.0,762.88,555.11
2018,9,5,10,45,535.5,259.5,2.1,31.2,690.5,767.33,556.16
2018,9,5,11,0,555.0,260.0,2.1,31.4,718.0,768.97,556.19
2018,9,5,11,15,439.5,308.5,2.1,31.6,675.5,698.25,505.14
2018,9,5,11,30,324.0,357.0,2.1,31.8,633.0,620.62,449.59
2018,9,5,11,45,337.5,358.0,2.15,31.95,648.5,615.92,446.55
2018,9,5,12,0,351.0,359.0,2.2,32.1,664.0,609.2,441.57
2018,9,5,12,15,441.5,315.5,2.15,32.2,699.5,622.09,451.23
2018,9,5,12,30,532.0,272.0,2.1,32.3,735.0,623.02,452.23
2018,9,5,12,45,499.0,298.0,2.1,32.35,729.5,594.67,430.94
2018,9,5,13,0,466.0,324.0,2.1,32.4,724.0,566.58,409.91
2018,9,5,13,15,554.0,273.5,2.1,32.4,740.5,547.06,396.14
2018,9,5,13,30,642.0,223.0,2.1,32.4,757.0,518.26,374.72
2018,9,5,13,45,661.5,208.0,2.05,32.4,745.0,477.77,343.48
2018,9,5,14,0,681.0,193.0,2.0,32.4,733.0,434.79,309.47
2018,9,5,14,15,660.0,194.5,1.95,32.3,701.5,387.1,271.67
2018,9,5,14,30,639.0,196.0,1.9,32.2,670.0,341.0,234.53
2018,9,5,14,45,648.0,181.0,1.85,32.1,641.0,292.12,194.36
2018,9,5,15,0,657.0,166.0,1.8,32.0,612.0,242.23,153.65
2018,9,5,15,15,666.0,148.5,1.75,31.85,576.0,189.65,112.83
2018,9,5,15,30,675.0,131.0,1.7,31.7,540.0,136.4,76.51
2018,9,5,15,45,701.0,114.0,1.65,31.5,508.5,83.44,51.12
2018,9,5,16,0,727.0,97.0,1.6,31.3,477.0,68.37,50.92
2018,9,5,16,15,698.5,92.5,1.55,31.05,427.5,60.62,44.79
2018,9,5,16,30,670.0,88.0,1.5,30.8,378.0,59.43,44.02
2018,9,5,16,45,631.0,83.0,1.45,30.5,327.5,57.72,42.81
2018,9,5,17,0,592.0,78.0,1.4,30.2,277.0,55.97,41.51
2018,9,5,17,15,537.0,70.5,1.25,29.35,227.0,52.07,38.41
2018,9,5,17,30,482.0,63.0,1.1,28.5,177.0,48.03,35.04
2018,9,5,17,45,398.0,52.5,0.95,27.65,130.5,41.12,29.01
2018,9,5,18,0,314.0,42.0,0.8,26.8,84.0,33.96,22.48
2018,9,5,18,15,184.0,27.0,0.8,26.8,49.0,21.16,9.45
2018,9,5,18,30,54.0,12.0,0.8,26.8,14.0,10.91,0.0
2018,9,5,18,45,27.0,6.0,0.85,25.9,7.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,26.0,4.0,0.65,21.2,4.5,0.0,0.0
2018,9,6,6,0,52.0,8.0,0.7,21.3,9.0,37.25,0.0
2018,9,6,6,15,165.5,22.5,0.8,21.85,38.5,157.49,38.97
2018,9,6,6,30,279.0,37.0,0.9,22.4,68.0,269.35,205.53
2018,9,6,6,45,370.5,48.0,1.05,22.95,112.5,357.54,282.61
2018,9,6,7,0,462.0,59.0,1.2,23.5,157.0,451.93,359.09
2018,9,6,7,15,523.0,66.0,1.25,24.3,206.5,522.87,412.71
2018,9,6,7,30,584.0,73.0,1.3,25.1,256.0,595.81,464.94
2018,9,6,7,45,627.0,78.0,1.35,25.9,307.5,652.65,503.19
2018,9,6,8,0,670.0,83.0,1.4,26.7,359.0,709.49,539.98
2018,9,6,8,15,699.5,88.0,1.35,27.25,409.0,753.99,566.63
2018,9,6,8,30,729.0,93.0,1.3,27.8,459.0,792.49,588.47
2018,9,6,8,45,751.0,96.0,1.25,28.4,506.0,824.69,605.5
2018,9,6,9,0,773.0,99.0,1.2,29.0,553.0,854.45,620.6
2018,9,6,9,15,787.0,103.0,1.05,29.4,595.0,875.26,628.76
2018,9,6,9,30,801.0,107.0,0.9,29.8,637.0,893.03,634.75
2018,9,6,9,45,778.0,122.5,0.8,30.2,662.0,886.08,626.03
2018,9,6,10,0,755.0,138.0,0.7,30.6,687.0,875.29,615.41
2018,9,6,10,15,577.5,215.0,0.65,30.85,645.5,789.08,557.92
2018,9,6,10,30,400.0,292.0,0.6,31.1,604.0,689.26,488.48
2018,9,6,10,45,487.0,264.5,0.5,31.4,656.5,727.21,513.34
2018,9,6,11,0,574.0,237.0,0.4,31.7,709.0,764.98,535.6
2018,9,6,11,15,555.0,251.0,0.35,31.9,715.0,742.86,518.69
2018,9,6,11,30,536.0,265.0,0.3,32.1,721.0,716.86,500.25
2018,9,6,11,45,415.0,326.5,0.25,32.35,681.5,654.65,456.41
2018,9,6,12,0,294.0,388.0,0.2,32.6,642.0,590.41,411.57
2018,9,6,12,15,432.5,327.0,0.2,32.7,701.5,623.82,435.89
2018,9,6,12,30,571.0,266.0,0.2,32.8,761.0,642.87,449.07
2018,9,6,12,45,517.5,285.5,0.15,32.95,731.0,594.22,414.87
2018,9,6,13,0,464.0,305.0,0.1,33.1,701.0,547.91,382.78
2018,9,6,13,15,501.5,284.0,0.1,33.1,705.0,523.56,366.25
2018,9,6,13,30,539.0,263.0,0.1,33.1,709.0,495.45,346.23
2018,9,6,13,45,533.5,257.5,0.1,33.15,689.0,455.37,317.3
2018,9,6,14,0,528.0,252.0,0.1,33.2,669.0,415.24,287.71
2018,9,6,14,15,480.5,262.5,0.1,33.1,630.5,371.73,255.86
2018,9,6,14,30,433.0,273.0,0.1,33.0,592.0,332.43,226.93
2018,9,6,14,45,440.5,251.0,0.1,32.95,561.5,288.8,193.58
2018,9,6,15,0,448.0,229.0,0.1,32.9,531.0,244.7,159.89
2018,9,6,15,15,295.0,245.5,0.15,32.75,439.0,212.54,142.68
2018,9,6,15,30,142.0,262.0,0.2,32.6,347.0,197.73,139.76
2018,9,6,15,45,145.0,234.0,0.25,32.5,315.0,167.17,121.23
2018,9,6,16,0,148.0,206.0,0.3,32.4,283.0,147.98,113.96
2018,9,6,16,15,158.5,175.0,0.35,32.15,249.5,129.3,99.78
2018,9,6,16,30,169.0,144.0,0.4,31.9,216.0,109.63,84.52
2018,9,6,16,45,206.0,121.0,0.4,31.7,197.5,88.67,67.87
2018,9,6,17,0,243.0,98.0,0.4,31.5,179.0,73.89,56.0
2018,9,6,17,15,337.5,79.5,0.45,30.8,170.0,57.78,42.87
2018,9,6,17,30,432.0,61.0,0.5,30.1,161.0,46.35,33.34
2018,9,6,17,45,374.0,51.5,0.5,29.4,121.5,40.39,28.13
2018,9,6,18,0,316.0,42.0,0.5,28.7,82.0,34.23,22.39
2018,9,6,18,15,200.0,27.5,0.5,28.7,48.5,21.64,8.79
2018,9,6,18,30,84.0,13.0,0.5,28.7,15.0,11.82,0.0
2018,9,6,18,45,42.0,6.5,0.6,27.85,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,7,5,45,22.5,4.0,0.7,21.65,4.0,0.0,0.0
2018,9,7,6,0,45.0,8.0,0.7,21.8,8.0,33.15,0.0
2018,9,7,6,15,150.0,22.5,0.8,22.4,36.0,146.97,19.82
2018,9,7,6,30,255.0,37.0,0.9,23.0,64.0,253.65,192.13
2018,9,7,6,45,336.5,47.5,1.0,23.65,105.0,332.5,262.09
2018,9,7,7,0,418.0,58.0,1.1,24.3,146.0,417.48,331.2
2018,9,7,7,15,465.5,70.0,1.0,25.15,194.0,482.44,380.18
2018,9,7,7,30,513.0,82.0,0.9,26.0,242.0,548.9,426.84
2018,9,7,7,45,555.5,90.0,0.75,26.85,292.0,607.27,464.46
2018,9,7,8,0,598.0,98.0,0.6,27.7,342.0,665.7,499.82
2018,9,7,8,15,563.5,122.0,0.5,28.25,376.5,675.04,501.48
2018,9,7,8,30,529.0,146.0,0.4,28.8,411.0,672.48,495.54
2018,9,7,8,45,635.0,128.0,0.3,29.4,477.0,761.22,549.57
2018,9,7,9,0,741.0,110.0,0.2,30.0,543.0,836.07,591.14
2018,9,7,9,15,754.0,115.5,0.25,30.35,585.0,857.23,601.5
2018,9,7,9,30,767.0,121.0,0.3,30.7,627.0,875.38,610.88
2018,9,7,9,45,701.0,152.5,0.4,31.05,635.5,851.28,595.42
2018,9,7,10,0,635.0,184.0,0.5,31.4,644.0,817.64,574.63
2018,9,7,10,15,405.5,275.5,0.55,31.65,574.0,686.7,486.11
2018,9,7,10,30,176.0,367.0,0.6,31.9,504.0,534.56,380.87
2018,9,7,10,45,164.5,370.0,0.65,32.15,501.0,518.67,370.8
2018,9,7,11,0,153.0,373.0,0.7,32.4,498.0,502.58,359.31
2018,9,7,11,15,226.0,380.5,0.75,32.55,569.5,562.84,401.08
2018,9,7,11,30,299.0,388.0,0.8,32.7,641.0,627.16,443.76
2018,9,7,11,45,215.5,401.0,0.8,32.85,584.5,549.03,389.23
2018,9,7,12,0,132.0,414.0,0.8,33.0,528.0,483.37,343.48
2018,9,7,12,15,166.0,412.5,0.85,33.05,556.0,495.37,352.72
2018,9,7,12,30,200.0,411.0,0.9,33.1,584.0,504.42,359.15
2018,9,7,12,45,353.5,351.0,0.95,33.2,653.0,539.27,384.66
2018,9,7,13,0,507.0,291.0,1.0,33.3,722.0,560.59,399.65
2018,9,7,13,15,591.0,251.5,1.05,33.3,745.0,544.5,388.08
2018,9,7,13,30,675.0,212.0,1.1,33.3,768.0,521.06,370.65
2018,9,7,13,45,701.5,191.5,1.15,33.25,755.5,477.7,338.35
2018,9,7,14,0,728.0,171.0,1.2,33.2,743.0,431.22,302.6
2018,9,7,14,15,609.0,212.0,1.2,33.1,677.5,376.56,261.72
2018,9,7,14,30,490.0,253.0,1.2,33.0,612.0,333.35,229.91
2018,9,7,14,45,305.0,246.0,1.25,32.9,465.5,257.53,178.28
2018,9,7,15,0,120.0,239.0,1.3,32.8,319.0,205.06,145.81
2018,9,7,15,15,79.5,173.0,1.3,32.6,224.5,144.25,102.35
2018,9,7,15,30,39.0,107.0,1.3,32.4,130.0,93.2,65.82
2018,9,7,15,45,78.0,131.0,1.3,32.25,172.5,101.24,77.17
2018,9,7,16,0,117.0,155.0,1.3,32.1,215.0,116.73,89.98
2018,9,7,16,15,171.5,152.5,1.25,31.8,230.5,115.46,89.34
2018,9,7,16,30,226.0,150.0,1.2,31.5,246.0,107.03,82.9
2018,9,7,16,45,173.0,124.5,1.2,31.15,192.0,90.81,69.99
2018,9,7,17,0,120.0,99.0,1.2,30.8,138.0,78.4,60.01
2018,9,7,17,15,108.5,84.0,1.1,30.05,114.5,67.3,50.98
2018,9,7,17,30,97.0,69.0,1.0,29.3,91.0,55.91,41.43
2018,9,7,17,45,88.0,53.5,0.9,28.5,69.5,43.89,31.1
2018,9,7,18,0,79.0,38.0,0.8,27.7,48.0,30.4,19.25
2018,9,7,18,15,48.0,23.5,0.8,27.7,28.5,19.77,6.43
2018,9,7,18,30,17.0,9.0,0.8,27.7,9.0,8.19,0.0
2018,9,7,18,45,8.5,4.5,0.8,26.9,4.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,45,17.5,4.0,0.3,21.4,4.0,0.0,0.0
2018,9,8,6,0,35.0,8.0,0.3,21.5,8.0,27.35,0.0
2018,9,8,6,15,128.5,23.0,0.35,21.9,34.5,133.64,0.0
2018,9,8,6,30,222.0,38.0,0.4,22.3,61.0,233.87,175.68
2018,9,8,6,45,304.0,51.0,0.4,22.7,102.5,311.8,244.72
2018,9,8,7,0,386.0,64.0,0.4,23.1,144.0,396.7,313.11
2018,9,8,7,15,335.5,85.0,0.45,23.9,169.0,396.04,312.34
2018,9,8,7,30,285.0,106.0,0.5,24.7,194.0,372.89,294.1
2018,9,8,7,45,288.5,129.0,0.5,25.5,232.5,409.67,320.2
2018,9,8,8,0,292.0,152.0,0.5,26.3,271.0,444.89,343.57
2018,9,8,8,15,267.5,179.0,0.55,27.0,299.0,459.16,350.91
2018,9,8,8,30,243.0,206.0,0.6,27.7,327.0,470.56,356.17
2018,9,8,8,45,240.0,230.0,0.65,28.4,359.5,495.25,371.28
2018,9,8,9,0,237.0,254.0,0.7,29.1,392.0,500.77,372.97
2018,9,8,9,15,245.5,274.0,0.75,29.45,426.5,545.49,402.28
2018,9,8,9,30,254.0,294.0,0.8,29.8,461.0,571.3,418.17
2018,9,8,9,45,253.5,313.0,0.8,30.2,488.0,586.02,425.91
2018,9,8,10,0,253.0,332.0,0.8,30.6,515.0,599.09,432.63
2018,9,8,10,15,268.0,345.5,0.8,30.85,546.5,618.82,444.5
2018,9,8,10,30,283.0,359.0,0.8,31.1,578.0,636.71,455.02
2018,9,8,10,45,288.0,370.0,0.85,31.3,599.0,641.1,457.07
2018,9,8,11,0,293.0,381.0,0.9,31.5,620.0,643.74,458.15
2018,9,8,11,15,282.0,392.5,0.9,31.65,626.5,631.47,448.79
2018,9,8,11,30,271.0,404.0,0.9,31.8,633.0,618.16,438.95
2018,9,8,11,45,266.0,408.5,0.9,31.95,635.0,602.23,427.65
2018,9,8,12,0,261.0,413.0,0.9,32.1,637.0,585.47,415.82
2018,9,8,12,15,235.0,415.5,0.9,32.2,617.5,547.37,389.56
2018,9,8,12,30,209.0,418.0,0.9,32.3,598.0,515.66,367.55
2018,9,8,12,45,168.5,414.0,0.85,32.35,558.0,470.5,335.9
2018,9,8,13,0,128.0,410.0,0.8,32.4,518.0,428.48,306.38
2018,9,8,13,15,118.0,401.5,0.8,32.35,500.0,403.38,289.1
2018,9,8,13,30,108.0,393.0,0.8,32.3,482.0,383.09,274.91
2018,9,8,13,45,90.5,371.0,0.8,32.3,444.0,347.63,250.04
2018,9,8,14,0,73.0,349.0,0.8,32.3,406.0,314.47,226.76
2018,9,8,14,15,42.5,275.5,0.85,32.2,308.5,241.26,174.98
2018,9,8,14,30,12.0,202.0,0.9,32.1,211.0,177.15,129.09
2018,9,8,14,45,6.0,145.0,0.9,32.0,149.5,127.83,92.71
2018,9,8,15,0,0.0,88.0,0.9,31.9,88.0,78.04,55.22
2018,9,8,15,15,7.0,83.0,0.9,31.7,87.0,74.46,52.43
2018,9,8,15,30,14.0,78.0,0.9,31.5,86.0,68.19,47.6
2018,9,8,15,45,80.0,136.5,0.9,31.35,177.5,104.46,80.09
2018,9,8,16,0,146.0,195.0,0.9,31.2,269.0,141.49,110.15
2018,9,8,16,15,102.0,169.0,0.9,30.9,218.0,125.08,97.34
2018,9,8,16,30,58.0,143.0,0.9,30.6,167.0,113.66,88.55
2018,9,8,16,45,60.0,127.0,0.9,30.3,149.0,101.75,79.2
2018,9,8,17,0,62.0,111.0,0.9,30.0,131.0,89.57,69.43
2018,9,8,17,15,40.0,93.5,0.85,29.3,105.5,76.02,58.37
2018,9,8,17,30,18.0,76.0,0.8,28.6,80.0,62.26,46.82
2018,9,8,17,45,10.5,56.5,0.75,27.9,58.5,47.84,34.41
2018,9,8,18,0,3.0,37.0,0.7,27.2,37.0,31.77,20.28
2018,9,8,18,15,1.5,21.5,0.7,27.2,21.5,18.66,4.19
2018,9,8,18,30,0.0,6.0,0.7,27.2,6.0,5.46,0.0
2018,9,8,18,45,0.0,3.0,0.8,26.3,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,22.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.45,21.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.75,20.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.0,1.9,20.2,2.0,0.0,0.0
2018,9,9,6,0,7.0,4.0,2.0,20.2,4.0,7.64,0.0
2018,9,9,6,15,3.5,17.0,2.0,20.45,17.0,18.29,0.0
2018,9,9,6,30,0.0,30.0,2.0,20.7,30.0,29.36,17.24
2018,9,9,6,45,18.5,45.0,2.05,20.95,49.0,62.53,46.07
2018,9,9,7,0,37.0,60.0,2.1,21.2,68.0,91.75,71.44
2018,9,9,7,15,33.0,79.0,2.05,21.6,87.5,110.28,86.89
2018,9,9,7,30,29.0,98.0,2.0,22.0,107.0,127.85,101.07
2018,9,9,7,45,17.0,79.0,1.9,22.45,84.5,91.72,70.88
2018,9,9,8,0,5.0,60.0,1.8,22.9,62.0,57.26,41.92
2018,9,9,8,15,2.5,60.5,1.7,23.4,61.5,55.64,40.29
2018,9,9,8,30,0.0,61.0,1.6,23.9,61.0,53.92,38.54
2018,9,9,8,45,5.0,121.0,1.5,24.4,124.0,114.3,87.02
2018,9,9,9,0,10.0,181.0,1.4,24.9,187.0,178.33,136.87
2018,9,9,9,15,11.5,199.0,1.35,25.35,206.5,196.44,150.02
2018,9,9,9,30,13.0,217.0,1.3,25.8,226.0,214.38,163.0
2018,9,9,9,45,15.5,233.0,1.2,26.25,244.0,231.04,174.84
2018,9,9,10,0,18.0,249.0,1.1,26.7,262.0,247.51,186.38
2018,9,9,10,15,14.5,218.5,1.1,27.05,229.0,213.11,159.87
2018,9,9,10,30,11.0,188.0,1.1,27.4,196.0,180.1,134.54
2018,9,9,10,45,7.0,167.0,1.15,27.75,172.0,156.43,116.21
2018,9,9,11,0,3.0,146.0,1.2,28.1,148.0,133.32,98.24
2018,9,9,11,15,1.5,121.0,1.15,28.3,122.0,109.2,79.59
2018,9,9,11,30,0.0,96.0,1.1,28.5,96.0,85.44,61.15
2018,9,9,11,45,3.0,133.5,1.1,28.75,136.0,121.36,88.77
2018,9,9,12,0,6.0,171.0,1.1,29.0,176.0,156.89,115.57
2018,9,9,12,15,7.5,189.5,1.1,29.1,196.0,173.86,128.18
2018,9,9,12,30,9.0,208.0,1.1,29.2,216.0,190.44,140.47
2018,9,9,12,45,9.5,213.5,1.1,29.35,221.5,194.6,143.44
2018,9,9,13,0,10.0,219.0,1.1,29.5,227.0,198.59,146.33
2018,9,9,13,15,12.0,238.5,1.1,29.5,248.0,215.13,158.63
2018,9,9,13,30,14.0,258.0,1.1,29.5,269.0,230.93,170.3
2018,9,9,13,45,11.0,232.0,1.1,29.55,240.5,206.08,151.93
2018,9,9,14,0,8.0,206.0,1.1,29.6,212.0,181.82,134.04
2018,9,9,14,15,11.5,217.0,1.1,29.5,225.5,190.68,140.89
2018,9,9,14,30,15.0,228.0,1.1,29.4,239.0,198.64,146.94
2018,9,9,14,45,24.5,243.0,1.1,29.35,260.0,201.75,149.1
2018,9,9,15,0,34.0,258.0,1.1,29.3,281.0,208.81,154.22
2018,9,9,15,15,71.5,247.0,1.1,29.1,290.5,199.9,146.46
2018,9,9,15,30,109.0,236.0,1.1,28.9,300.0,177.01,129.22
2018,9,9,15,45,74.0,203.0,1.15,28.7,245.0,155.23,121.94
2018,9,9,16,0,39.0,170.0,1.2,28.5,190.0,133.25,104.73
2018,9,9,16,15,24.0,154.5,1.25,28.2,166.5,122.02,96.11
2018,9,9,16,30,9.0,139.0,1.3,27.9,143.0,115.55,91.26
2018,9,9,16,45,4.5,106.0,1.3,27.55,108.0,90.12,70.52
2018,9,9,17,0,0.0,73.0,1.3,27.2,73.0,63.77,48.65
2018,9,9,17,15,0.0,53.5,1.25,26.6,53.5,47.24,34.76
2018,9,9,17,30,0.0,34.0,1.2,26.0,34.0,29.96,19.97
2018,9,9,17,45,17.5,26.0,1.1,25.35,28.0,23.39,14.18
2018,9,9,18,0,35.0,18.0,1.0,24.7,22.0,15.89,7.39
2018,9,9,18,15,18.5,10.5,1.0,24.7,12.5,9.37,0.0
2018,9,9,18,30,2.0,3.0,1.0,24.7,3.0,2.73,0.0
2018,9,9,18,45,1.0,1.5,1.3,23.9,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,21.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.75,19.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,10,5,45,0.0,1.0,1.65,19.2,1.0,0.0,0.0
2018,9,10,6,0,0.0,2.0,1.7,19.2,2.0,1.82,0.0
2018,9,10,6,15,0.0,7.5,1.75,19.45,7.5,6.58,0.0
2018,9,10,6,30,0.0,13.0,1.8,19.7,13.0,11.42,3.23
2018,9,10,6,45,0.0,28.0,1.8,19.95,28.0,24.67,14.66
2018,9,10,7,0,0.0,43.0,1.8,20.2,43.0,37.95,26.03
2018,9,10,7,15,1.0,64.0,1.8,20.65,64.5,59.64,44.28
2018,9,10,7,30,2.0,85.0,1.8,21.1,86.0,81.56,62.44
2018,9,10,7,45,5.0,95.5,1.8,21.6,97.5,93.07,71.78
2018,9,10,8,0,8.0,106.0,1.8,22.1,109.0,104.94,81.23
2018,9,10,8,15,8.5,109.0,1.75,22.7,112.5,107.1,82.52
2018,9,10,8,30,9.0,112.0,1.7,23.3,116.0,109.67,84.12
2018,9,10,8,45,5.5,120.5,1.65,23.95,123.0,114.28,87.13
2018,9,10,9,0,2.0,129.0,1.6,24.6,130.0,118.81,90.03
2018,9,10,9,15,2.0,140.5,1.6,25.15,141.5,129.41,97.89
2018,9,10,9,30,2.0,152.0,1.6,25.7,153.0,139.95,105.61
2018,9,10,9,45,5.0,174.5,1.55,26.25,178.0,163.79,123.65
2018,9,10,10,0,8.0,197.0,1.5,26.8,203.0,187.45,141.25
2018,9,10,10,15,6.5,188.5,1.5,27.15,193.5,177.14,132.81
2018,9,10,10,30,5.0,180.0,1.5,27.5,184.0,167.17,124.78
2018,9,10,10,45,4.0,167.0,1.55,27.85,170.0,153.75,114.22
2018,9,10,11,0,3.0,154.0,1.6,28.2,156.0,140.61,103.91
