Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,11,15,2.0,143.5,1.6,28.4,145.0,129.96,95.58
2018,9,10,11,30,1.0,133.0,1.6,28.6,134.0,119.47,87.38
2018,9,10,11,45,2.5,146.5,1.65,28.8,148.5,132.6,97.37
2018,9,10,12,0,4.0,160.0,1.7,29.0,163.0,145.52,107.11
2018,9,10,12,15,5.0,170.5,1.7,29.1,174.5,155.15,114.34
2018,9,10,12,30,6.0,181.0,1.7,29.2,186.0,164.57,121.39
2018,9,10,12,45,7.0,189.0,1.75,29.3,195.0,171.55,126.63
2018,9,10,13,0,8.0,197.0,1.8,29.4,204.0,178.3,131.7
2018,9,10,13,15,16.0,220.0,1.8,29.4,233.5,201.46,149.18
2018,9,10,13,30,24.0,243.0,1.8,29.4,263.0,220.3,163.23
2018,9,10,13,45,41.0,283.0,1.8,29.4,315.5,256.32,189.84
2018,9,10,14,0,58.0,323.0,1.8,29.4,368.0,288.06,212.79
2018,9,10,14,15,55.5,309.0,1.8,29.25,350.5,269.59,199.11
2018,9,10,14,30,53.0,295.0,1.8,29.1,333.0,251.57,185.9
2018,9,10,14,45,46.5,273.5,1.75,29.0,305.5,227.9,168.52
2018,9,10,15,0,40.0,252.0,1.7,28.9,278.0,205.38,152.06
2018,9,10,15,15,37.5,229.0,1.65,28.7,252.0,183.49,136.09
2018,9,10,15,30,35.0,206.0,1.6,28.5,226.0,162.31,120.89
2018,9,10,15,45,214.0,182.0,1.6,28.3,290.5,124.01,97.1
2018,9,10,16,0,393.0,158.0,1.6,28.1,355.0,102.93,80.28
2018,9,10,16,15,336.5,147.5,1.5,27.8,303.5,98.09,76.68
2018,9,10,16,30,280.0,137.0,1.4,27.5,252.0,99.31,78.05
2018,9,10,16,45,256.0,126.0,1.3,27.25,220.0,92.49,72.64
2018,9,10,17,0,232.0,115.0,1.2,27.0,188.0,85.36,66.86
2018,9,10,17,15,194.5,96.0,1.05,26.55,149.0,72.46,56.07
2018,9,10,17,30,157.0,77.0,0.9,26.1,110.0,59.1,44.6
2018,9,10,17,45,121.0,57.5,0.8,25.65,78.5,44.92,32.18
2018,9,10,18,0,85.0,38.0,0.7,25.2,47.0,30.29,18.91
2018,9,10,18,15,46.5,22.0,0.7,25.2,26.5,18.32,0.0
2018,9,10,18,30,8.0,6.0,0.7,25.2,6.0,5.46,0.0
2018,9,10,18,45,4.0,3.0,0.6,24.75,3.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,11,5,45,7.0,2.0,0.8,21.35,2.0,0.0,0.0
2018,9,11,6,0,14.0,4.0,0.9,21.4,4.0,3.64,0.0
2018,9,11,6,15,35.5,14.5,1.0,21.8,17.5,48.94,0.0
2018,9,11,6,30,57.0,25.0,1.1,22.2,31.0,85.31,60.42
2018,9,11,6,45,62.0,42.0,1.25,22.55,51.5,99.54,76.43
2018,9,11,7,0,67.0,59.0,1.4,22.9,72.0,124.54,98.17
2018,9,11,7,15,41.5,81.5,1.3,23.45,90.5,120.87,94.9
2018,9,11,7,30,16.0,104.0,1.2,24.0,109.0,115.72,89.79
2018,9,11,7,45,21.0,125.0,1.15,24.55,132.5,140.55,109.59
2018,9,11,8,0,26.0,146.0,1.1,25.1,156.0,178.38,139.08
2018,9,11,8,15,27.5,164.0,1.1,25.5,176.0,197.32,153.1
2018,9,11,8,30,29.0,182.0,1.1,25.9,196.0,216.09,166.81
2018,9,11,8,45,39.5,202.5,1.1,26.3,224.0,245.76,188.94
2018,9,11,9,0,50.0,223.0,1.1,26.7,252.0,275.23,210.48
2018,9,11,9,15,38.5,230.0,1.15,27.0,253.5,268.78,204.27
2018,9,11,9,30,27.0,237.0,1.2,27.3,255.0,262.4,198.35
2018,9,11,9,45,29.5,247.5,1.2,27.65,268.0,272.78,205.41
2018,9,11,10,0,32.0,258.0,1.2,28.0,281.0,282.98,212.24
2018,9,11,10,15,25.5,241.0,1.25,28.1,260.0,256.37,191.92
2018,9,11,10,30,19.0,224.0,1.3,28.2,239.0,221.22,165.32
2018,9,11,10,45,32.0,273.0,1.35,28.35,298.5,288.65,215.45
2018,9,11,11,0,45.0,322.0,1.4,28.5,358.0,344.79,255.92
2018,9,11,11,15,43.0,329.0,1.45,28.55,364.0,345.36,255.71
2018,9,11,11,30,41.0,336.0,1.5,28.6,370.0,345.7,255.67
2018,9,11,11,45,62.5,359.0,1.55,28.65,411.5,379.13,280.04
2018,9,11,12,0,84.0,382.0,1.6,28.7,453.0,410.14,302.23
2018,9,11,12,15,90.5,392.0,1.6,28.75,468.5,416.15,306.11
2018,9,11,12,30,97.0,402.0,1.6,28.8,484.0,420.94,309.23
2018,9,11,12,45,98.5,400.5,1.65,28.85,483.5,411.56,302.42
2018,9,11,13,0,100.0,399.0,1.7,28.9,483.0,401.77,295.35
2018,9,11,13,15,118.5,393.5,1.7,28.85,491.0,395.16,290.63
2018,9,11,13,30,137.0,388.0,1.7,28.8,499.0,387.66,285.01
2018,9,11,13,45,205.0,368.5,1.7,28.8,529.0,389.95,285.88
2018,9,11,14,0,273.0,349.0,1.7,28.8,559.0,379.34,276.42
2018,9,11,14,15,335.0,319.5,1.65,28.7,567.0,357.88,258.12
2018,9,11,14,30,397.0,290.0,1.6,28.6,575.0,330.28,234.21
2018,9,11,14,45,388.0,269.0,1.6,28.55,535.5,285.84,199.5
2018,9,11,15,0,379.0,248.0,1.6,28.5,496.0,242.77,166.42
2018,9,11,15,15,465.0,205.0,1.55,28.4,488.5,188.52,122.74
2018,9,11,15,30,551.0,162.0,1.5,28.3,481.0,133.77,84.61
2018,9,11,15,45,487.0,160.0,1.45,28.2,424.5,102.83,79.88
2018,9,11,16,0,423.0,158.0,1.4,28.1,368.0,103.48,80.77
2018,9,11,16,15,397.0,149.5,1.3,27.85,329.5,100.19,78.4
2018,9,11,16,30,371.0,141.0,1.2,27.6,291.0,96.69,75.83
2018,9,11,16,45,382.5,118.5,1.15,27.35,254.0,83.34,64.96
2018,9,11,17,0,394.0,96.0,1.1,27.1,217.0,69.22,53.28
2018,9,11,17,15,379.5,81.0,0.95,26.65,179.0,59.73,45.3
2018,9,11,17,30,365.0,66.0,0.8,26.2,141.0,49.75,36.67
2018,9,11,17,45,273.5,51.5,0.7,25.75,98.5,39.44,27.52
2018,9,11,18,0,182.0,37.0,0.6,25.3,56.0,28.79,17.46
2018,9,11,18,15,98.5,21.0,0.6,25.3,30.5,16.58,0.0
2018,9,11,18,30,15.0,5.0,0.6,25.3,5.0,4.55,0.0
2018,9,11,18,45,7.5,2.5,0.6,24.8,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,12,5,45,19.0,2.5,1.4,21.75,2.5,0.0,0.0
2018,9,12,6,0,38.0,5.0,1.5,21.9,5.0,4.55,0.0
2018,9,12,6,15,157.0,18.0,1.6,22.2,31.0,111.73,0.0
2018,9,12,6,30,276.0,31.0,1.7,22.5,57.0,258.27,189.95
2018,9,12,6,45,330.5,39.0,1.85,22.85,90.0,315.36,249.8
2018,9,12,7,0,385.0,47.0,2.0,23.2,123.0,375.65,302.11
2018,9,12,7,15,192.5,40.0,2.0,23.65,78.0,217.52,176.58
2018,9,12,7,30,0.0,33.0,2.0,24.1,33.0,29.07,18.39
2018,9,12,7,45,38.0,67.5,2.0,24.5,82.5,96.13,74.87
2018,9,12,8,0,76.0,102.0,2.0,24.9,132.0,179.8,142.96
2018,9,12,8,15,76.0,123.5,2.0,25.35,157.0,204.68,161.61
2018,9,12,8,30,76.0,145.0,2.0,25.8,182.0,228.74,179.39
2018,9,12,8,45,39.0,132.0,2.0,26.25,151.0,164.98,127.5
2018,9,12,9,0,2.0,119.0,2.0,26.7,120.0,109.13,81.65
2018,9,12,9,15,8.5,162.5,2.0,27.05,168.0,157.01,119.05
2018,9,12,9,30,15.0,206.0,2.0,27.4,216.0,205.2,155.74
2018,9,12,9,45,18.0,220.5,2.05,27.7,233.0,220.9,167.1
2018,9,12,10,0,21.0,235.0,2.1,28.0,250.0,236.4,178.32
2018,9,12,10,15,16.0,209.5,2.1,28.2,221.0,205.76,154.53
2018,9,12,10,30,11.0,184.0,2.1,28.4,192.0,176.26,131.69
2018,9,12,10,45,21.0,227.5,2.1,28.6,244.0,233.86,175.22
2018,9,12,11,0,31.0,271.0,2.1,28.8,296.0,282.45,211.05
2018,9,12,11,15,50.0,310.5,2.05,28.95,351.5,333.12,248.09
2018,9,12,11,30,69.0,350.0,2.0,29.1,407.0,381.49,282.76
2018,9,12,11,45,69.5,326.5,2.0,29.25,384.5,354.06,262.48
2018,9,12,12,0,70.0,303.0,2.0,29.4,362.0,327.34,242.99
2018,9,12,12,15,57.5,279.0,1.9,29.45,327.5,291.53,216.39
2018,9,12,12,30,45.0,255.0,1.8,29.5,293.0,257.24,190.82
2018,9,12,12,45,284.0,257.5,1.75,29.6,494.0,408.01,303.83
2018,9,12,13,0,523.0,260.0,1.7,29.7,695.0,533.5,391.78
2018,9,12,13,15,541.0,247.0,1.6,29.75,689.5,501.95,366.7
2018,9,12,13,30,559.0,234.0,1.5,29.8,684.0,467.27,339.82
2018,9,12,13,45,704.5,167.5,1.4,29.8,717.5,444.82,320.31
2018,9,12,14,0,850.0,101.0,1.3,29.8,751.0,416.55,294.01
2018,9,12,14,15,842.0,99.5,1.3,29.8,721.5,365.14,251.51
2018,9,12,14,30,834.0,98.0,1.3,29.8,692.0,313.54,208.24
2018,9,12,14,45,754.0,111.0,1.3,29.75,626.5,249.29,158.18
2018,9,12,15,0,674.0,124.0,1.3,29.7,561.0,193.71,116.62
2018,9,12,15,15,437.5,168.5,1.35,29.55,444.5,158.9,100.94
2018,9,12,15,30,201.0,213.0,1.4,29.4,328.0,165.29,118.61
2018,9,12,15,45,201.5,208.5,1.45,29.25,315.5,150.1,117.84
2018,9,12,16,0,202.0,204.0,1.5,29.1,303.0,146.89,115.77
2018,9,12,16,15,384.5,148.5,1.5,28.85,311.5,99.68,77.63
2018,9,12,16,30,567.0,93.0,1.5,28.6,320.0,64.02,48.37
2018,9,12,16,45,575.0,79.5,1.5,28.35,281.5,56.28,42.09
2018,9,12,17,0,583.0,66.0,1.5,28.1,243.0,48.01,35.21
2018,9,12,17,15,519.5,59.5,1.35,27.5,194.0,44.51,32.28
2018,9,12,17,30,456.0,53.0,1.2,26.9,145.0,40.96,29.12
2018,9,12,17,45,358.0,43.5,1.05,26.3,102.0,34.6,23.34
2018,9,12,18,0,260.0,34.0,0.9,25.7,59.0,26.63,15.4
2018,9,12,18,15,146.0,20.0,0.9,25.7,32.5,15.87,0.0
2018,9,12,18,30,32.0,6.0,0.9,25.7,6.0,5.46,0.0
2018,9,12,18,45,16.0,3.0,0.95,25.05,3.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,23.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.4,23.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,13,5,45,10.5,2.0,2.55,20.9,2.0,0.0,0.0
2018,9,13,6,0,21.0,4.0,2.7,21.0,4.0,0.0,0.0
2018,9,13,6,15,51.0,18.5,2.9,21.4,22.0,47.71,0.0
2018,9,13,6,30,81.0,33.0,3.1,21.8,40.0,119.93,85.13
2018,9,13,6,45,123.0,51.5,3.3,22.2,71.0,172.58,135.92
2018,9,13,7,0,165.0,70.0,3.5,22.6,102.0,227.69,183.66
2018,9,13,7,15,147.0,88.0,3.65,23.15,123.0,224.36,181.81
2018,9,13,7,30,129.0,106.0,3.8,23.7,144.0,232.91,188.31
2018,9,13,7,45,76.0,101.0,4.0,24.2,124.5,180.32,144.22
2018,9,13,8,0,23.0,96.0,4.2,24.7,105.0,114.89,89.16
2018,9,13,8,15,12.5,107.0,4.25,25.25,112.0,108.63,83.27
2018,9,13,8,30,2.0,118.0,4.3,25.8,119.0,109.62,83.15
2018,9,13,8,45,17.5,166.5,4.35,26.3,176.5,172.12,132.82
2018,9,13,9,0,33.0,215.0,4.4,26.8,234.0,250.57,193.58
2018,9,13,9,15,29.0,217.5,4.4,27.15,235.0,246.04,188.96
2018,9,13,9,30,25.0,220.0,4.4,27.5,236.0,241.96,184.92
2018,9,13,9,45,18.5,217.0,4.45,27.9,229.0,217.87,165.53
2018,9,13,10,0,12.0,214.0,4.5,28.3,222.0,207.59,156.84
2018,9,13,10,15,13.5,229.0,4.5,28.6,238.5,222.24,167.56
2018,9,13,10,30,15.0,244.0,4.5,28.9,255.0,236.66,178.01
2018,9,13,10,45,29.0,256.5,4.55,29.15,279.0,269.4,202.72
2018,9,13,11,0,43.0,269.0,4.6,29.4,303.0,290.64,218.55
2018,9,13,11,15,80.5,327.5,4.6,29.6,393.5,374.76,281.24
2018,9,13,11,30,118.0,386.0,4.6,29.8,484.0,463.69,345.73
2018,9,13,11,45,129.0,394.0,4.65,29.95,502.0,469.88,349.62
2018,9,13,12,0,140.0,402.0,4.7,30.1,520.0,474.58,352.69
2018,9,13,12,15,112.0,388.5,4.7,30.2,483.0,431.22,320.42
2018,9,13,12,30,84.0,375.0,4.7,30.3,446.0,387.78,288.15
2018,9,13,12,45,54.5,339.5,4.7,30.4,385.5,331.21,246.18
2018,9,13,13,0,25.0,304.0,4.7,30.5,325.0,278.22,206.64
2018,9,13,13,15,23.0,290.5,4.7,30.45,309.5,264.43,196.53
2018,9,13,13,30,21.0,277.0,4.7,30.4,294.0,249.55,185.54
2018,9,13,13,45,99.0,310.0,4.7,30.35,386.0,297.54,221.03
2018,9,13,14,0,177.0,343.0,4.7,30.3,478.0,341.26,251.82
2018,9,13,14,15,192.0,336.5,4.65,30.15,477.5,325.95,239.14
2018,9,13,14,30,207.0,330.0,4.6,30.0,477.0,308.69,224.86
2018,9,13,14,45,209.0,307.5,4.6,29.85,449.0,276.35,199.7
2018,9,13,15,0,211.0,285.0,4.6,29.7,421.0,244.19,175.06
2018,9,13,15,15,129.5,255.5,4.55,29.45,337.0,199.22,145.05
2018,9,13,15,30,48.0,226.0,4.5,29.2,253.0,173.76,130.01
2018,9,13,15,45,83.5,210.5,4.45,28.95,253.0,159.14,125.97
2018,9,13,16,0,119.0,195.0,4.4,28.7,253.0,140.93,111.62
2018,9,13,16,15,83.0,171.0,4.3,28.4,209.5,132.18,104.94
2018,9,13,16,30,47.0,147.0,4.2,28.1,166.0,115.29,91.38
2018,9,13,16,45,85.0,128.5,4.1,27.85,156.5,97.83,77.13
2018,9,13,17,0,123.0,110.0,4.0,27.6,147.0,85.09,66.59
2018,9,13,17,15,126.0,91.0,3.9,27.2,122.0,71.41,55.04
2018,9,13,17,30,129.0,72.0,3.8,26.8,97.0,57.32,42.85
2018,9,13,17,45,93.0,52.5,3.65,26.4,67.5,42.41,29.72
2018,9,13,18,0,57.0,33.0,3.5,26.0,38.0,27.2,15.4
2018,9,13,18,15,35.5,18.5,3.5,26.0,21.0,16.83,0.0
2018,9,13,18,30,14.0,4.0,3.5,26.0,4.0,0.0,0.0
2018,9,13,18,45,7.0,2.0,3.6,25.5,2.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,24.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.95,24.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.6,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.35,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.4,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.5,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,4.95,22.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.0,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.1,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.25,22.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.3,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.4,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.55,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.6,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.7,22.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.85,22.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,5.9,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,5.95,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.0,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.05,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.15,22.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.6,0.0,0.0,0.0
2018,9,14,5,45,6.0,1.5,6.2,22.65,1.5,0.0,0.0
2018,9,14,6,0,12.0,3.0,6.2,22.7,3.0,0.0,0.0
2018,9,14,6,15,68.0,14.0,6.3,22.9,19.5,53.79,0.0
2018,9,14,6,30,124.0,25.0,6.4,23.1,36.0,147.19,104.18
2018,9,14,6,45,279.5,37.0,6.45,23.3,84.5,276.66,221.05
2018,9,14,7,0,435.0,49.0,6.5,23.5,133.0,412.98,336.57
2018,9,14,7,15,247.5,59.5,6.65,23.8,110.5,289.66,237.35
2018,9,14,7,30,60.0,70.0,6.8,24.1,88.0,128.93,102.57
2018,9,14,7,45,35.0,88.0,6.9,24.4,99.0,117.33,92.14
2018,9,14,8,0,10.0,106.0,7.0,24.7,110.0,106.96,82.39
2018,9,14,8,15,5.0,103.5,7.1,25.1,105.5,98.61,75.04
2018,9,14,8,30,0.0,101.0,7.2,25.5,101.0,90.89,68.23
2018,9,14,8,45,5.0,123.5,7.3,25.9,126.5,116.91,88.97
2018,9,14,9,0,10.0,146.0,7.4,26.3,152.0,142.97,109.46
2018,9,14,9,15,6.5,150.5,7.45,26.55,154.5,143.38,109.18
2018,9,14,9,30,3.0,155.0,7.5,26.8,157.0,143.84,108.98
2018,9,14,9,45,4.5,166.5,7.5,27.05,169.5,155.65,117.93
2018,9,14,10,0,6.0,178.0,7.5,27.3,182.0,167.37,126.75
2018,9,14,10,15,3.0,152.5,7.5,27.4,154.5,140.06,105.05
2018,9,14,10,30,0.0,127.0,7.5,27.5,127.0,113.58,84.04
2018,9,14,10,45,3.5,159.5,7.5,27.65,162.5,146.33,109.54
2018,9,14,11,0,7.0,192.0,7.5,27.8,198.0,178.82,134.6
2018,9,14,11,15,8.0,199.5,7.5,27.85,206.0,185.87,139.88
2018,9,14,11,30,9.0,207.0,7.5,27.9,214.0,192.76,145.05
2018,9,14,11,45,9.5,214.5,7.5,27.95,222.0,199.07,149.78
2018,9,14,12,0,10.0,222.0,7.5,28.0,230.0,205.21,154.39
2018,9,14,12,15,11.0,230.0,7.45,28.0,239.0,211.96,159.52
2018,9,14,12,30,12.0,238.0,7.4,28.0,248.0,218.44,164.46
2018,9,14,12,45,12.0,237.5,7.4,27.95,247.5,216.65,163.11
2018,9,14,13,0,12.0,237.0,7.4,27.9,247.0,214.81,161.76
2018,9,14,13,15,18.5,267.5,7.35,27.8,282.5,242.54,183.1
2018,9,14,13,30,25.0,298.0,7.3,27.7,318.0,264.32,199.77
2018,9,14,13,45,21.5,278.0,7.25,27.6,295.0,247.7,187.21
2018,9,14,14,0,18.0,258.0,7.2,27.5,272.0,227.44,171.9
2018,9,14,14,15,16.5,247.5,7.15,27.35,260.0,215.97,163.34
2018,9,14,14,30,15.0,237.0,7.1,27.2,248.0,204.69,154.93
2018,9,14,14,45,12.5,215.0,7.05,27.0,223.5,184.54,139.71
2018,9,14,15,0,10.0,193.0,7.0,26.8,199.0,164.9,124.86
2018,9,14,15,15,5.0,149.0,6.9,26.6,152.0,128.44,96.8
2018,9,14,15,30,0.0,105.0,6.8,26.4,105.0,92.12,68.48
2018,9,14,15,45,8.0,116.5,6.75,26.2,120.5,100.94,79.42
2018,9,14,16,0,16.0,128.0,6.7,26.0,136.0,109.24,86.71
2018,9,14,16,15,61.5,136.0,6.65,25.75,161.0,109.56,87.35
2018,9,14,16,30,107.0,144.0,6.6,25.5,186.0,108.57,86.88
2018,9,14,16,45,53.5,94.0,6.5,25.25,115.0,78.39,61.54
2018,9,14,17,0,0.0,44.0,6.4,25.0,44.0,38.8,27.78
2018,9,14,17,15,0.0,36.0,6.4,24.75,36.0,31.72,21.66
2018,9,14,17,30,0.0,28.0,6.4,24.5,28.0,24.65,15.43
2018,9,14,17,45,0.0,20.0,6.4,24.25,20.0,17.59,9.12
2018,9,14,18,0,0.0,12.0,6.4,24.0,12.0,10.54,2.35
2018,9,14,18,15,4.0,7.0,6.4,24.0,7.0,6.37,0.0
2018,9,14,18,30,8.0,2.0,6.4,24.0,2.0,0.0,0.0
2018,9,14,18,45,4.0,1.0,6.5,23.65,1.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.85,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,6.9,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.0,22.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.4,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.4,22.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.35,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.3,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.3,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,22.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.15,21.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.05,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,45,1.5,1.0,6.95,21.9,1.0,0.0,0.0
2018,9,15,6,0,3.0,2.0,6.9,21.9,2.0,0.0,0.0
2018,9,15,6,15,1.5,6.0,6.95,21.95,6.0,6.36,0.0
2018,9,15,6,30,0.0,10.0,7.0,22.0,10.0,8.78,0.7
2018,9,15,6,45,0.0,16.0,7.0,22.05,16.0,14.06,5.73
2018,9,15,7,0,0.0,22.0,7.0,22.1,22.0,19.35,10.33
2018,9,15,7,15,0.0,20.0,7.05,22.15,20.0,17.58,9.0
2018,9,15,7,30,0.0,18.0,7.1,22.2,18.0,15.83,7.56
2018,9,15,7,45,0.0,25.0,7.1,22.3,25.0,22.01,12.7
2018,9,15,8,0,0.0,32.0,7.1,22.4,32.0,28.2,17.8
2018,9,15,8,15,0.0,28.0,7.15,22.5,28.0,24.68,14.81
2018,9,15,8,30,0.0,24.0,7.2,22.6,24.0,21.15,11.83
2018,9,15,8,45,0.0,30.5,7.2,22.7,30.5,26.91,16.5
2018,9,15,9,0,0.0,37.0,7.2,22.8,37.0,32.68,21.14
2018,9,15,9,15,0.5,73.0,7.2,22.95,73.5,65.09,47.44
2018,9,15,9,30,1.0,109.0,7.2,23.1,110.0,98.22,74.01
2018,9,15,9,45,6.0,162.0,7.15,23.25,166.5,152.7,117.47
2018,9,15,10,0,11.0,215.0,7.1,23.4,223.0,207.66,160.68
2018,9,15,10,15,11.5,220.0,7.05,23.55,228.5,211.73,163.42
2018,9,15,10,30,12.0,225.0,7.0,23.7,234.0,215.79,166.23
2018,9,15,10,45,9.0,203.5,6.95,23.8,210.5,191.91,147.15
2018,9,15,11,0,6.0,182.0,6.9,23.9,187.0,168.73,128.68
2018,9,15,11,15,3.5,141.5,6.8,24.05,144.5,129.3,97.43
2018,9,15,11,30,1.0,101.0,6.7,24.2,102.0,90.67,66.73
2018,9,15,11,45,1.5,110.0,6.65,24.35,111.5,99.05,73.31
2018,9,15,12,0,2.0,119.0,6.6,24.5,121.0,107.34,79.79
2018,9,15,12,15,1.0,108.5,6.55,24.6,109.5,97.16,71.68
2018,9,15,12,30,0.0,98.0,6.5,24.7,98.0,87.11,63.7
2018,9,15,12,45,0.0,87.0,6.45,24.8,87.0,77.36,55.98
2018,9,15,13,0,0.0,76.0,6.4,24.9,76.0,67.53,48.21
2018,9,15,13,15,0.0,68.0,6.35,24.95,68.0,60.39,42.56
2018,9,15,13,30,0.0,60.0,6.3,25.0,60.0,53.25,36.92
2018,9,15,13,45,0.0,62.0,6.25,25.0,62.0,55.01,38.37
2018,9,15,14,0,0.0,64.0,6.2,25.0,64.0,56.77,39.83
2018,9,15,14,15,1.0,102.5,6.2,24.9,103.0,91.1,67.25
2018,9,15,14,30,2.0,141.0,6.2,24.8,142.0,123.74,93.25
2018,9,15,14,45,1.0,112.5,6.15,24.75,113.0,99.29,74.05
2018,9,15,15,0,0.0,84.0,6.1,24.7,84.0,74.45,54.43
2018,9,15,15,15,0.0,56.5,6.1,24.55,56.5,49.98,34.9
2018,9,15,15,30,0.0,29.0,6.1,24.4,29.0,25.6,15.23
2018,9,15,15,45,0.0,26.0,6.05,24.25,26.0,22.93,13.95
2018,9,15,16,0,0.0,23.0,6.0,24.1,23.0,20.27,11.75
2018,9,15,16,15,0.0,19.0,6.05,23.95,19.0,16.73,8.76
2018,9,15,16,30,0.0,15.0,6.1,23.8,15.0,13.2,5.76
2018,9,15,16,45,0.0,13.0,6.1,23.6,13.0,11.43,4.26
2018,9,15,17,0,0.0,11.0,6.1,23.4,11.0,9.66,2.74
2018,9,15,17,15,0.0,9.0,6.1,23.25,9.0,7.9,1.19
2018,9,15,17,30,0.0,7.0,6.1,23.1,7.0,6.14,0.0
2018,9,15,17,45,0.0,5.5,6.15,22.9,5.5,4.82,0.0
2018,9,15,18,0,0.0,4.0,6.2,22.7,4.0,3.5,0.0
2018,9,15,18,15,0.0,2.0,6.2,22.7,2.0,1.82,0.0
2018,9,15,18,30,0.0,0.0,6.2,22.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,6.25,22.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.3,22.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.35,21.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.4,21.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.4,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.45,21.6,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.45,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.9,21.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.0,21.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,6.95,21.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.85,21.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.7,21.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.6,21.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.5,21.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.4,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.3,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.15,21.1,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.1,21.1,0.0,0.0,0.0
2018,9,16,6,15,0.0,3.0,6.1,21.15,3.0,2.73,0.0
2018,9,16,6,30,0.0,6.0,6.1,21.2,6.0,5.26,0.0
2018,9,16,6,45,0.0,9.5,6.1,21.3,9.5,8.34,1.1
2018,9,16,7,0,0.0,13.0,6.1,21.4,13.0,11.41,3.8
2018,9,16,7,15,0.0,16.5,6.1,21.5,16.5,14.5,6.46
2018,9,16,7,30,0.0,20.0,6.1,21.6,20.0,17.59,9.07
2018,9,16,7,45,0.0,31.5,6.15,21.7,31.5,27.74,17.54
2018,9,16,8,0,0.0,43.0,6.2,21.8,43.0,37.93,25.95
2018,9,16,8,15,0.0,43.0,6.2,22.0,43.0,37.94,25.84
2018,9,16,8,30,0.0,43.0,6.2,22.2,43.0,37.95,25.73
2018,9,16,8,45,0.0,66.5,6.25,22.35,66.5,58.81,42.72
2018,9,16,9,0,0.0,90.0,6.3,22.5,90.0,79.74,59.58
2018,9,16,9,15,0.0,85.0,6.35,22.65,85.0,75.31,55.76
2018,9,16,9,30,0.0,80.0,6.4,22.8,80.0,70.89,52.0
2018,9,16,9,45,1.5,101.0,6.4,23.0,102.0,91.19,68.23
2018,9,16,10,0,3.0,122.0,6.4,23.2,124.0,111.89,84.62
2018,9,16,10,15,4.5,154.0,6.4,23.3,157.5,142.79,109.02
2018,9,16,10,30,6.0,186.0,6.4,23.4,191.0,173.6,133.12
2018,9,16,10,45,8.0,203.0,6.45,23.55,209.5,190.55,146.18
2018,9,16,11,0,10.0,220.0,6.5,23.7,228.0,207.21,158.98
2018,9,16,11,15,6.5,181.0,6.55,23.8,186.0,167.65,127.75
2018,9,16,11,30,3.0,142.0,6.6,23.9,144.0,129.08,97.23
2018,9,16,11,45,4.0,154.5,6.6,24.05,157.5,140.8,106.38
2018,9,16,12,0,5.0,167.0,6.6,24.2,171.0,152.32,115.32
2018,9,16,12,15,2.5,132.5,6.6,24.2,134.5,119.49,89.45
2018,9,16,12,30,0.0,98.0,6.6,24.2,98.0,87.1,63.83
2018,9,16,12,45,0.5,98.0,6.65,24.15,98.5,87.38,64.11
2018,9,16,13,0,1.0,98.0,6.7,24.1,99.0,87.61,64.35
2018,9,16,13,15,1.5,98.0,6.75,24.05,99.5,87.8,64.55
2018,9,16,13,30,2.0,98.0,6.8,24.0,100.0,87.93,64.73
2018,9,16,13,45,1.0,76.0,6.8,23.95,77.0,67.89,48.84
2018,9,16,14,0,0.0,54.0,6.8,23.9,54.0,47.87,32.9
2018,9,16,14,15,0.0,51.5,6.85,23.8,51.5,45.63,31.18
2018,9,16,14,30,0.0,49.0,6.9,23.7,49.0,43.39,29.45
2018,9,16,14,45,0.0,59.0,7.0,23.6,59.0,52.24,36.69
2018,9,16,15,0,0.0,69.0,7.1,23.5,69.0,61.1,43.97
2018,9,16,15,15,0.0,62.5,7.1,23.4,62.5,55.3,39.41
2018,9,16,15,30,0.0,56.0,7.1,23.3,56.0,49.51,34.84
2018,9,16,15,45,0.5,48.0,7.15,23.2,48.0,42.4,30.7
2018,9,16,16,0,1.0,40.0,7.2,23.1,40.0,35.3,24.74
2018,9,16,16,15,28.5,88.0,7.25,22.95,98.5,74.84,58.82
2018,9,16,16,30,56.0,136.0,7.3,22.8,157.0,107.84,87.3
2018,9,16,16,45,31.0,87.0,7.35,22.7,98.5,73.02,57.6
2018,9,16,17,0,6.0,38.0,7.4,22.6,40.0,33.52,23.49
2018,9,16,17,15,3.0,27.0,7.4,22.55,28.0,23.77,14.97
2018,9,16,17,30,0.0,16.0,7.4,22.5,16.0,14.06,6.43
2018,9,16,17,45,0.0,11.5,7.4,22.4,11.5,10.09,2.82
2018,9,16,18,0,0.0,7.0,7.4,22.3,7.0,6.14,0.0
2018,9,16,18,15,0.0,3.5,7.4,22.3,3.5,3.18,0.0
2018,9,16,18,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,7.4,22.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.35,22.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.25,22.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.2,22.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.15,22.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.0,22.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,6.9,22.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.75,22.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.6,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.45,22.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.3,22.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.05,22.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.6,22.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,22.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.85,23.4,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.45,23.55,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.2,23.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.8,23.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.85,23.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,9,17,6,15,0.0,4.0,3.15,23.9,4.0,3.64,0.0
2018,9,17,6,30,0.0,8.0,3.2,24.0,8.0,7.02,0.0
2018,9,17,6,45,82.5,28.0,3.25,24.15,43.0,103.17,78.77
2018,9,17,7,0,165.0,48.0,3.3,24.3,78.0,191.88,153.87
2018,9,17,7,15,328.0,63.5,3.4,24.5,148.5,355.05,287.99
2018,9,17,7,30,491.0,79.0,3.5,24.7,219.0,516.6,415.57
2018,9,17,7,45,327.5,100.5,3.55,24.9,202.0,416.73,335.35
2018,9,17,8,0,164.0,122.0,3.6,25.1,185.0,278.3,223.37
2018,9,17,8,15,89.0,120.0,3.7,25.35,155.0,211.18,167.75
2018,9,17,8,30,14.0,118.0,3.8,25.6,125.0,120.31,92.22
2018,9,17,8,45,18.0,133.5,3.9,25.85,143.0,138.59,106.63
2018,9,17,9,0,22.0,149.0,4.0,26.1,161.0,166.63,128.44
2018,9,17,9,15,35.0,194.0,4.1,26.4,215.0,225.39,174.1
2018,9,17,9,30,48.0,239.0,4.2,26.7,269.0,283.78,218.5
2018,9,17,9,45,45.0,250.0,4.3,27.0,279.5,289.44,221.77
2018,9,17,10,0,42.0,261.0,4.4,27.3,290.0,294.9,225.03
2018,9,17,10,15,218.0,231.5,4.45,27.55,393.0,444.23,341.91
2018,9,17,10,30,394.0,202.0,4.5,27.8,496.0,575.23,440.78
2018,9,17,10,45,469.5,198.0,4.55,28.05,559.5,624.73,476.21
2018,9,17,11,0,545.0,194.0,4.6,28.3,623.0,675.62,512.23
2018,9,17,11,15,569.0,198.5,4.6,28.45,654.5,681.33,515.05
2018,9,17,11,30,593.0,203.0,4.6,28.6,686.0,683.58,515.56
2018,9,17,11,45,463.5,209.5,4.6,28.75,589.0,563.86,427.28
2018,9,17,12,0,334.0,216.0,4.6,28.9,492.0,454.69,345.39
2018,9,17,12,15,412.5,225.0,4.6,28.95,566.0,499.36,378.39
2018,9,17,12,30,491.0,234.0,4.6,29.0,640.0,536.49,404.56
2018,9,17,12,45,531.0,219.0,4.55,29.1,654.0,521.94,392.68
2018,9,17,13,0,571.0,204.0,4.5,29.2,668.0,502.24,376.71
2018,9,17,13,15,633.5,182.5,4.45,29.2,687.5,484.49,361.67
2018,9,17,13,30,696.0,161.0,4.4,29.2,707.0,460.26,340.77
2018,9,17,13,45,730.5,150.5,4.35,29.2,708.0,430.09,314.31
2018,9,17,14,0,765.0,140.0,4.3,29.2,709.0,392.41,281.18
2018,9,17,14,15,769.0,132.5,4.15,29.1,684.0,343.1,238.98
2018,9,17,14,30,773.0,125.0,4.0,29.0,659.0,292.67,195.5
2018,9,17,14,45,762.5,120.5,3.85,28.9,623.0,240.64,151.82
2018,9,17,15,0,752.0,116.0,3.7,28.8,587.0,189.39,111.21
2018,9,17,15,15,707.0,115.0,3.55,28.65,533.0,131.82,72.66
2018,9,17,15,30,662.0,114.0,3.4,28.5,479.0,85.47,52.87
2018,9,17,15,45,660.0,108.5,3.2,28.35,444.5,69.54,52.65
2018,9,17,16,0,658.0,103.0,3.0,28.2,410.0,68.24,51.79
2018,9,17,16,15,621.5,97.0,2.85,27.95,360.5,66.17,50.29
2018,9,17,16,30,585.0,91.0,2.7,27.7,311.0,64.01,48.68
2018,9,17,16,45,534.0,84.5,2.5,27.45,261.5,61.29,46.54
2018,9,17,17,0,483.0,78.0,2.3,27.2,212.0,58.53,44.25
2018,9,17,17,15,412.0,67.5,2.2,26.8,164.5,50.61,37.44
2018,9,17,17,30,341.0,57.0,2.1,26.4,117.0,43.46,31.05
2018,9,17,17,45,243.0,42.5,1.95,26.05,78.0,32.9,21.48
2018,9,17,18,0,145.0,28.0,1.8,25.7,39.0,22.01,8.29
2018,9,17,18,15,75.5,15.0,1.8,25.7,20.5,13.64,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.7,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.4,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.9,25.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.95,24.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.7,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.15,24.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,23.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,22.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,21.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.05,21.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,21.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,9,18,6,15,0.0,4.0,2.15,21.35,4.0,3.64,0.0
2018,9,18,6,30,0.0,8.0,2.3,21.6,8.0,7.02,0.0
2018,9,18,6,45,0.0,15.5,2.45,21.85,15.5,13.62,5.35
2018,9,18,7,0,0.0,23.0,2.6,22.1,23.0,20.23,11.06
2018,9,18,7,15,31.5,55.0,2.65,22.5,64.0,78.61,60.53
2018,9,18,7,30,63.0,87.0,2.7,22.9,105.0,141.56,113.16
2018,9,18,7,45,53.5,111.0,2.75,23.25,128.5,161.8,128.92
2018,9,18,8,0,44.0,135.0,2.8,23.6,152.0,180.67,143.21
2018,9,18,8,15,27.5,145.0,2.8,24.05,156.0,174.85,137.23
2018,9,18,8,30,11.0,155.0,2.8,24.5,160.0,156.8,121.56
2018,9,18,8,45,21.5,181.5,2.8,24.95,193.0,192.08,149.17
2018,9,18,9,0,32.0,208.0,2.8,25.4,226.0,241.91,187.45
2018,9,18,9,15,80.0,245.0,2.8,25.75,294.0,323.61,250.57
2018,9,18,9,30,128.0,282.0,2.8,26.1,362.0,420.63,323.01
2018,9,18,9,45,137.5,299.5,2.8,26.4,390.5,443.07,338.07
2018,9,18,10,0,147.0,317.0,2.8,26.7,419.0,464.5,352.58
2018,9,18,10,15,131.5,325.0,2.8,26.9,419.0,452.41,342.17
2018,9,18,10,30,116.0,333.0,2.8,27.1,419.0,440.08,331.85
2018,9,18,10,45,151.5,344.5,2.75,27.3,461.0,474.92,357.13
2018,9,18,11,0,187.0,356.0,2.7,27.5,503.0,507.54,380.22
2018,9,18,11,15,233.5,369.0,2.65,27.65,556.0,547.93,408.77
2018,9,18,11,30,280.0,382.0,2.6,27.8,609.0,592.86,439.79
2018,9,18,11,45,477.5,292.5,2.6,27.95,684.0,650.33,483.24
2018,9,18,12,0,675.0,203.0,2.6,28.1,759.0,690.79,513.53
2018,9,18,12,15,599.0,236.5,2.6,28.2,729.5,637.67,473.65
2018,9,18,12,30,523.0,270.0,2.6,28.3,700.0,586.45,435.48
2018,9,18,12,45,369.0,306.5,2.6,28.4,608.5,494.79,367.76
2018,9,18,13,0,215.0,343.0,2.6,28.5,517.0,415.61,308.71
2018,9,18,13,15,202.5,348.0,2.6,28.55,509.0,397.47,294.94
2018,9,18,13,30,190.0,353.0,2.6,28.6,501.0,379.69,281.13
2018,9,18,13,45,223.5,346.0,2.55,28.6,515.0,372.64,274.74
2018,9,18,14,0,257.0,339.0,2.5,28.6,529.0,355.84,260.58
2018,9,18,14,15,280.0,313.5,2.5,28.55,512.5,324.13,235.22
2018,9,18,14,30,303.0,288.0,2.5,28.5,496.0,290.45,207.87
2018,9,18,14,45,248.5,246.5,2.45,28.45,411.0,228.76,162.23
2018,9,18,15,0,194.0,205.0,2.4,28.4,326.0,174.29,122.86
2018,9,18,15,15,452.0,154.0,2.3,28.25,408.5,137.02,86.57
2018,9,18,15,30,710.0,103.0,2.2,28.1,491.0,76.07,47.0
2018,9,18,15,45,704.0,95.5,2.1,27.95,450.5,61.42,45.98
2018,9,18,16,0,698.0,88.0,2.0,27.8,410.0,58.32,43.59
2018,9,18,16,15,684.5,79.5,1.9,27.45,364.5,54.2,40.34
2018,9,18,16,30,671.0,71.0,1.8,27.1,319.0,49.79,36.79
2018,9,18,16,45,637.5,64.0,1.7,26.8,270.5,46.07,33.77
2018,9,18,17,0,604.0,57.0,1.6,26.5,222.0,42.17,30.47
2018,9,18,17,15,536.0,50.5,1.45,25.8,173.0,38.34,27.16
2018,9,18,17,30,468.0,44.0,1.3,25.1,124.0,34.47,23.6
2018,9,18,17,45,357.5,34.5,1.15,24.4,83.0,27.77,17.3
2018,9,18,18,0,247.0,25.0,1.0,23.7,42.0,20.91,6.02
2018,9,18,18,15,131.0,14.0,1.0,23.7,22.0,12.73,0.0
2018,9,18,18,30,15.0,3.0,1.0,23.7,2.0,0.0,0.0
2018,9,18,18,45,7.5,1.5,1.05,23.2,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.8,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,9,19,6,15,95.5,16.0,1.5,18.45,23.0,71.32,0.0
2018,9,19,6,30,183.0,30.0,1.7,19.0,44.0,190.4,120.26
2018,9,19,6,45,288.5,43.5,1.9,19.55,85.5,286.99,227.4
2018,9,19,7,0,394.0,57.0,2.1,20.1,127.0,387.53,313.33
2018,9,19,7,15,465.0,66.0,1.95,20.7,176.0,464.79,376.2
2018,9,19,7,30,536.0,75.0,1.8,21.3,225.0,544.36,436.63
2018,9,19,7,45,582.5,82.0,1.7,21.85,275.5,603.74,478.88
2018,9,19,8,0,629.0,89.0,1.6,22.4,326.0,663.14,519.12
2018,9,19,8,15,663.0,94.5,1.55,23.2,376.0,709.64,548.27
2018,9,19,8,30,697.0,100.0,1.5,24.0,426.0,754.79,575.48
2018,9,19,8,45,721.5,104.0,1.5,24.85,472.5,787.94,594.03
2018,9,19,9,0,746.0,108.0,1.5,25.7,519.0,818.76,610.72
2018,9,19,9,15,763.5,111.5,1.45,26.1,561.0,835.59,618.37
2018,9,19,9,30,781.0,115.0,1.4,26.5,603.0,854.31,627.38
2018,9,19,9,45,794.0,117.5,1.4,26.95,639.5,864.67,631.37
2018,9,19,10,0,807.0,120.0,1.4,27.4,676.0,871.71,633.4
2018,9,19,10,15,816.0,122.0,1.35,27.6,705.5,871.23,630.74
2018,9,19,10,30,825.0,124.0,1.3,27.8,735.0,867.35,626.11
2018,9,19,10,45,830.5,126.0,1.3,28.05,757.5,857.01,618.06
2018,9,19,11,0,836.0,128.0,1.3,28.3,780.0,843.32,608.07
2018,9,19,11,15,839.0,129.0,1.3,28.45,795.0,823.27,594.36
2018,9,19,11,30,842.0,130.0,1.3,28.6,810.0,800.12,578.78
2018,9,19,11,45,842.5,131.5,1.35,28.75,817.0,772.57,560.92
2018,9,19,12,0,843.0,133.0,1.4,28.9,824.0,742.24,540.52
2018,9,19,12,15,841.5,133.5,1.35,29.0,823.0,707.0,515.12
2018,9,19,12,30,840.0,134.0,1.3,29.1,822.0,669.48,487.82
2018,9,19,12,45,836.0,134.0,1.3,29.2,812.5,627.91,457.64
2018,9,19,13,0,832.0,134.0,1.3,29.3,803.0,584.67,425.59
2018,9,19,13,15,826.0,133.0,1.3,29.3,786.0,538.07,390.53
2018,9,19,13,30,820.0,132.0,1.3,29.3,769.0,490.42,353.71
2018,9,19,13,45,811.0,131.0,1.3,29.35,744.5,440.69,314.28
2018,9,19,14,0,802.0,130.0,1.3,29.4,720.0,390.65,273.58
2018,9,19,14,15,790.0,128.5,1.25,29.35,688.5,339.21,231.06
2018,9,19,14,30,778.0,127.0,1.2,29.3,657.0,288.24,188.59
2018,9,19,14,45,762.0,124.5,1.15,29.25,619.5,236.42,146.41
2018,9,19,15,0,746.0,122.0,1.1,29.2,582.0,179.31,102.92
2018,9,19,15,15,726.0,118.0,1.05,29.2,539.0,128.43,70.45
2018,9,19,15,30,706.0,114.0,1.0,29.2,496.0,79.81,52.02
2018,9,19,15,45,679.0,109.5,0.9,29.2,449.5,71.0,53.64
2018,9,19,16,0,652.0,105.0,0.8,29.2,403.0,70.21,53.18
2018,9,19,16,15,615.0,99.0,0.8,29.0,353.5,68.2,51.74
2018,9,19,16,30,578.0,93.0,0.8,28.8,304.0,66.12,50.2
2018,9,19,16,45,526.5,85.0,0.8,28.6,254.0,62.25,47.09
2018,9,19,17,0,475.0,77.0,0.8,28.4,204.0,58.25,43.75
2018,9,19,17,15,401.5,66.5,0.8,27.75,157.0,50.04,36.74
2018,9,19,17,30,328.0,56.0,0.8,27.1,110.0,42.85,30.33
2018,9,19,17,45,226.0,40.5,0.8,26.5,71.5,31.46,19.97
2018,9,19,18,0,124.0,25.0,0.8,25.9,33.0,19.7,2.93
2018,9,19,18,15,62.0,12.5,0.8,25.9,16.5,11.37,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.2,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,1.0,0.7,20.25,1.0,0.0,0.0
2018,9,20,6,0,5.0,2.0,0.7,20.3,2.0,0.0,0.0
2018,9,20,6,15,70.0,16.0,0.7,20.75,21.0,56.02,0.0
2018,9,20,6,30,135.0,30.0,0.7,21.2,40.0,158.65,93.37
2018,9,20,6,45,227.5,46.0,0.75,21.7,79.0,249.88,194.25
2018,9,20,7,0,320.0,62.0,0.8,22.2,118.0,340.36,270.26
2018,9,20,7,15,389.5,73.5,0.65,22.75,165.0,413.59,328.3
2018,9,20,7,30,459.0,85.0,0.5,23.3,212.0,490.58,385.53
2018,9,20,7,45,508.5,93.5,0.35,23.85,261.5,556.3,430.49
2018,9,20,8,0,558.0,102.0,0.2,24.4,311.0,618.35,470.0
2018,9,20,8,15,593.5,109.0,0.35,25.1,359.5,666.56,501.68
2018,9,20,8,30,629.0,116.0,0.5,25.8,408.0,713.53,532.05
2018,9,20,8,45,655.5,121.0,0.7,26.45,454.0,748.63,554.79
2018,9,20,9,0,682.0,126.0,0.9,27.1,500.0,781.54,575.9
2018,9,20,9,15,710.0,126.5,0.95,27.4,543.0,808.02,591.29
2018,9,20,9,30,738.0,127.0,1.0,27.7,586.0,831.79,604.93
2018,9,20,9,45,762.5,124.5,1.05,28.0,624.0,841.62,609.59
2018,9,20,10,0,787.0,122.0,1.1,28.3,662.0,853.37,615.76
2018,9,20,10,15,796.0,124.5,1.1,28.5,691.5,853.49,614.09
2018,9,20,10,30,805.0,127.0,1.1,28.7,721.0,850.24,610.57
2018,9,20,10,45,810.5,130.0,1.15,28.9,744.0,841.13,604.15
2018,9,20,11,0,816.0,133.0,1.2,29.1,767.0,828.7,595.78
2018,9,20,11,15,820.0,134.0,1.15,29.2,782.0,809.75,582.31
2018,9,20,11,30,824.0,135.0,1.1,29.3,797.0,787.7,567.02
2018,9,20,11,45,825.0,136.0,1.1,29.45,804.0,760.4,548.9
2018,9,20,12,0,826.0,137.0,1.1,29.6,811.0,730.38,528.05
2018,9,20,12,15,823.0,138.5,1.05,29.65,809.5,695.52,503.15
2018,9,20,12,30,820.0,140.0,1.0,29.7,808.0,658.52,476.45
2018,9,20,12,45,813.5,141.5,0.95,29.75,798.5,617.46,446.51
