Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,13,0,807.0,143.0,0.9,29.8,789.0,574.95,414.97
2018,9,20,13,15,792.0,146.0,0.85,29.8,769.0,528.15,379.83
2018,9,20,13,30,777.0,149.0,0.8,29.8,749.0,481.14,343.71
2018,9,20,13,45,712.0,168.0,0.75,29.8,704.5,422.61,299.18
2018,9,20,14,0,647.0,187.0,0.7,29.8,660.0,372.21,260.12
2018,9,20,14,15,600.5,192.0,0.65,29.75,616.0,322.31,221.15
2018,9,20,14,30,554.0,197.0,0.6,29.7,572.0,277.79,186.38
2018,9,20,14,45,387.0,223.5,0.55,29.65,478.5,228.65,153.98
2018,9,20,15,0,220.0,250.0,0.5,29.6,385.0,213.69,149.69
2018,9,20,15,15,244.0,219.5,0.55,29.5,359.0,168.73,117.56
2018,9,20,15,30,268.0,189.0,0.6,29.4,333.0,130.96,101.91
2018,9,20,15,45,422.0,154.0,0.65,29.3,356.0,100.89,78.03
2018,9,20,16,0,576.0,119.0,0.7,29.2,379.0,80.34,61.51
2018,9,20,16,15,569.5,107.0,0.75,28.85,338.5,74.34,56.88
2018,9,20,16,30,563.0,95.0,0.8,28.5,298.0,67.93,51.78
2018,9,20,16,45,510.5,87.0,0.85,28.2,248.5,64.14,48.76
2018,9,20,17,0,458.0,79.0,0.9,27.9,199.0,58.51,44.04
2018,9,20,17,15,384.0,67.0,0.85,27.2,152.0,50.45,37.14
2018,9,20,17,30,310.0,55.0,0.8,26.5,105.0,42.13,29.75
2018,9,20,17,45,210.5,39.5,0.8,25.8,67.5,30.72,19.25
2018,9,20,18,0,111.0,24.0,0.8,25.1,30.0,18.95,0.0
2018,9,20,18,15,55.5,12.0,0.8,25.1,15.0,10.91,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,29.0,13.5,1.3,21.35,15.5,29.4,0.0
2018,9,21,6,30,56.0,26.0,1.5,21.8,30.0,77.76,40.32
2018,9,21,6,45,141.5,48.0,1.75,22.25,69.5,182.63,141.45
2018,9,21,7,0,227.0,70.0,2.0,22.7,109.0,273.33,218.63
2018,9,21,7,15,297.5,85.5,2.1,23.1,155.5,361.16,290.67
2018,9,21,7,30,368.0,101.0,2.2,23.5,202.0,440.69,353.97
2018,9,21,7,45,317.5,115.0,2.25,23.95,215.0,407.95,327.59
2018,9,21,8,0,267.0,129.0,2.3,24.4,228.0,387.19,309.75
2018,9,21,8,15,262.0,149.5,2.35,24.75,258.5,410.02,325.81
2018,9,21,8,30,257.0,170.0,2.4,25.1,289.0,431.13,339.95
2018,9,21,8,45,235.5,198.5,2.4,25.45,316.5,445.94,348.43
2018,9,21,9,0,214.0,227.0,2.4,25.8,344.0,441.59,342.84
2018,9,21,9,15,422.5,198.0,2.4,26.1,452.0,623.64,478.85
2018,9,21,9,30,631.0,169.0,2.4,26.4,560.0,781.17,589.57
2018,9,21,9,45,664.0,167.5,2.4,26.7,601.0,804.2,601.94
2018,9,21,10,0,697.0,166.0,2.4,27.0,642.0,824.08,613.27
2018,9,21,10,15,710.0,168.5,2.35,27.2,672.0,827.35,613.34
2018,9,21,10,30,723.0,171.0,2.3,27.4,702.0,827.39,611.51
2018,9,21,10,45,732.5,172.5,2.3,27.6,725.0,820.11,605.34
2018,9,21,11,0,742.0,174.0,2.3,27.8,748.0,809.63,597.23
2018,9,21,11,15,748.0,175.0,2.25,27.95,763.5,792.61,584.6
2018,9,21,11,30,754.0,176.0,2.2,28.1,779.0,772.59,569.52
2018,9,21,11,45,746.0,180.0,2.2,28.25,781.0,742.06,547.41
2018,9,21,12,0,738.0,184.0,2.2,28.4,783.0,709.46,523.75
2018,9,21,12,15,745.0,179.0,2.2,28.45,783.5,676.92,500.34
2018,9,21,12,30,752.0,174.0,2.2,28.5,784.0,641.96,474.79
2018,9,21,12,45,771.0,163.5,2.15,28.6,783.0,607.9,449.09
2018,9,21,13,0,790.0,153.0,2.1,28.7,782.0,570.63,420.42
2018,9,21,13,15,785.0,151.5,2.1,28.65,765.5,525.73,385.85
2018,9,21,13,30,780.0,150.0,2.1,28.6,749.0,479.8,349.62
2018,9,21,13,45,772.5,147.5,2.05,28.6,725.0,431.24,310.33
2018,9,21,14,0,765.0,145.0,2.0,28.6,701.0,382.35,269.88
2018,9,21,14,15,753.5,142.5,2.0,28.5,670.0,326.8,224.11
2018,9,21,14,30,742.0,140.0,2.0,28.4,639.0,276.38,181.88
2018,9,21,14,45,726.5,136.5,1.95,28.3,602.0,225.2,140.14
2018,9,21,15,0,711.0,133.0,1.9,28.2,565.0,175.43,102.57
2018,9,21,15,15,689.0,129.0,1.85,28.05,522.5,126.45,72.58
2018,9,21,15,30,667.0,125.0,1.8,27.9,480.0,80.03,61.28
2018,9,21,15,45,638.0,120.0,1.75,27.8,433.5,78.76,60.51
2018,9,21,16,0,609.0,115.0,1.7,27.7,387.0,77.95,60.06
2018,9,21,16,15,561.0,108.5,1.6,27.4,335.5,75.81,58.54
2018,9,21,16,30,513.0,102.0,1.5,27.1,284.0,72.67,56.13
2018,9,21,16,45,468.0,92.5,1.4,26.8,238.0,67.15,51.62
2018,9,21,17,0,423.0,83.0,1.3,26.5,192.0,61.42,46.77
2018,9,21,17,15,348.0,70.0,1.2,25.9,145.5,52.7,39.22
2018,9,21,17,30,273.0,57.0,1.1,25.3,99.0,43.68,31.13
2018,9,21,17,45,179.5,39.5,1.0,24.75,63.0,30.75,19.11
2018,9,21,18,0,86.0,22.0,0.9,24.2,27.0,17.81,0.0
2018,9,21,18,15,43.0,11.0,0.9,24.2,13.5,10.01,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,3.5,0.5,0.9,19.15,0.5,0.0,0.0
2018,9,22,6,0,7.0,1.0,0.9,19.2,1.0,0.0,0.0
2018,9,22,6,15,83.5,14.0,1.05,19.65,19.5,61.87,0.0
2018,9,22,6,30,160.0,27.0,1.2,20.1,38.0,166.69,85.4
2018,9,22,6,45,260.5,41.0,1.4,20.55,77.5,263.62,205.92
2018,9,22,7,0,361.0,55.0,1.6,21.0,117.0,357.79,287.12
2018,9,22,7,15,431.0,65.5,1.6,21.5,164.5,435.38,350.67
2018,9,22,7,30,501.0,76.0,1.6,22.0,212.0,514.32,411.99
2018,9,22,7,45,548.0,84.0,1.65,22.45,261.5,574.0,455.81
2018,9,22,8,0,595.0,92.0,1.7,22.9,311.0,633.76,497.97
2018,9,22,8,15,629.0,98.0,1.6,23.5,359.5,679.8,527.41
2018,9,22,8,30,663.0,104.0,1.5,24.1,408.0,724.52,554.84
2018,9,22,8,45,686.5,109.5,1.45,24.7,454.0,757.77,573.91
2018,9,22,9,0,710.0,115.0,1.4,25.3,500.0,788.73,591.05
2018,9,22,9,15,736.0,115.5,1.2,25.85,542.5,813.27,601.89
2018,9,22,9,30,762.0,116.0,1.0,26.4,585.0,830.81,607.6
2018,9,22,9,45,784.5,114.5,0.85,26.95,623.0,844.79,611.44
2018,9,22,10,0,807.0,113.0,0.7,27.5,661.0,855.47,613.0
2018,9,22,10,15,815.5,115.5,0.55,27.9,690.5,854.91,607.76
2018,9,22,10,30,824.0,118.0,0.4,28.3,720.0,850.94,600.6
2018,9,22,10,45,829.0,120.0,0.25,28.65,742.0,840.04,589.54
2018,9,22,11,0,834.0,122.0,0.1,29.0,764.0,825.82,577.13
2018,9,22,11,15,837.0,123.5,0.2,29.2,779.0,806.21,565.62
2018,9,22,11,30,840.0,125.0,0.3,29.4,794.0,778.4,549.24
2018,9,22,11,45,840.5,126.0,0.4,29.6,800.5,751.17,533.26
2018,9,22,12,0,841.0,127.0,0.5,29.8,807.0,721.26,514.52
2018,9,22,12,15,833.5,131.0,0.55,29.85,804.5,688.65,492.53
2018,9,22,12,30,826.0,135.0,0.6,29.9,802.0,650.73,466.59
2018,9,22,12,45,814.0,140.0,0.65,29.95,791.0,609.32,437.61
2018,9,22,13,0,802.0,145.0,0.7,30.0,780.0,566.79,407.06
2018,9,22,13,15,700.5,182.0,0.75,30.0,728.0,503.02,361.04
2018,9,22,13,30,599.0,219.0,0.8,30.0,676.0,447.74,320.53
2018,9,22,13,45,480.5,246.5,0.85,29.95,605.5,386.04,275.68
2018,9,22,14,0,362.0,274.0,0.9,29.9,535.0,339.11,241.78
2018,9,22,14,15,378.0,249.5,0.9,29.85,511.5,295.1,207.42
2018,9,22,14,30,394.0,225.0,0.9,29.8,488.0,254.6,175.0
2018,9,22,14,45,398.0,217.5,0.95,29.7,470.0,222.41,149.45
2018,9,22,15,0,402.0,210.0,1.0,29.6,452.0,189.72,125.2
2018,9,22,15,15,456.5,183.0,1.0,29.5,438.5,146.95,95.78
2018,9,22,15,30,511.0,156.0,1.0,29.4,425.0,101.21,78.12
2018,9,22,15,45,385.5,153.0,1.0,29.35,345.0,100.48,77.9
2018,9,22,16,0,260.0,150.0,1.0,29.3,265.0,106.99,83.52
2018,9,22,16,15,240.0,134.5,1.0,28.9,230.5,97.56,76.13
2018,9,22,16,30,220.0,119.0,1.0,28.5,196.0,87.74,68.32
2018,9,22,16,45,178.0,88.5,1.05,28.1,144.0,67.15,51.3
2018,9,22,17,0,136.0,58.0,1.1,27.7,92.0,45.47,33.05
2018,9,22,17,15,195.0,52.5,1.0,27.0,88.5,39.08,27.52
2018,9,22,17,30,254.0,47.0,0.9,26.3,85.0,35.99,24.51
2018,9,22,17,45,173.0,33.5,0.85,25.6,54.5,26.07,15.01
2018,9,22,18,0,92.0,20.0,0.8,24.9,24.0,15.81,0.0
2018,9,22,18,15,46.0,10.0,0.8,24.9,12.0,9.1,0.0
2018,9,22,18,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.85,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,19.9,0.0,0.0,0.0
2018,9,23,6,15,60.0,13.0,0.2,20.25,17.0,47.01,0.0
2018,9,23,6,30,120.0,26.0,0.3,20.6,34.0,138.64,62.13
2018,9,23,6,45,215.0,42.5,0.4,20.95,72.5,235.77,181.64
2018,9,23,7,0,310.0,59.0,0.5,21.3,111.0,327.48,259.46
2018,9,23,7,15,301.5,61.5,0.55,21.7,127.0,329.14,263.56
2018,9,23,7,30,293.0,64.0,0.6,22.1,143.0,330.43,265.98
2018,9,23,7,45,146.5,55.5,0.65,22.5,95.0,189.43,152.99
2018,9,23,8,0,0.0,47.0,0.7,22.9,47.0,41.46,28.67
2018,9,23,8,15,1.0,56.5,0.7,23.15,57.0,50.73,36.38
2018,9,23,8,30,2.0,66.0,0.7,23.4,67.0,60.05,43.85
2018,9,23,8,45,3.5,72.5,0.7,23.65,74.5,67.17,49.47
2018,9,23,9,0,5.0,79.0,0.7,23.9,82.0,74.32,55.07
2018,9,23,9,15,17.0,121.0,0.65,24.2,131.5,131.28,100.54
2018,9,23,9,30,29.0,163.0,0.6,24.5,181.0,184.35,141.57
2018,9,23,9,45,27.0,167.5,0.6,24.75,185.0,185.64,141.74
2018,9,23,10,0,25.0,172.0,0.6,25.0,189.0,186.89,142.13
2018,9,23,10,15,21.5,197.0,0.55,25.2,212.0,207.33,156.98
2018,9,23,10,30,18.0,222.0,0.5,25.4,235.0,217.87,164.13
2018,9,23,10,45,11.0,176.0,0.5,25.65,184.0,167.74,125.66
2018,9,23,11,0,4.0,130.0,0.5,25.9,133.0,119.34,88.32
2018,9,23,11,15,6.0,165.5,0.5,26.05,170.0,152.9,114.12
2018,9,23,11,30,8.0,201.0,0.5,26.2,207.0,186.1,139.0
2018,9,23,11,45,7.5,195.0,0.55,26.35,201.0,179.54,133.78
2018,9,23,12,0,7.0,189.0,0.6,26.5,195.0,173.08,128.85
2018,9,23,12,15,6.0,184.5,0.6,26.55,189.5,167.71,124.74
2018,9,23,12,30,5.0,180.0,0.6,26.6,184.0,162.46,120.73
2018,9,23,12,45,7.5,198.5,0.65,26.65,204.5,179.37,133.61
2018,9,23,13,0,10.0,217.0,0.7,26.7,225.0,195.67,145.89
2018,9,23,13,15,8.5,192.5,0.7,26.7,199.0,172.84,128.67
2018,9,23,13,30,7.0,168.0,0.7,26.7,173.0,150.37,111.77
2018,9,23,13,45,7.0,182.5,0.75,26.65,187.5,161.72,120.65
2018,9,23,14,0,7.0,197.0,0.8,26.6,202.0,172.6,129.07
2018,9,23,14,15,9.5,186.5,0.85,26.5,193.0,163.47,122.25
2018,9,23,14,30,12.0,176.0,0.9,26.4,184.0,154.12,115.27
2018,9,23,14,45,25.0,188.0,1.0,26.25,203.5,157.83,117.93
2018,9,23,15,0,38.0,200.0,1.1,26.1,223.0,163.73,122.37
2018,9,23,15,15,65.5,196.0,1.2,25.85,232.0,157.06,117.38
2018,9,23,15,30,93.0,192.0,1.3,25.6,241.0,147.95,117.92
2018,9,23,15,45,46.5,124.5,1.45,25.35,149.0,102.26,80.71
2018,9,23,16,0,0.0,57.0,1.6,25.1,57.0,50.35,37.39
2018,9,23,16,15,11.5,80.0,1.7,24.65,84.0,70.4,54.72
2018,9,23,16,30,23.0,103.0,1.8,24.2,111.0,84.59,67.01
2018,9,23,16,45,12.5,87.0,1.9,23.8,91.0,74.19,58.3
2018,9,23,17,0,2.0,71.0,2.0,23.4,71.0,60.85,46.87
2018,9,23,17,15,5.0,54.5,2.05,22.85,55.0,47.08,34.85
2018,9,23,17,30,8.0,38.0,2.1,22.3,39.0,33.2,22.51
2018,9,23,17,45,5.5,24.5,2.15,21.75,25.0,21.56,11.37
2018,9,23,18,0,3.0,11.0,2.2,21.2,11.0,10.01,0.0
2018,9,23,18,15,1.5,5.5,2.2,21.2,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,20.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,22.0,4.5,2.1,16.45,6.0,16.95,0.0
2018,9,24,6,30,44.0,9.0,2.2,16.7,12.0,53.21,17.44
2018,9,24,6,45,81.0,19.0,2.35,16.9,30.0,101.26,77.75
2018,9,24,7,0,118.0,29.0,2.5,17.1,48.0,142.53,115.64
2018,9,24,7,15,121.5,27.0,2.5,17.5,53.0,140.11,115.4
2018,9,24,7,30,125.0,25.0,2.5,17.9,58.0,139.6,115.84
2018,9,24,7,45,62.5,24.0,2.5,18.3,40.5,80.75,64.83
2018,9,24,8,0,0.0,23.0,2.5,18.7,23.0,20.25,11.47
2018,9,24,8,15,1.0,61.0,2.45,19.15,61.5,54.72,40.35
2018,9,24,8,30,2.0,99.0,2.4,19.6,100.0,91.02,70.15
2018,9,24,8,45,1.5,114.0,2.35,20.05,115.0,104.75,80.94
2018,9,24,9,0,1.0,129.0,2.3,20.5,130.0,118.38,91.53
2018,9,24,9,15,0.5,114.0,2.25,20.95,114.5,102.79,78.48
2018,9,24,9,30,0.0,99.0,2.2,21.4,99.0,88.03,66.21
2018,9,24,9,45,0.0,108.0,2.15,21.85,108.0,96.31,72.59
2018,9,24,10,0,0.0,117.0,2.1,22.3,117.0,104.56,78.87
2018,9,24,10,15,1.0,120.0,2.05,22.6,120.5,108.09,81.45
2018,9,24,10,30,2.0,123.0,2.0,22.9,124.0,111.58,84.01
2018,9,24,10,45,2.0,132.0,1.95,23.25,133.5,119.67,90.14
2018,9,24,11,0,2.0,141.0,1.9,23.6,143.0,127.69,96.17
2018,9,24,11,15,5.5,176.5,1.9,23.8,181.0,162.49,123.21
2018,9,24,11,30,9.0,212.0,1.9,24.0,219.0,196.81,149.49
2018,9,24,11,45,10.0,220.0,1.9,24.2,228.0,203.82,154.57
2018,9,24,12,0,11.0,228.0,1.9,24.4,237.0,210.6,159.55
2018,9,24,12,15,8.5,205.5,1.85,24.5,212.5,187.88,141.99
2018,9,24,12,30,6.0,183.0,1.8,24.6,188.0,165.67,124.85
2018,9,24,12,45,4.0,168.5,1.8,24.7,172.0,151.17,113.65
2018,9,24,13,0,2.0,154.0,1.8,24.8,156.0,136.98,102.67
2018,9,24,13,15,4.0,168.5,1.8,24.8,172.0,150.04,112.9
2018,9,24,13,30,6.0,183.0,1.8,24.8,188.0,162.58,122.66
2018,9,24,13,45,7.0,183.5,1.8,24.85,189.0,162.47,122.62
2018,9,24,14,0,8.0,184.0,1.8,24.9,190.0,162.15,122.45
2018,9,24,14,15,4.0,139.5,1.8,24.85,142.5,123.14,92.32
2018,9,24,14,30,0.0,95.0,1.8,24.8,95.0,84.23,61.98
2018,9,24,14,45,0.0,88.0,1.75,24.7,88.0,78.01,57.24
2018,9,24,15,0,0.0,81.0,1.7,24.6,81.0,71.75,52.41
2018,9,24,15,15,0.0,78.5,1.7,24.5,78.5,69.5,50.79
2018,9,24,15,30,0.0,76.0,1.7,24.4,76.0,67.25,51.57
2018,9,24,15,45,0.0,62.0,1.7,24.25,62.0,54.8,41.22
2018,9,24,16,0,0.0,48.0,1.7,24.1,48.0,42.37,30.79
2018,9,24,16,15,0.0,39.5,1.6,23.8,39.5,34.83,24.46
2018,9,24,16,30,0.0,31.0,1.5,23.5,31.0,27.3,18.06
2018,9,24,16,45,31.0,27.0,1.4,23.2,34.5,23.51,14.82
2018,9,24,17,0,62.0,23.0,1.3,22.9,38.0,18.7,10.61
2018,9,24,17,15,175.0,32.0,1.2,22.3,59.5,23.91,15.02
2018,9,24,17,30,288.0,41.0,1.1,21.7,81.0,31.61,21.19
2018,9,24,17,45,190.5,28.0,1.0,21.1,50.0,21.88,11.25
2018,9,24,18,0,93.0,15.0,0.9,20.5,19.0,13.64,0.0
2018,9,24,18,15,46.5,7.5,0.9,20.5,9.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,90.0,11.5,1.05,18.4,17.0,62.88,0.0
2018,9,25,6,30,180.0,23.0,1.2,18.9,34.0,168.38,51.73
2018,9,25,6,45,227.0,28.5,1.35,19.4,56.0,225.02,174.65
2018,9,25,7,0,274.0,34.0,1.5,19.9,78.0,269.4,217.63
2018,9,25,7,15,146.5,39.5,1.45,20.55,64.0,179.92,146.08
2018,9,25,7,30,19.0,45.0,1.4,21.2,50.0,56.41,42.05
2018,9,25,7,45,15.5,76.0,1.35,21.8,80.5,88.16,68.2
2018,9,25,8,0,12.0,107.0,1.3,22.4,111.0,110.91,86.27
2018,9,25,8,15,14.0,131.5,1.3,22.9,137.0,137.15,107.03
2018,9,25,8,30,16.0,156.0,1.3,23.4,163.0,163.08,127.11
2018,9,25,8,45,20.0,169.5,1.3,23.9,179.5,178.41,138.6
2018,9,25,9,0,24.0,183.0,1.3,24.4,196.0,193.84,150.02
2018,9,25,9,15,24.5,202.0,1.25,24.7,216.0,211.94,163.28
2018,9,25,9,30,25.0,221.0,1.2,25.0,236.0,229.78,176.16
2018,9,25,9,45,18.5,217.5,1.2,25.35,229.0,218.42,166.51
2018,9,25,10,0,12.0,214.0,1.2,25.7,222.0,207.62,157.49
2018,9,25,10,15,10.5,212.5,1.15,25.95,219.5,203.52,153.85
2018,9,25,10,30,9.0,211.0,1.1,26.2,217.0,199.67,150.43
2018,9,25,10,45,11.0,224.5,1.1,26.4,232.5,213.01,160.24
2018,9,25,11,0,13.0,238.0,1.1,26.6,248.0,226.07,169.72
2018,9,25,11,15,49.5,294.5,1.05,26.75,333.0,314.42,235.7
2018,9,25,11,30,86.0,351.0,1.0,26.9,418.0,391.16,290.79
2018,9,25,11,45,71.0,342.0,1.0,27.05,398.0,365.03,270.78
2018,9,25,12,0,56.0,333.0,1.0,27.2,378.0,340.09,252.3
2018,9,25,12,15,53.0,330.0,0.95,27.3,372.5,329.64,244.42
2018,9,25,12,30,50.0,327.0,0.9,27.4,367.0,319.37,236.63
2018,9,25,12,45,372.5,241.0,0.9,27.5,531.5,429.35,318.87
2018,9,25,13,0,695.0,155.0,0.9,27.6,696.0,505.8,371.48
2018,9,25,13,15,578.0,213.5,0.85,27.6,657.0,459.97,335.08
2018,9,25,13,30,461.0,272.0,0.8,27.6,618.0,421.02,305.1
2018,9,25,13,45,494.5,247.0,0.8,27.6,607.0,384.67,276.4
2018,9,25,14,0,528.0,222.0,0.8,27.6,596.0,344.94,244.08
2018,9,25,14,15,656.5,165.5,0.75,27.5,609.0,303.12,206.42
2018,9,25,14,30,785.0,109.0,0.7,27.4,622.0,253.75,161.15
2018,9,25,14,45,776.5,104.0,0.65,27.3,586.0,201.37,119.01
2018,9,25,15,0,768.0,99.0,0.6,27.2,550.0,149.54,81.51
2018,9,25,15,15,696.0,107.5,0.5,27.15,492.5,98.49,55.33
2018,9,25,15,30,624.0,116.0,0.4,27.1,435.0,74.28,56.71
2018,9,25,15,45,495.0,126.0,0.3,27.0,363.5,84.49,65.44
2018,9,25,16,0,366.0,136.0,0.2,26.9,292.0,92.11,71.94
2018,9,25,16,15,387.0,107.5,0.2,26.7,254.0,74.74,57.71
2018,9,25,16,30,408.0,79.0,0.2,26.5,216.0,56.5,42.59
2018,9,25,16,45,459.0,65.5,0.25,26.3,194.5,47.65,35.19
2018,9,25,17,0,510.0,52.0,0.3,26.1,173.0,38.96,27.74
2018,9,25,17,15,450.5,45.0,0.3,25.55,132.0,34.7,23.92
2018,9,25,17,30,391.0,38.0,0.3,25.0,91.0,30.38,19.77
2018,9,25,17,45,256.0,26.5,0.35,24.5,55.0,21.66,10.3
2018,9,25,18,0,121.0,15.0,0.4,24.0,19.0,13.64,0.0
2018,9,25,18,15,60.5,7.5,0.4,24.0,9.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,90.5,11.5,1.0,18.75,16.5,62.99,0.0
2018,9,26,6,30,181.0,23.0,1.2,19.3,33.0,167.8,33.82
2018,9,26,6,45,297.5,34.0,1.4,19.9,72.0,277.53,214.1
2018,9,26,7,0,414.0,45.0,1.6,20.5,111.0,381.23,305.08
2018,9,26,7,15,487.0,52.5,1.7,21.05,158.5,456.07,367.31
2018,9,26,7,30,560.0,60.0,1.8,21.6,206.0,533.77,427.83
2018,9,26,7,45,607.0,66.0,1.9,22.15,255.5,591.27,470.39
2018,9,26,8,0,654.0,72.0,2.0,22.7,305.0,648.97,511.38
2018,9,26,8,15,686.0,76.5,2.3,23.35,353.5,691.87,541.21
2018,9,26,8,30,718.0,81.0,2.6,24.0,402.0,729.48,566.58
2018,9,26,8,45,740.5,85.0,2.85,24.6,447.5,760.76,586.84
2018,9,26,9,0,763.0,89.0,3.1,25.2,493.0,789.57,605.12
2018,9,26,9,15,778.5,92.0,3.2,25.55,533.5,808.31,616.02
2018,9,26,9,30,794.0,95.0,3.3,25.9,574.0,824.04,624.92
2018,9,26,9,45,782.5,105.5,3.35,26.25,601.5,821.7,621.13
2018,9,26,10,0,771.0,116.0,3.4,26.6,629.0,815.87,615.23
2018,9,26,10,15,529.5,207.0,3.4,26.9,566.5,693.08,525.43
2018,9,26,10,30,288.0,298.0,3.4,27.2,504.0,558.22,422.44
2018,9,26,10,45,252.0,279.5,3.4,27.45,464.0,498.67,378.54
2018,9,26,11,0,216.0,261.0,3.4,27.7,424.0,440.37,334.8
2018,9,26,11,15,142.0,277.0,3.35,27.9,385.0,378.97,287.18
2018,9,26,11,30,68.0,293.0,3.3,28.1,346.0,322.29,242.8
2018,9,26,11,45,88.0,284.5,3.25,28.25,354.0,330.44,249.08
2018,9,26,12,0,108.0,276.0,3.2,28.4,362.0,329.38,248.27
2018,9,26,12,15,77.5,283.5,3.15,28.5,345.0,304.21,228.53
2018,9,26,12,30,47.0,291.0,3.1,28.6,328.0,286.07,214.23
2018,9,26,12,45,105.5,316.0,3.05,28.65,398.0,336.54,252.01
2018,9,26,13,0,164.0,341.0,3.0,28.7,468.0,377.8,281.83
2018,9,26,13,15,171.0,342.5,3.0,28.7,472.5,368.83,274.4
2018,9,26,13,30,178.0,344.0,3.0,28.7,477.0,358.56,266.01
2018,9,26,13,45,363.5,276.0,3.0,28.65,535.5,358.36,262.63
2018,9,26,14,0,549.0,208.0,3.0,28.6,594.0,338.71,241.82
2018,9,26,14,15,582.0,190.0,2.9,28.45,582.5,298.6,207.08
2018,9,26,14,30,615.0,172.0,2.8,28.3,571.0,255.13,169.51
2018,9,26,14,45,611.5,162.0,2.75,28.1,538.5,208.13,131.77
2018,9,26,15,0,608.0,152.0,2.7,27.9,506.0,161.47,97.94
2018,9,26,15,15,498.0,167.0,2.5,27.6,442.5,128.81,85.42
2018,9,26,15,30,388.0,182.0,2.3,27.3,379.0,118.12,93.11
2018,9,26,15,45,270.0,163.0,2.15,26.95,293.5,114.83,90.83
2018,9,26,16,0,152.0,144.0,2.0,26.6,208.0,109.42,86.74
2018,9,26,16,15,76.0,93.5,1.8,26.25,125.5,74.72,57.97
2018,9,26,16,30,0.0,43.0,1.6,25.9,43.0,37.92,26.91
2018,9,26,16,45,0.0,28.5,1.45,25.55,28.5,25.09,15.98
2018,9,26,17,0,0.0,14.0,1.3,25.2,14.0,12.3,4.94
2018,9,26,17,15,0.0,11.0,1.2,24.85,11.0,9.65,2.6
2018,9,26,17,30,0.0,8.0,1.1,24.5,8.0,7.02,0.21
2018,9,26,17,45,0.0,5.0,0.95,24.15,5.0,4.38,0.0
2018,9,26,18,0,0.0,2.0,0.8,23.8,2.0,1.82,0.0
2018,9,26,18,15,0.0,1.0,0.8,23.8,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.75,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,27,6,15,2.0,3.0,1.7,20.95,3.0,3.89,0.0
2018,9,27,6,30,4.0,6.0,1.8,21.1,6.0,7.83,0.0
2018,9,27,6,45,2.0,11.0,1.85,21.3,11.0,10.97,3.01
2018,9,27,7,0,0.0,16.0,1.9,21.5,16.0,14.06,5.9
2018,9,27,7,15,0.0,24.5,1.9,21.75,24.5,21.55,12.29
2018,9,27,7,30,0.0,33.0,1.9,22.0,33.0,29.06,18.64
2018,9,27,7,45,0.0,37.0,1.9,22.25,37.0,32.6,21.59
2018,9,27,8,0,0.0,41.0,1.9,22.5,41.0,36.15,24.48
2018,9,27,8,15,0.0,54.5,1.85,22.7,54.5,48.12,34.27
2018,9,27,8,30,0.0,68.0,1.8,22.9,68.0,60.12,43.96
2018,9,27,8,45,0.5,95.0,1.75,23.1,95.5,85.33,64.27
2018,9,27,9,0,1.0,122.0,1.7,23.3,123.0,111.59,85.1
2018,9,27,9,15,1.0,123.5,1.65,23.5,124.5,112.43,85.4
2018,9,27,9,30,1.0,125.0,1.6,23.7,126.0,113.42,85.87
2018,9,27,9,45,1.0,136.5,1.5,23.9,137.5,123.98,93.92
2018,9,27,10,0,1.0,148.0,1.4,24.1,149.0,134.47,101.83
2018,9,27,10,15,4.0,174.5,1.35,24.35,177.5,161.6,122.73
2018,9,27,10,30,7.0,201.0,1.3,24.6,206.0,188.47,143.11
2018,9,27,10,45,16.0,239.0,1.25,24.85,251.0,230.77,175.13
2018,9,27,11,0,25.0,277.0,1.2,25.1,296.0,272.24,205.85
2018,9,27,11,15,14.5,204.0,1.25,25.35,215.0,194.55,146.64
2018,9,27,11,30,4.0,131.0,1.3,25.6,134.0,119.7,88.89
2018,9,27,11,45,20.5,197.0,1.4,25.85,213.0,194.29,146.69
2018,9,27,12,0,37.0,263.0,1.5,26.1,292.0,263.13,198.42
2018,9,27,12,15,45.0,255.0,1.6,26.15,290.5,257.42,194.0
2018,9,27,12,30,53.0,247.0,1.7,26.2,289.0,251.22,189.44
2018,9,27,12,45,29.5,211.0,1.8,26.3,234.5,202.53,152.33
2018,9,27,13,0,6.0,175.0,1.9,26.4,180.0,157.14,117.56
2018,9,27,13,15,30.5,194.0,1.9,26.35,217.0,182.7,137.37
2018,9,27,13,30,55.0,213.0,1.9,26.3,254.0,205.62,154.6
2018,9,27,13,45,202.0,225.0,1.95,26.25,367.5,257.18,191.35
2018,9,27,14,0,349.0,237.0,2.0,26.2,481.0,293.32,213.71
2018,9,27,14,15,322.5,224.0,2.0,26.15,441.5,258.0,185.36
2018,9,27,14,30,296.0,211.0,2.0,26.1,402.0,220.7,156.18
2018,9,27,14,45,168.5,179.5,1.95,26.0,287.0,158.13,112.57
2018,9,27,15,0,41.0,148.0,1.9,25.9,172.0,125.72,93.23
2018,9,27,15,15,44.0,143.0,1.85,25.75,167.0,118.08,88.26
2018,9,27,15,30,47.0,138.0,1.8,25.6,162.0,111.98,88.66
2018,9,27,15,45,31.5,122.0,1.8,25.45,137.5,100.11,79.11
2018,9,27,16,0,16.0,106.0,1.8,25.3,113.0,91.26,72.0
2018,9,27,16,15,8.0,75.0,1.7,25.05,78.5,66.12,51.0
2018,9,27,16,30,0.0,44.0,1.6,24.8,44.0,38.8,27.82
2018,9,27,16,45,22.0,32.5,1.55,24.55,37.5,29.32,19.7
2018,9,27,17,0,44.0,21.0,1.5,24.3,31.0,17.1,9.12
2018,9,27,17,15,128.5,33.5,1.45,24.0,51.5,25.03,15.75
2018,9,27,17,30,213.0,46.0,1.4,23.7,72.0,35.57,23.97
2018,9,27,17,45,129.5,29.0,1.4,23.45,42.5,22.78,9.05
2018,9,27,18,0,46.0,12.0,1.4,23.2,13.0,10.91,0.0
2018,9,27,18,15,23.0,6.0,1.4,23.2,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,22.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,22.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.35,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,4.5,3.0,1.15,20.9,3.0,5.32,0.0
2018,9,28,6,30,9.0,6.0,1.3,21.0,6.0,12.11,0.0
2018,9,28,6,45,4.5,10.5,1.4,21.15,10.5,12.33,4.1
2018,9,28,7,0,0.0,15.0,1.5,21.3,15.0,13.18,5.17
2018,9,28,7,15,3.0,32.5,1.55,21.45,33.5,30.8,20.08
2018,9,28,7,30,6.0,50.0,1.6,21.6,52.0,48.65,35.18
2018,9,28,7,45,8.0,71.0,1.65,21.7,74.0,70.53,53.43
2018,9,28,8,0,10.0,92.0,1.7,21.8,96.0,93.08,71.94
2018,9,28,8,15,57.5,133.5,1.75,22.05,158.5,186.84,149.2
2018,9,28,8,30,105.0,175.0,1.8,22.3,221.0,289.45,230.55
2018,9,28,8,45,114.0,199.0,1.8,22.5,254.0,322.58,254.93
2018,9,28,9,0,123.0,223.0,1.8,22.7,287.0,354.82,278.5
2018,9,28,9,15,107.0,240.0,1.8,23.05,299.0,340.62,265.88
2018,9,28,9,30,91.0,257.0,1.8,23.4,311.0,341.34,264.76
2018,9,28,9,45,83.5,252.0,1.8,23.7,304.0,324.46,250.91
2018,9,28,10,0,76.0,247.0,1.8,24.0,297.0,308.42,237.83
2018,9,28,10,15,153.5,270.0,1.8,24.25,377.0,407.84,313.41
2018,9,28,10,30,231.0,293.0,1.8,24.5,457.0,502.92,382.71
2018,9,28,10,45,246.0,318.0,1.75,24.8,497.5,530.91,400.72
2018,9,28,11,0,261.0,343.0,1.7,25.1,538.0,556.27,417.05
2018,9,28,11,15,174.0,341.0,1.65,25.25,472.0,464.44,348.8
2018,9,28,11,30,87.0,339.0,1.6,25.4,406.0,379.3,285.05
2018,9,28,11,45,129.0,352.5,1.55,25.6,453.0,421.63,316.31
2018,9,28,12,0,171.0,366.0,1.5,25.8,500.0,452.25,337.88
2018,9,28,12,15,107.5,339.5,1.4,25.9,423.5,375.75,280.89
2018,9,28,12,30,44.0,313.0,1.3,26.0,347.0,302.64,226.45
2018,9,28,12,45,59.0,326.0,1.2,26.1,371.5,316.64,236.82
2018,9,28,13,0,74.0,339.0,1.1,26.2,396.0,328.46,244.94
2018,9,28,13,15,96.0,341.5,1.05,26.2,413.5,332.92,247.73
2018,9,28,13,30,118.0,344.0,1.0,26.2,431.0,331.05,245.65
2018,9,28,13,45,174.5,330.5,0.9,26.25,454.0,329.81,243.04
2018,9,28,14,0,231.0,317.0,0.8,26.3,477.0,322.75,235.25
2018,9,28,14,15,252.5,296.0,0.75,26.25,463.5,288.72,208.15
2018,9,28,14,30,274.0,275.0,0.7,26.2,450.0,258.4,183.67
2018,9,28,14,45,275.5,247.0,0.65,26.15,414.0,218.52,153.24
2018,9,28,15,0,277.0,219.0,0.6,26.1,378.0,179.17,124.92
2018,9,28,15,15,248.5,214.0,0.6,26.0,348.0,153.38,111.53
2018,9,28,15,30,220.0,209.0,0.6,25.9,318.0,149.99,119.28
2018,9,28,15,45,212.5,185.5,0.55,25.75,282.0,135.63,107.97
2018,9,28,16,0,205.0,162.0,0.5,25.6,246.0,120.72,96.11
2018,9,28,16,15,229.0,139.5,0.5,25.35,222.0,101.04,80.15
2018,9,28,16,30,253.0,117.0,0.5,25.1,198.0,86.79,68.47
2018,9,28,16,45,175.5,99.5,0.5,24.8,151.0,74.75,58.4
2018,9,28,17,0,98.0,82.0,0.5,24.5,104.0,64.6,49.64
2018,9,28,17,15,66.0,61.5,0.5,24.0,74.5,49.26,36.23
2018,9,28,17,30,34.0,41.0,0.5,23.5,45.0,34.38,22.86
2018,9,28,17,45,29.0,25.0,0.55,23.0,27.0,20.77,6.17
2018,9,28,18,0,24.0,9.0,0.6,22.5,9.0,8.19,0.0
2018,9,28,18,15,12.0,4.5,0.6,22.5,4.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,29,6,15,3.0,7.0,1.35,16.3,7.0,8.09,0.0
2018,9,29,6,30,6.0,14.0,1.5,16.6,14.0,17.16,0.0
2018,9,29,6,45,98.0,30.5,1.65,16.95,45.0,122.37,91.98
2018,9,29,7,0,190.0,47.0,1.8,17.3,76.0,223.84,181.24
2018,9,29,7,15,187.0,65.0,1.75,17.85,102.5,232.36,190.63
2018,9,29,7,30,184.0,83.0,1.7,18.4,129.0,255.52,210.2
2018,9,29,7,45,199.5,108.0,1.6,19.0,168.5,301.67,247.04
2018,9,29,8,0,215.0,133.0,1.5,19.6,208.0,346.68,281.45
2018,9,29,8,15,250.0,151.5,1.45,20.35,251.5,398.04,320.05
2018,9,29,8,30,285.0,170.0,1.4,21.1,295.0,449.41,357.3
2018,9,29,8,45,338.5,180.0,1.4,21.9,344.5,505.55,397.63
2018,9,29,9,0,392.0,190.0,1.4,22.7,394.0,578.38,448.37
2018,9,29,9,15,443.0,193.0,1.3,23.1,441.5,623.76,478.39
2018,9,29,9,30,494.0,196.0,1.2,23.5,489.0,667.59,506.65
2018,9,29,9,45,415.5,225.5,1.15,23.95,482.5,626.42,473.04
2018,9,29,10,0,337.0,255.0,1.1,24.4,476.0,568.61,428.96
2018,9,29,10,15,480.5,221.0,1.05,24.65,551.5,660.07,494.26
2018,9,29,10,30,624.0,187.0,1.0,24.9,627.0,738.56,547.12
2018,9,29,10,45,520.0,223.5,0.95,25.15,598.0,669.52,495.54
2018,9,29,11,0,416.0,260.0,0.9,25.4,569.0,606.7,449.31
2018,9,29,11,15,466.0,246.0,0.85,25.55,599.0,615.3,455.3
2018,9,29,11,30,516.0,232.0,0.8,25.7,629.0,620.02,457.7
2018,9,29,11,45,580.5,217.0,0.8,25.85,667.0,632.99,466.06
2018,9,29,12,0,645.0,202.0,0.8,26.0,705.0,637.06,468.0
2018,9,29,12,15,672.5,191.5,0.75,26.05,715.0,615.33,451.5
2018,9,29,12,30,700.0,181.0,0.7,26.1,725.0,589.95,432.34
2018,9,29,12,45,544.5,213.0,0.7,26.15,633.0,495.29,364.28
2018,9,29,13,0,389.0,245.0,0.7,26.2,541.0,410.9,303.11
2018,9,29,13,15,241.5,261.0,0.7,26.25,443.5,331.68,245.26
2018,9,29,13,30,94.0,277.0,0.7,26.3,346.0,269.38,199.96
2018,9,29,13,45,394.0,221.5,0.65,26.35,495.0,318.7,231.32
2018,9,29,14,0,694.0,166.0,0.6,26.4,644.0,342.91,238.58
2018,9,29,14,15,512.0,183.5,0.65,26.35,527.0,268.08,184.35
2018,9,29,14,30,330.0,201.0,0.7,26.3,410.0,210.42,145.52
2018,9,29,14,45,325.0,195.5,0.75,26.2,391.0,189.9,129.81
2018,9,29,15,0,320.0,190.0,0.8,26.1,372.0,162.73,111.27
2018,9,29,15,15,363.0,180.0,0.85,25.95,371.0,125.49,88.87
2018,9,29,15,30,406.0,170.0,0.9,25.8,370.0,111.44,88.02
2018,9,29,15,45,411.5,153.0,0.95,25.6,338.0,102.71,81.17
2018,9,29,16,0,417.0,136.0,1.0,25.4,306.0,93.5,73.81
2018,9,29,16,15,428.5,119.0,1.0,25.05,273.0,83.81,65.98
2018,9,29,16,30,440.0,102.0,1.0,24.7,240.0,73.58,57.52
2018,9,29,16,45,380.5,90.0,1.0,24.35,193.5,66.13,51.23
2018,9,29,17,0,321.0,78.0,1.0,24.0,147.0,58.4,44.47
2018,9,29,17,15,256.0,61.5,0.95,23.45,107.0,46.89,34.25
2018,9,29,17,30,191.0,45.0,0.9,22.9,67.0,34.94,23.2
2018,9,29,17,45,111.0,27.0,0.85,22.3,38.0,21.68,4.27
2018,9,29,18,0,31.0,9.0,0.8,21.7,9.0,8.19,0.0
2018,9,29,18,15,15.5,4.5,0.8,21.7,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,6,15,55.5,10.0,0.9,16.75,12.5,9.1,0.0
2018,9,30,6,30,111.0,20.0,1.1,17.2,25.0,115.09,0.0
2018,9,30,6,45,222.0,35.5,1.3,17.6,62.5,228.69,172.53
2018,9,30,7,0,333.0,51.0,1.5,18.0,100.0,327.71,263.65
2018,9,30,7,15,385.0,62.0,1.45,18.65,141.0,385.67,313.41
2018,9,30,7,30,437.0,73.0,1.4,19.3,182.0,446.49,362.53
2018,9,30,7,45,453.5,86.0,1.35,19.9,221.5,484.4,391.1
2018,9,30,8,0,470.0,99.0,1.3,20.5,261.0,521.44,417.52
2018,9,30,8,15,572.5,98.0,1.35,21.1,325.5,618.0,487.41
2018,9,30,8,30,675.0,97.0,1.4,21.7,390.0,709.01,549.73
2018,9,30,8,45,633.5,116.0,1.4,22.3,415.5,702.67,541.42
2018,9,30,9,0,592.0,135.0,1.4,22.9,441.0,691.91,531.07
2018,9,30,9,15,565.5,155.5,1.35,23.3,467.5,691.77,527.97
2018,9,30,9,30,539.0,176.0,1.3,23.7,494.0,681.98,517.79
2018,9,30,9,45,654.5,151.0,1.25,24.05,561.0,755.76,567.34
2018,9,30,10,0,770.0,126.0,1.2,24.4,628.0,814.19,603.22
2018,9,30,10,15,788.5,126.0,1.15,24.65,660.0,818.76,603.23
2018,9,30,10,30,807.0,126.0,1.1,24.9,692.0,819.82,601.68
2018,9,30,10,45,804.5,132.0,1.05,25.15,711.5,806.44,590.82
2018,9,30,11,0,802.0,138.0,1.0,25.4,731.0,789.95,578.24
2018,9,30,11,15,588.5,217.0,1.0,25.55,657.0,682.81,502.72
2018,9,30,11,30,375.0,296.0,1.0,25.7,583.0,565.87,418.74
2018,9,30,11,45,308.5,319.0,0.95,25.8,556.5,522.58,387.11
2018,9,30,12,0,242.0,342.0,0.9,25.9,530.0,481.48,356.32
2018,9,30,12,15,169.5,323.0,0.95,26.05,454.5,399.52,297.24
2018,9,30,12,30,97.0,304.0,1.0,26.2,379.0,328.13,244.94
2018,9,30,12,45,52.5,249.0,1.0,26.3,289.5,247.2,185.08
2018,9,30,13,0,8.0,194.0,1.0,26.4,200.0,174.31,130.19
2018,9,30,13,15,13.0,217.0,1.0,26.45,226.5,195.02,146.18
2018,9,30,13,30,18.0,240.0,1.0,26.5,253.0,214.46,160.75
2018,9,30,13,45,19.5,241.0,1.05,26.55,254.5,213.47,159.99
2018,9,30,14,0,21.0,242.0,1.1,26.6,256.0,212.04,158.98
