Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,15,45,0.0,69.0,2.75,24.55,69.0,61.0,46.71
2018,10,10,16,0,0.0,46.0,2.7,24.4,46.0,40.58,29.36
2018,10,10,16,15,0.0,37.5,2.6,24.25,37.5,33.05,22.95
2018,10,10,16,30,0.0,29.0,2.5,24.1,29.0,25.53,16.44
2018,10,10,16,45,0.0,24.0,2.4,23.9,24.0,21.11,12.54
2018,10,10,17,0,0.0,19.0,2.3,23.7,19.0,16.7,8.57
2018,10,10,17,15,0.0,13.0,2.25,23.6,13.0,11.42,3.71
2018,10,10,17,30,0.0,7.0,2.2,23.5,7.0,6.14,0.0
2018,10,10,17,45,0.0,3.5,2.15,23.35,3.5,3.18,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,23.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.5,22.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,0.5,3.5,22.7,0.5,0.0,0.0
2018,10,11,6,30,0.0,1.0,3.7,22.8,1.0,0.91,0.0
2018,10,11,6,45,0.0,3.0,3.95,22.9,3.0,2.63,0.0
2018,10,11,7,0,0.0,5.0,4.2,23.0,5.0,4.38,0.0
2018,10,11,7,15,0.0,6.5,4.4,23.15,6.5,5.7,0.0
2018,10,11,7,30,0.0,8.0,4.6,23.3,8.0,7.02,0.15
2018,10,11,7,45,0.0,10.0,4.8,23.5,10.0,8.78,1.64
2018,10,11,8,0,0.0,12.0,5.0,23.7,12.0,10.55,3.11
2018,10,11,8,15,0.0,18.5,5.25,23.8,18.5,16.28,7.85
2018,10,11,8,30,0.0,25.0,5.5,23.9,25.0,22.02,12.56
2018,10,11,8,45,0.0,42.5,5.7,24.05,42.5,37.5,25.23
2018,10,11,9,0,0.0,60.0,5.9,24.2,60.0,53.02,37.81
2018,10,11,9,15,0.0,67.0,6.05,24.25,67.0,59.25,42.75
2018,10,11,9,30,0.0,74.0,6.2,24.3,74.0,65.49,47.67
2018,10,11,9,45,0.0,57.5,6.3,24.4,57.5,50.86,35.69
2018,10,11,10,0,0.0,41.0,6.4,24.5,41.0,36.24,23.77
2018,10,11,10,15,0.0,42.0,6.3,24.6,42.0,37.14,24.43
2018,10,11,10,30,0.0,43.0,6.2,24.7,43.0,38.04,25.1
2018,10,11,10,45,0.0,43.5,6.15,24.75,43.5,38.5,25.42
2018,10,11,11,0,0.0,44.0,6.1,24.8,44.0,38.95,25.75
2018,10,11,11,15,0.0,46.0,5.95,24.85,46.0,40.73,27.14
2018,10,11,11,30,0.0,48.0,5.8,24.9,48.0,42.52,28.55
2018,10,11,11,45,0.0,53.0,5.65,25.0,53.0,46.96,32.08
2018,10,11,12,0,0.0,58.0,5.5,25.1,58.0,51.41,35.61
2018,10,11,12,15,0.0,55.0,5.5,25.1,55.0,48.74,33.48
2018,10,11,12,30,0.0,52.0,5.5,25.1,52.0,46.07,31.35
2018,10,11,12,45,0.0,51.0,5.45,25.1,51.0,45.18,30.66
2018,10,11,13,0,0.0,50.0,5.4,25.1,50.0,44.28,29.96
2018,10,11,13,15,0.0,46.5,5.7,25.05,46.5,41.17,27.5
2018,10,11,13,30,0.0,43.0,6.0,25.0,43.0,38.05,25.04
2018,10,11,13,45,0.0,47.0,6.3,24.9,47.0,41.59,27.94
2018,10,11,14,0,0.0,51.0,6.6,24.8,51.0,45.12,30.86
2018,10,11,14,15,0.0,43.0,6.85,24.75,43.0,38.01,25.18
2018,10,11,14,30,0.0,35.0,7.1,24.7,35.0,30.91,19.5
2018,10,11,14,45,0.0,29.5,7.4,24.65,29.5,26.03,15.59
2018,10,11,15,0,0.0,24.0,7.7,24.6,24.0,21.16,11.66
2018,10,11,15,15,0.0,23.0,7.7,24.6,23.0,20.27,11.71
2018,10,11,15,30,0.0,22.0,7.7,24.6,22.0,19.38,11.0
2018,10,11,15,45,0.0,24.0,7.7,24.55,24.0,21.13,12.55
2018,10,11,16,0,0.0,26.0,7.7,24.5,26.0,22.89,14.11
2018,10,11,16,15,0.0,20.0,7.4,24.35,20.0,17.59,9.56
2018,10,11,16,30,0.0,14.0,7.1,24.2,14.0,12.3,4.97
2018,10,11,16,45,0.0,12.0,6.8,24.05,12.0,10.54,3.4
2018,10,11,17,0,0.0,10.0,6.5,23.9,10.0,8.77,1.78
2018,10,11,17,15,0.0,7.0,6.35,23.6,7.0,6.14,0.0
2018,10,11,17,30,0.0,4.0,6.2,23.3,4.0,3.5,0.0
2018,10,11,17,45,0.0,2.0,6.0,23.0,2.0,1.82,0.0
2018,10,11,18,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.6,21.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.4,20.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.3,20.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.05,19.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.9,18.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,12,6,15,64.5,6.0,1.65,9.0,7.0,0.0,0.0
2018,10,12,6,30,129.0,12.0,1.8,9.4,14.0,85.37,0.0
2018,10,12,6,45,312.5,22.0,2.0,9.85,51.0,246.98,100.97
2018,10,12,7,0,496.0,32.0,2.2,10.3,88.0,389.73,313.9
2018,10,12,7,15,587.0,38.5,2.35,10.8,138.0,475.86,394.27
2018,10,12,7,30,678.0,45.0,2.5,11.3,188.0,564.41,468.83
2018,10,12,7,45,731.0,49.5,2.7,11.8,241.0,624.93,517.98
2018,10,12,8,0,784.0,54.0,2.9,12.3,294.0,685.21,564.57
2018,10,12,8,15,818.0,57.0,2.9,12.8,345.0,728.07,595.06
2018,10,12,8,30,852.0,60.0,2.9,13.3,396.0,761.74,617.58
2018,10,12,8,45,874.5,63.0,2.9,13.75,444.0,791.23,636.48
2018,10,12,9,0,897.0,66.0,2.9,14.2,492.0,817.97,652.99
2018,10,12,9,15,912.0,67.5,2.85,14.65,533.5,833.65,660.93
2018,10,12,9,30,927.0,69.0,2.8,15.1,575.0,846.02,666.55
2018,10,12,9,45,939.5,70.5,2.75,15.55,612.0,852.86,668.29
2018,10,12,10,0,952.0,72.0,2.7,16.0,649.0,856.04,667.61
2018,10,12,10,15,959.0,73.5,2.6,16.4,678.0,851.09,661.11
2018,10,12,10,30,966.0,75.0,2.5,16.8,707.0,842.42,652.26
2018,10,12,10,45,970.5,76.0,2.4,17.2,728.5,827.56,639.29
2018,10,12,11,0,975.0,77.0,2.3,17.6,750.0,809.08,624.03
2018,10,12,11,15,977.5,77.0,2.2,17.9,763.5,784.56,604.97
2018,10,12,11,30,980.0,77.0,2.1,18.2,777.0,756.68,583.74
2018,10,12,11,45,980.0,77.5,2.0,18.5,782.0,724.41,557.9
2018,10,12,12,0,980.0,78.0,1.9,18.8,787.0,689.13,529.44
2018,10,12,12,15,978.5,77.5,1.8,19.0,783.5,649.18,497.41
2018,10,12,12,30,977.0,77.0,1.7,19.2,780.0,606.69,462.96
2018,10,12,12,45,973.0,76.5,1.65,19.4,768.0,560.58,425.4
2018,10,12,13,0,969.0,76.0,1.6,19.6,756.0,512.53,385.45
2018,10,12,13,15,963.5,75.5,1.5,19.65,736.5,462.13,342.71
2018,10,12,13,30,958.0,75.0,1.4,19.7,717.0,410.34,297.86
2018,10,12,13,45,949.0,74.0,1.3,19.8,689.5,355.9,250.13
2018,10,12,14,0,940.0,73.0,1.2,19.9,662.0,300.91,201.59
2018,10,12,14,15,929.0,71.5,1.05,19.9,628.0,244.79,152.94
2018,10,12,14,30,918.0,70.0,0.9,19.9,594.0,188.83,107.24
2018,10,12,14,45,902.0,68.5,0.8,19.9,553.5,132.78,68.44
2018,10,12,15,0,886.0,67.0,0.7,19.9,513.0,77.87,44.11
2018,10,12,15,15,863.5,65.0,0.65,19.8,467.5,56.3,43.33
2018,10,12,15,30,841.0,63.0,0.6,19.7,422.0,54.86,42.27
2018,10,12,15,45,783.0,64.0,0.6,19.6,367.0,49.28,37.57
2018,10,12,16,0,725.0,65.0,0.6,19.5,312.0,51.12,39.29
2018,10,12,16,15,615.0,61.5,0.6,19.1,248.0,44.95,33.98
2018,10,12,16,30,505.0,58.0,0.6,18.7,184.0,43.37,32.6
2018,10,12,16,45,441.0,51.0,0.6,18.25,142.5,39.23,28.79
2018,10,12,17,0,377.0,44.0,0.6,17.8,101.0,35.05,24.72
2018,10,12,17,15,269.0,31.5,0.6,17.45,64.0,25.6,15.44
2018,10,12,17,30,161.0,19.0,0.6,17.1,27.0,15.74,0.0
2018,10,12,17,45,80.5,9.5,0.65,16.75,13.5,8.64,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,15,23.0,3.5,1.65,10.05,4.0,0.0,0.0
2018,10,13,6,30,46.0,7.0,1.8,10.4,8.0,32.79,0.0
2018,10,13,6,45,197.0,22.0,1.9,10.75,41.5,173.89,52.15
2018,10,13,7,0,348.0,37.0,2.0,11.1,75.0,307.26,245.81
2018,10,13,7,15,450.0,46.0,2.2,11.65,122.5,397.58,329.29
2018,10,13,7,30,552.0,55.0,2.4,12.2,170.0,492.09,410.13
2018,10,13,7,45,614.5,60.5,2.6,12.75,220.5,556.82,463.07
2018,10,13,8,0,677.0,66.0,2.8,13.3,271.0,622.13,514.04
2018,10,13,8,15,719.5,70.0,2.95,13.65,321.5,665.48,546.42
2018,10,13,8,30,762.0,74.0,3.1,14.0,372.0,712.88,580.93
2018,10,13,8,45,793.0,77.0,3.2,14.4,420.0,747.96,605.0
2018,10,13,9,0,824.0,80.0,3.3,14.8,468.0,780.5,626.82
2018,10,13,9,15,847.0,82.0,3.25,15.1,511.5,802.47,640.06
2018,10,13,9,30,870.0,84.0,3.2,15.4,555.0,821.24,650.92
2018,10,13,9,45,888.0,84.0,3.15,15.7,592.0,823.43,649.82
2018,10,13,10,0,906.0,84.0,3.1,16.0,629.0,829.22,651.58
2018,10,13,10,15,917.5,85.5,3.0,16.3,660.0,827.92,648.07
2018,10,13,10,30,929.0,87.0,2.9,16.6,691.0,822.96,642.15
2018,10,13,10,45,937.0,87.0,2.8,16.85,713.5,809.98,630.86
2018,10,13,11,0,945.0,87.0,2.7,17.1,736.0,793.43,617.26
2018,10,13,11,15,950.0,87.0,2.6,17.35,750.5,771.16,599.79
2018,10,13,11,30,955.0,87.0,2.5,17.6,765.0,745.51,579.65
2018,10,13,11,45,957.5,86.5,2.4,17.8,770.5,714.41,554.5
2018,10,13,12,0,960.0,86.0,2.3,18.0,776.0,680.27,526.84
2018,10,13,12,15,958.0,86.0,2.2,18.15,772.5,641.06,495.13
2018,10,13,12,30,956.0,86.0,2.1,18.3,769.0,599.4,461.02
2018,10,13,12,45,953.0,85.5,2.0,18.45,758.0,554.52,423.81
2018,10,13,13,0,950.0,85.0,1.9,18.6,747.0,507.65,384.22
2018,10,13,13,15,945.0,84.0,1.85,18.6,728.0,457.76,341.75
2018,10,13,13,30,940.0,83.0,1.8,18.6,709.0,406.5,297.13
2018,10,13,13,45,932.5,81.5,1.7,18.65,682.0,352.91,249.72
2018,10,13,14,0,925.0,80.0,1.6,18.7,655.0,298.66,201.44
2018,10,13,14,15,912.0,79.0,1.55,18.65,620.5,243.27,153.39
2018,10,13,14,30,899.0,78.0,1.5,18.6,586.0,188.23,108.59
2018,10,13,14,45,882.0,76.0,1.45,18.55,545.5,132.69,70.54
2018,10,13,15,0,865.0,74.0,1.4,18.5,505.0,78.43,47.48
2018,10,13,15,15,842.5,71.5,1.3,18.3,460.0,53.1,40.85
2018,10,13,15,30,820.0,69.0,1.2,18.1,415.0,52.29,40.33
2018,10,13,15,45,788.0,65.5,1.15,17.9,365.5,50.64,39.04
2018,10,13,16,0,756.0,62.0,1.1,17.7,316.0,49.0,37.72
2018,10,13,16,15,660.5,57.0,1.0,17.2,253.0,45.76,34.97
2018,10,13,16,30,565.0,52.0,0.9,16.7,190.0,38.95,28.95
2018,10,13,16,45,535.0,46.0,0.75,16.2,152.0,35.5,25.74
2018,10,13,17,0,505.0,40.0,0.6,15.7,114.0,32.0,22.25
2018,10,13,17,15,329.0,28.5,0.7,15.05,69.0,23.12,13.29
2018,10,13,17,30,153.0,17.0,0.8,14.4,24.0,13.99,0.0
2018,10,13,17,45,76.5,8.5,0.85,13.75,12.0,7.73,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,14,6,15,0.0,0.5,1.9,8.65,0.5,0.0,0.0
2018,10,14,6,30,0.0,1.0,1.9,8.8,1.0,0.91,0.0
2018,10,14,6,45,0.0,3.0,1.9,8.95,3.0,2.63,0.0
2018,10,14,7,0,0.0,5.0,1.9,9.1,5.0,4.38,0.0
2018,10,14,7,15,43.5,12.5,1.8,9.4,21.5,48.24,36.96
2018,10,14,7,30,87.0,20.0,1.7,9.7,38.0,99.35,82.78
2018,10,14,7,45,43.5,24.0,1.65,10.05,33.0,63.99,51.47
2018,10,14,8,0,0.0,28.0,1.6,10.4,28.0,24.65,15.87
2018,10,14,8,15,5.0,47.0,1.45,10.7,49.0,45.3,33.97
2018,10,14,8,30,10.0,66.0,1.3,11.0,70.0,66.16,51.97
2018,10,14,8,45,10.0,66.5,1.15,11.35,71.0,66.72,52.21
2018,10,14,9,0,10.0,67.0,1.0,11.7,72.0,67.26,52.43
2018,10,14,9,15,5.0,74.0,1.15,11.8,76.5,69.5,53.95
2018,10,14,9,30,0.0,81.0,1.3,11.9,81.0,71.71,55.44
2018,10,14,9,45,0.0,87.5,1.4,12.05,87.5,77.52,60.14
2018,10,14,10,0,0.0,94.0,1.5,12.2,94.0,83.38,64.87
2018,10,14,10,15,0.0,87.5,1.45,12.45,87.5,77.56,59.8
2018,10,14,10,30,0.0,81.0,1.4,12.7,81.0,71.79,54.84
2018,10,14,10,45,0.0,105.5,1.35,12.95,105.5,93.8,72.98
2018,10,14,11,0,0.0,130.0,1.3,13.2,130.0,115.98,91.02
2018,10,14,11,15,2.0,139.5,1.25,13.75,141.0,125.83,98.78
2018,10,14,11,30,4.0,149.0,1.2,14.3,152.0,135.48,106.34
2018,10,14,11,45,6.5,163.5,1.2,14.9,168.0,149.69,117.52
2018,10,14,12,0,9.0,178.0,1.2,15.5,184.0,163.51,128.27
2018,10,14,12,15,10.5,180.0,1.15,15.9,187.5,165.32,129.43
2018,10,14,12,30,12.0,182.0,1.1,16.3,191.0,166.94,130.48
2018,10,14,12,45,28.5,233.5,1.1,16.65,253.5,217.79,170.45
2018,10,14,13,0,45.0,285.0,1.1,17.0,316.0,263.61,205.45
2018,10,14,13,15,56.0,282.5,1.1,17.3,320.0,260.31,202.19
2018,10,14,13,30,67.0,280.0,1.1,17.6,324.0,255.67,197.99
2018,10,14,13,45,110.5,281.0,1.15,17.85,350.5,257.59,197.95
2018,10,14,14,0,154.0,282.0,1.2,18.1,377.0,257.37,195.6
2018,10,14,14,15,180.5,261.0,1.25,18.2,366.5,234.07,175.77
2018,10,14,14,30,207.0,240.0,1.3,18.3,356.0,208.25,154.43
2018,10,14,14,45,178.0,217.5,1.35,18.4,312.5,174.52,130.6
2018,10,14,15,0,149.0,195.0,1.4,18.5,269.0,144.56,111.76
2018,10,14,15,15,89.0,166.0,1.4,18.4,209.0,129.73,106.59
2018,10,14,15,30,29.0,137.0,1.4,18.3,149.0,109.46,89.65
2018,10,14,15,45,15.5,104.0,1.4,18.15,110.5,88.89,72.23
2018,10,14,16,0,2.0,71.0,1.4,18.0,72.0,62.38,49.36
2018,10,14,16,15,1.0,57.0,1.2,17.65,57.5,50.35,38.92
2018,10,14,16,30,0.0,43.0,1.0,17.3,43.0,37.93,27.95
2018,10,14,16,45,0.0,32.5,0.8,16.95,32.5,28.64,19.59
2018,10,14,17,0,0.0,22.0,0.6,16.6,22.0,19.36,11.16
2018,10,14,17,15,8.5,15.0,0.6,16.3,15.5,13.46,5.14
2018,10,14,17,30,17.0,8.0,0.6,16.0,9.0,7.28,0.0
2018,10,14,17,45,8.5,4.0,0.6,15.7,4.5,3.64,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,15,4.0,1.0,0.6,14.7,1.0,0.0,0.0
2018,10,15,6,30,8.0,2.0,0.7,14.9,2.0,6.37,0.0
2018,10,15,6,45,103.0,15.0,0.85,15.05,25.0,100.7,0.0
2018,10,15,7,0,198.0,28.0,1.0,15.2,48.0,194.26,150.28
2018,10,15,7,15,282.0,34.0,1.0,15.55,81.0,266.49,217.02
2018,10,15,7,30,366.0,40.0,1.0,15.9,114.0,337.97,278.34
2018,10,15,7,45,184.0,45.5,1.05,16.2,83.0,210.51,174.35
2018,10,15,8,0,2.0,51.0,1.1,16.5,52.0,46.5,33.89
2018,10,15,8,15,26.5,91.5,1.35,17.2,102.0,112.32,89.93
2018,10,15,8,30,51.0,132.0,1.6,17.9,152.0,177.26,143.44
2018,10,15,8,45,61.5,157.0,1.8,18.55,183.5,212.06,170.97
2018,10,15,9,0,72.0,182.0,2.0,19.2,215.0,246.21,197.54
2018,10,15,9,15,248.0,174.0,2.3,19.9,303.5,402.13,323.29
2018,10,15,9,30,424.0,166.0,2.6,20.6,392.0,546.17,434.07
2018,10,15,9,45,626.5,127.5,2.9,21.25,486.5,667.15,524.89
2018,10,15,10,0,829.0,89.0,3.2,21.9,581.0,772.83,599.29
2018,10,15,10,15,794.0,106.5,3.3,22.3,596.0,753.17,582.95
2018,10,15,10,30,759.0,124.0,3.4,22.7,611.0,730.17,565.23
2018,10,15,10,45,804.5,111.5,3.5,23.15,643.0,733.93,566.74
2018,10,15,11,0,850.0,99.0,3.6,23.6,675.0,728.74,561.79
2018,10,15,11,15,863.5,96.0,3.65,23.8,691.0,711.45,548.65
2018,10,15,11,30,877.0,93.0,3.7,24.0,707.0,690.71,532.03
2018,10,15,11,45,837.5,109.0,3.8,24.25,699.0,653.03,502.19
2018,10,15,12,0,798.0,125.0,3.9,24.5,691.0,611.85,469.66
2018,10,15,12,15,582.0,203.0,3.9,24.6,615.0,524.97,401.77
2018,10,15,12,30,366.0,281.0,3.9,24.7,539.0,443.98,338.65
2018,10,15,12,45,566.0,206.0,3.9,24.8,598.5,458.18,348.04
2018,10,15,13,0,766.0,131.0,3.9,24.9,658.0,455.74,342.19
2018,10,15,13,15,563.5,188.5,3.9,24.9,570.5,380.43,283.51
2018,10,15,13,30,361.0,246.0,3.9,24.9,483.0,324.22,241.1
2018,10,15,13,45,346.5,238.5,3.85,24.95,458.5,290.59,213.41
2018,10,15,14,0,332.0,231.0,3.8,25.0,434.0,258.14,186.7
2018,10,15,14,15,411.0,198.0,3.7,24.9,435.5,220.76,153.05
2018,10,15,14,30,490.0,165.0,3.6,24.8,437.0,179.92,117.56
2018,10,15,14,45,540.5,142.0,3.5,24.7,422.5,134.96,84.49
2018,10,15,15,0,591.0,119.0,3.4,24.6,408.0,84.37,58.31
2018,10,15,15,15,655.0,98.5,3.25,24.4,391.0,65.86,50.67
2018,10,15,15,30,719.0,78.0,3.1,24.2,374.0,58.91,44.95
2018,10,15,15,45,686.5,72.5,2.9,24.0,327.5,50.98,38.32
2018,10,15,16,0,654.0,67.0,2.7,23.8,281.0,48.28,36.11
2018,10,15,16,15,605.0,61.5,2.4,23.25,233.5,45.42,33.73
2018,10,15,16,30,556.0,56.0,2.1,22.7,186.0,42.52,31.2
2018,10,15,16,45,478.0,48.0,1.8,22.15,140.5,37.36,26.54
2018,10,15,17,0,400.0,40.0,1.5,21.6,95.0,32.12,21.56
2018,10,15,17,15,270.0,29.0,1.5,21.1,59.0,23.88,12.62
2018,10,15,17,30,140.0,18.0,1.5,20.6,23.0,16.37,0.0
2018,10,15,17,45,70.0,9.0,1.45,20.05,11.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,2.2,15.85,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,2.3,15.8,3.0,4.99,0.0
2018,10,16,6,45,5.0,14.0,2.35,15.8,14.5,16.33,0.0
2018,10,16,7,0,6.0,25.0,2.4,15.8,26.0,25.85,14.89
2018,10,16,7,15,5.0,43.0,2.4,15.95,44.0,44.72,31.75
2018,10,16,7,30,4.0,61.0,2.4,16.1,62.0,62.4,47.15
2018,10,16,7,45,11.0,72.0,2.4,16.25,75.0,76.49,59.58
2018,10,16,8,0,18.0,83.0,2.4,16.4,88.0,98.66,78.55
2018,10,16,8,15,24.0,87.5,2.4,16.6,95.5,105.76,84.59
2018,10,16,8,30,30.0,92.0,2.4,16.8,103.0,113.71,91.2
2018,10,16,8,45,34.5,107.0,2.35,17.05,121.5,132.45,106.51
2018,10,16,9,0,39.0,122.0,2.3,17.3,140.0,150.93,121.37
2018,10,16,9,15,24.0,120.0,2.25,17.65,131.5,135.34,107.55
2018,10,16,9,30,9.0,118.0,2.2,18.0,123.0,113.56,88.79
2018,10,16,9,45,105.5,186.0,2.15,18.3,248.0,279.1,224.19
2018,10,16,10,0,202.0,254.0,2.1,18.6,373.0,424.95,337.21
2018,10,16,10,15,234.5,264.5,1.95,18.95,409.0,454.42,357.64
2018,10,16,10,30,267.0,275.0,1.8,19.3,445.0,493.59,385.25
2018,10,16,10,45,240.5,285.5,1.65,19.65,442.5,473.95,367.95
2018,10,16,11,0,214.0,296.0,1.5,20.0,440.0,444.61,344.13
2018,10,16,11,15,150.0,294.0,1.35,20.3,396.0,387.73,299.4
2018,10,16,11,30,86.0,292.0,1.2,20.6,352.0,326.98,251.87
2018,10,16,11,45,53.5,272.0,1.0,20.9,309.5,281.78,216.55
2018,10,16,12,0,21.0,252.0,0.8,21.2,267.0,236.29,180.94
2018,10,16,12,15,19.5,240.5,0.65,21.4,254.5,223.33,170.8
2018,10,16,12,30,18.0,229.0,0.5,21.6,242.0,210.67,160.75
2018,10,16,12,45,14.0,214.5,0.3,21.8,224.5,194.54,147.96
2018,10,16,13,0,10.0,200.0,0.1,22.0,207.0,178.95,135.66
2018,10,16,13,15,46.0,234.0,0.3,22.1,264.0,217.19,164.93
2018,10,16,13,30,82.0,268.0,0.5,22.2,321.0,250.67,189.57
2018,10,16,13,45,87.5,266.5,0.7,22.3,321.0,243.1,183.46
2018,10,16,14,0,93.0,265.0,0.9,22.4,321.0,234.41,176.59
2018,10,16,14,15,54.0,222.5,0.95,22.25,254.5,188.55,142.82
2018,10,16,14,30,15.0,180.0,1.0,22.1,188.0,153.43,117.5
2018,10,16,14,45,17.5,174.0,1.1,21.95,183.0,146.35,112.46
2018,10,16,15,0,20.0,168.0,1.2,21.8,178.0,138.7,112.37
2018,10,16,15,15,10.5,130.0,1.15,21.5,135.0,109.95,88.66
2018,10,16,15,30,1.0,92.0,1.1,21.2,92.0,80.09,63.65
2018,10,16,15,45,0.5,61.0,1.1,20.95,61.0,53.89,41.35
2018,10,16,16,0,0.0,30.0,1.1,20.7,30.0,26.42,17.55
2018,10,16,16,15,0.0,21.0,1.0,20.35,21.0,18.47,10.61
2018,10,16,16,30,0.0,12.0,0.9,20.0,12.0,10.54,3.62
2018,10,16,16,45,0.0,9.0,0.8,19.7,9.0,7.9,1.24
2018,10,16,17,0,0.0,6.0,0.7,19.4,6.0,5.26,0.0
2018,10,16,17,15,0.0,4.0,0.55,19.15,4.0,3.5,0.0
2018,10,16,17,30,0.0,2.0,0.4,18.9,2.0,1.82,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.7,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.25,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.5,1.4,15.1,0.5,0.0,0.0
2018,10,17,6,30,0.0,1.0,1.4,15.0,1.0,0.91,0.0
2018,10,17,6,45,0.0,5.5,1.4,14.95,5.5,4.82,0.0
2018,10,17,7,0,0.0,10.0,1.4,14.9,10.0,8.78,1.24
2018,10,17,7,15,0.0,16.5,1.45,15.0,16.5,14.5,6.5
2018,10,17,7,30,0.0,23.0,1.5,15.1,23.0,20.23,11.57
2018,10,17,7,45,0.5,39.0,1.6,15.25,39.0,34.74,24.09
2018,10,17,8,0,1.0,55.0,1.7,15.4,55.0,49.3,36.56
2018,10,17,8,15,14.0,67.0,1.8,15.55,72.0,74.89,58.66
2018,10,17,8,30,27.0,79.0,1.9,15.7,89.0,97.01,77.55
2018,10,17,8,45,136.5,132.0,1.95,15.85,193.0,253.88,209.63
2018,10,17,9,0,246.0,185.0,2.0,16.0,297.0,415.95,338.85
2018,10,17,9,15,242.5,204.0,2.1,16.3,323.0,431.39,348.46
2018,10,17,9,30,239.0,223.0,2.2,16.6,349.0,445.3,357.65
2018,10,17,9,45,204.5,238.5,2.3,16.9,351.5,415.52,332.79
2018,10,17,10,0,170.0,254.0,2.4,17.2,354.0,399.13,318.31
2018,10,17,10,15,302.5,247.5,2.5,17.55,435.5,500.31,397.48
2018,10,17,10,30,435.0,241.0,2.6,17.9,517.0,596.05,469.44
2018,10,17,10,45,442.0,247.5,2.65,18.3,536.0,594.1,465.79
2018,10,17,11,0,449.0,254.0,2.7,18.7,555.0,589.94,461.14
2018,10,17,11,15,352.5,287.0,2.75,18.95,526.0,528.99,413.05
2018,10,17,11,30,256.0,320.0,2.8,19.2,497.0,479.99,373.84
2018,10,17,11,45,277.0,317.5,2.85,19.45,510.5,476.25,370.57
2018,10,17,12,0,298.0,315.0,2.9,19.7,524.0,470.39,365.29
2018,10,17,12,15,345.0,299.0,2.95,19.85,540.0,465.09,360.65
2018,10,17,12,30,392.0,283.0,3.0,20.0,556.0,455.86,352.51
2018,10,17,12,45,534.0,230.0,3.0,20.1,595.5,458.01,352.29
2018,10,17,13,0,676.0,177.0,3.0,20.2,635.0,446.65,339.97
2018,10,17,13,15,812.0,124.5,3.05,20.25,660.0,421.38,315.11
2018,10,17,13,30,948.0,72.0,3.1,20.3,685.0,383.83,278.33
2018,10,17,13,45,940.5,71.0,3.15,20.35,658.5,330.66,230.74
2018,10,17,14,0,933.0,70.0,3.2,20.4,632.0,276.8,182.57
2018,10,17,14,15,922.0,68.5,3.15,20.35,598.5,221.46,134.73
2018,10,17,14,30,911.0,67.0,3.1,20.3,565.0,166.28,91.05
2018,10,17,14,45,894.5,65.5,3.1,20.25,525.0,111.11,56.4
2018,10,17,15,0,878.0,64.0,3.1,20.2,485.0,57.13,43.92
2018,10,17,15,15,856.0,61.5,2.9,19.9,440.0,53.85,41.3
2018,10,17,15,30,834.0,59.0,2.7,19.6,395.0,51.97,39.84
2018,10,17,15,45,803.5,56.0,2.5,19.35,346.5,43.81,32.86
2018,10,17,16,0,773.0,53.0,2.3,19.1,298.0,42.28,31.61
2018,10,17,16,15,724.0,49.0,2.05,18.35,247.5,39.84,29.56
2018,10,17,16,30,675.0,45.0,1.8,17.6,197.0,37.43,27.4
2018,10,17,16,45,593.5,39.5,1.6,16.85,148.0,33.6,23.82
2018,10,17,17,0,512.0,34.0,1.4,16.1,99.0,29.85,20.01
2018,10,17,17,15,345.5,25.0,1.4,15.45,60.0,20.59,9.18
2018,10,17,17,30,179.0,16.0,1.4,14.8,21.0,14.55,0.0
2018,10,17,17,45,89.5,8.0,1.4,14.15,10.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,18,6,15,15.5,2.5,1.7,7.45,2.5,0.0,0.0
2018,10,18,6,30,31.0,5.0,1.9,7.7,5.0,4.55,0.0
2018,10,18,6,45,140.0,20.0,2.05,7.9,31.5,129.36,0.0
2018,10,18,7,0,249.0,35.0,2.2,8.1,58.0,239.69,185.33
2018,10,18,7,15,389.0,41.0,2.5,8.55,103.0,343.71,286.99
2018,10,18,7,30,529.0,47.0,2.8,9.0,148.0,456.53,385.77
2018,10,18,7,45,557.5,58.5,3.05,9.45,192.5,502.72,426.12
2018,10,18,8,0,586.0,70.0,3.3,9.9,237.0,548.15,463.59
2018,10,18,8,15,706.0,64.5,3.35,10.25,302.0,635.17,531.92
2018,10,18,8,30,826.0,59.0,3.4,10.6,367.0,728.66,602.49
2018,10,18,8,45,826.0,66.5,3.45,10.95,407.0,745.3,612.52
2018,10,18,9,0,826.0,74.0,3.5,11.3,447.0,758.56,620.29
2018,10,18,9,15,712.5,108.5,3.4,11.55,451.5,714.42,584.12
2018,10,18,9,30,599.0,143.0,3.3,11.8,456.0,660.17,539.82
2018,10,18,9,45,687.0,130.0,3.2,12.05,512.0,709.67,576.49
2018,10,18,10,0,775.0,117.0,3.1,12.3,568.0,751.49,605.21
2018,10,18,10,15,868.5,93.5,3.0,12.6,622.0,786.02,628.04
2018,10,18,10,30,962.0,70.0,2.9,12.9,676.0,809.68,642.72
2018,10,18,10,45,968.0,71.0,2.8,13.2,698.0,795.8,630.25
2018,10,18,11,0,974.0,72.0,2.7,13.5,720.0,778.28,615.65
2018,10,18,11,15,977.5,73.0,2.55,13.75,734.0,755.42,597.16
2018,10,18,11,30,981.0,74.0,2.4,14.0,748.0,729.14,575.24
2018,10,18,11,45,982.0,74.0,2.25,14.3,753.0,696.94,548.17
2018,10,18,12,0,983.0,74.0,2.1,14.6,758.0,661.72,518.57
2018,10,18,12,15,982.0,74.0,2.0,14.75,755.0,622.49,486.11
2018,10,18,12,30,981.0,74.0,1.9,14.9,752.0,580.68,451.08
2018,10,18,12,45,976.0,73.5,1.8,15.1,739.5,534.11,411.64
2018,10,18,13,0,971.0,73.0,1.7,15.3,727.0,485.7,369.88
2018,10,18,13,15,965.0,73.0,1.6,15.35,707.5,435.7,326.11
2018,10,18,13,30,959.0,73.0,1.5,15.4,688.0,384.37,280.3
2018,10,18,13,45,951.0,71.5,1.45,15.45,661.0,330.11,231.68
2018,10,18,14,0,943.0,70.0,1.4,15.5,634.0,275.23,182.5
2018,10,18,14,15,931.5,69.0,1.3,15.5,600.0,219.73,134.37
2018,10,18,14,30,920.0,68.0,1.2,15.5,566.0,164.4,90.7
2018,10,18,14,45,903.5,66.0,1.15,15.45,525.5,108.43,56.05
2018,10,18,15,0,887.0,64.0,1.1,15.4,485.0,55.76,43.6
2018,10,18,15,15,864.5,62.0,1.05,15.3,440.0,54.29,42.53
2018,10,18,15,30,842.0,60.0,1.0,15.2,395.0,52.76,41.32
2018,10,18,15,45,810.0,56.5,0.9,15.05,345.5,44.35,33.99
2018,10,18,16,0,778.0,53.0,0.8,14.9,296.0,42.42,32.36
2018,10,18,16,15,729.0,49.0,0.75,14.4,245.5,39.99,30.23
2018,10,18,16,30,680.0,45.0,0.7,13.9,195.0,37.58,28.01
2018,10,18,16,45,597.5,39.5,0.7,13.35,146.0,33.76,24.34
2018,10,18,17,0,515.0,34.0,0.7,12.8,97.0,30.05,20.41
2018,10,18,17,15,347.0,24.5,0.75,12.25,58.5,20.29,8.19
2018,10,18,17,30,179.0,15.0,0.8,11.7,20.0,13.64,0.0
2018,10,18,17,45,89.5,7.5,0.85,11.1,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,10,19,6,15,33.0,3.5,0.35,5.65,3.0,0.0,0.0
2018,10,19,6,30,66.0,7.0,0.3,5.9,6.0,0.0,0.0
2018,10,19,6,45,237.5,18.0,0.25,6.15,36.0,156.48,0.0
2018,10,19,7,0,409.0,29.0,0.2,6.4,66.0,330.39,249.19
2018,10,19,7,15,511.5,36.5,0.2,6.95,112.5,417.12,339.03
2018,10,19,7,30,614.0,44.0,0.2,7.5,159.0,502.37,410.85
2018,10,19,7,45,673.5,49.0,0.2,8.1,209.5,565.21,460.03
2018,10,19,8,0,733.0,54.0,0.2,8.7,260.0,628.03,506.31
2018,10,19,8,15,771.0,58.0,0.4,9.6,310.0,673.07,539.39
2018,10,19,8,30,809.0,62.0,0.6,10.5,360.0,716.45,570.48
2018,10,19,8,45,833.5,64.0,0.85,11.4,405.5,744.7,590.61
2018,10,19,9,0,858.0,66.0,1.1,12.3,451.0,763.36,603.46
2018,10,19,9,15,876.5,68.0,1.25,13.0,492.5,781.42,614.82
2018,10,19,9,30,895.0,70.0,1.4,13.7,534.0,796.32,623.8
2018,10,19,9,45,907.5,71.5,1.6,14.35,569.0,802.52,627.28
2018,10,19,10,0,920.0,73.0,1.8,15.0,604.0,805.23,628.32
2018,10,19,10,15,927.5,73.5,1.85,15.35,631.5,799.34,622.63
2018,10,19,10,30,935.0,74.0,1.9,15.7,659.0,789.91,614.68
2018,10,19,10,45,939.0,75.5,1.95,16.05,679.5,775.45,603.34
2018,10,19,11,0,943.0,77.0,2.0,16.4,700.0,757.51,589.7
2018,10,19,11,15,944.5,77.5,2.05,16.65,712.0,733.39,571.96
2018,10,19,11,30,946.0,78.0,2.1,16.9,724.0,706.09,550.47
2018,10,19,11,45,945.5,78.5,2.2,17.15,728.5,674.45,525.71
2018,10,19,12,0,945.0,79.0,2.3,17.4,733.0,639.98,498.33
2018,10,19,12,15,943.5,78.5,2.35,17.55,729.0,601.33,467.17
2018,10,19,12,30,942.0,78.0,2.4,17.7,725.0,560.26,433.42
2018,10,19,12,45,938.5,77.0,2.5,17.85,713.0,515.56,396.17
2018,10,19,13,0,935.0,76.0,2.6,18.0,701.0,469.0,356.39
2018,10,19,13,15,928.5,75.0,2.6,18.05,681.0,419.64,313.29
2018,10,19,13,30,922.0,74.0,2.6,18.1,661.0,369.1,268.29
2018,10,19,13,45,912.5,73.5,2.65,18.15,634.5,317.18,221.65
2018,10,19,14,0,903.0,73.0,2.7,18.2,608.0,264.81,174.72
2018,10,19,14,15,890.0,71.0,2.7,18.2,574.0,210.44,127.94
2018,10,19,14,30,877.0,69.0,2.7,18.2,540.0,156.5,85.91
2018,10,19,14,45,859.5,67.5,2.75,18.15,501.0,103.31,54.02
2018,10,19,15,0,842.0,66.0,2.8,18.1,462.0,56.81,44.06
2018,10,19,15,15,817.0,64.0,2.7,17.9,417.5,48.19,36.73
2018,10,19,15,30,792.0,62.0,2.6,17.7,373.0,47.56,36.32
2018,10,19,15,45,756.0,58.5,2.5,17.5,325.0,45.71,34.81
2018,10,19,16,0,720.0,55.0,2.4,17.3,277.0,43.87,33.26
2018,10,19,16,15,667.0,51.0,2.15,16.55,228.0,41.54,31.27
2018,10,19,16,30,614.0,47.0,1.9,15.8,179.0,39.27,29.2
2018,10,19,16,45,527.0,40.5,1.65,15.05,132.5,31.74,22.3
2018,10,19,17,0,440.0,34.0,1.4,14.3,86.0,27.5,17.95
2018,10,19,17,15,288.0,23.5,1.35,13.8,51.0,19.44,6.27
2018,10,19,17,30,136.0,13.0,1.3,13.3,16.0,11.82,0.0
2018,10,19,17,45,68.0,6.5,1.3,12.75,8.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,15,5.0,1.0,2.3,13.0,1.0,0.0,0.0
2018,10,20,6,30,10.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,10,20,6,45,5.0,10.0,2.45,13.35,10.0,12.03,0.0
2018,10,20,7,0,0.0,18.0,2.5,13.5,18.0,15.85,6.29
2018,10,20,7,15,0.0,29.5,2.55,13.8,29.5,26.01,16.07
2018,10,20,7,30,0.0,41.0,2.6,14.1,41.0,36.18,25.1
2018,10,20,7,45,0.0,48.0,2.65,14.35,48.0,42.37,30.62
2018,10,20,8,0,0.0,55.0,2.7,14.6,55.0,48.57,35.99
2018,10,20,8,15,0.0,50.0,2.7,14.85,50.0,44.12,32.16
2018,10,20,8,30,0.0,45.0,2.7,15.1,45.0,39.69,28.31
2018,10,20,8,45,0.0,54.0,2.65,15.3,54.0,47.68,34.98
2018,10,20,9,0,0.0,63.0,2.6,15.5,63.0,55.67,41.6
2018,10,20,9,15,0.0,59.0,2.6,15.65,59.0,52.14,38.47
2018,10,20,9,30,0.0,55.0,2.6,15.8,55.0,48.6,35.37
2018,10,20,9,45,0.0,76.0,2.65,15.95,76.0,67.27,50.84
2018,10,20,10,0,0.0,97.0,2.7,16.1,97.0,86.17,66.35
2018,10,20,10,15,0.0,100.5,2.7,16.2,100.5,89.33,68.78
2018,10,20,10,30,0.0,104.0,2.7,16.3,104.0,92.48,71.22
2018,10,20,10,45,0.0,106.0,2.7,16.4,106.0,94.25,72.53
2018,10,20,11,0,0.0,108.0,2.7,16.5,108.0,96.01,73.86
2018,10,20,11,15,0.0,107.0,2.75,16.7,107.0,95.07,72.96
2018,10,20,11,30,0.0,106.0,2.8,16.9,106.0,94.13,72.09
2018,10,20,11,45,0.0,88.0,2.85,17.1,88.0,78.06,58.86
2018,10,20,12,0,0.0,70.0,2.9,17.3,70.0,62.04,45.68
2018,10,20,12,15,0.0,75.0,3.05,17.65,75.0,66.49,49.28
2018,10,20,12,30,0.0,80.0,3.2,18.0,80.0,70.93,52.86
2018,10,20,12,45,13.0,143.5,3.35,18.35,152.0,132.62,102.92
2018,10,20,13,0,26.0,207.0,3.5,18.7,224.0,190.02,148.57
2018,10,20,13,15,181.5,233.0,3.55,18.95,348.0,264.16,204.62
2018,10,20,13,30,337.0,259.0,3.6,19.2,472.0,318.01,241.52
2018,10,20,13,45,299.5,246.0,3.65,19.5,429.5,275.26,206.6
2018,10,20,14,0,262.0,233.0,3.7,19.8,387.0,236.36,175.47
2018,10,20,14,15,238.0,226.5,3.65,19.8,360.5,208.2,153.32
2018,10,20,14,30,214.0,220.0,3.6,19.8,334.0,189.08,139.72
2018,10,20,14,45,284.5,190.5,3.55,19.85,330.0,149.67,109.14
2018,10,20,15,0,355.0,161.0,3.5,19.9,326.0,114.3,93.07
2018,10,20,15,15,374.5,144.5,3.25,19.65,303.5,97.89,79.38
2018,10,20,15,30,394.0,128.0,3.0,19.4,281.0,88.67,71.72
2018,10,20,15,45,492.0,101.5,2.8,19.15,267.5,72.45,57.87
2018,10,20,16,0,590.0,75.0,2.6,18.9,254.0,55.19,42.94
2018,10,20,16,15,515.5,66.5,2.45,18.25,202.5,50.04,38.49
2018,10,20,16,30,441.0,58.0,2.3,17.6,151.0,44.77,33.76
