Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,16,45,412.5,46.5,2.15,17.0,115.0,36.83,26.46
2018,10,20,17,0,384.0,35.0,2.0,16.4,79.0,28.49,18.46
2018,10,20,17,15,248.0,23.5,2.0,15.95,46.5,19.57,4.54
2018,10,20,17,30,112.0,12.0,2.0,15.5,14.0,10.91,0.0
2018,10,20,17,45,56.0,6.0,2.05,15.0,7.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.6,9.15,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.8,8.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.45,8.1,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.8,6.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.2,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.6,4.95,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.25,4.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.75,3.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,10,21,6,15,31.5,3.5,2.75,3.65,3.0,0.0,0.0
2018,10,21,6,30,63.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,10,21,6,45,238.5,18.0,3.05,4.15,35.0,155.58,0.0
2018,10,21,7,0,414.0,29.0,3.2,4.4,64.0,328.5,244.28
2018,10,21,7,15,521.5,36.5,3.4,4.9,111.0,420.13,352.9
2018,10,21,7,30,629.0,44.0,3.6,5.4,158.0,507.78,433.34
2018,10,21,7,45,690.5,49.0,3.85,5.9,209.5,572.09,489.3
2018,10,21,8,0,752.0,54.0,4.1,6.4,261.0,636.28,542.57
2018,10,21,8,15,791.5,57.5,4.2,6.8,311.5,681.8,578.42
2018,10,21,8,30,831.0,61.0,4.3,7.2,362.0,725.6,611.63
2018,10,21,8,45,858.0,64.0,4.35,7.6,409.5,757.03,633.96
2018,10,21,9,0,885.0,67.0,4.4,8.0,457.0,778.91,648.45
2018,10,21,9,15,904.0,69.0,4.35,8.4,499.5,797.19,659.39
2018,10,21,9,30,923.0,71.0,4.3,8.8,542.0,812.21,667.76
2018,10,21,9,45,936.5,72.5,4.25,9.15,578.5,818.87,669.94
2018,10,21,10,0,950.0,74.0,4.2,9.5,615.0,821.93,669.57
2018,10,21,10,15,958.0,74.5,4.1,9.85,643.0,815.94,662.25
2018,10,21,10,30,966.0,75.0,4.0,10.2,671.0,806.31,652.79
2018,10,21,10,45,970.5,75.5,3.9,10.55,691.5,790.45,638.87
2018,10,21,11,0,975.0,76.0,3.8,10.9,712.0,771.05,622.54
2018,10,21,11,15,978.5,77.0,3.7,11.2,726.0,747.99,603.5
2018,10,21,11,30,982.0,78.0,3.6,11.5,740.0,721.52,580.58
2018,10,21,11,45,983.5,77.5,3.5,11.8,745.0,688.99,552.88
2018,10,21,12,0,985.0,77.0,3.4,12.1,750.0,653.43,522.52
2018,10,21,12,15,985.0,76.5,3.3,12.25,747.0,614.17,489.09
2018,10,21,12,30,985.0,76.0,3.2,12.4,744.0,572.27,452.93
2018,10,21,12,45,982.5,75.5,3.1,12.6,732.5,526.75,413.07
2018,10,21,13,0,980.0,75.0,3.0,12.8,721.0,479.16,370.65
2018,10,21,13,15,974.5,74.5,2.95,12.9,701.5,428.59,325.15
2018,10,21,13,30,969.0,74.0,2.9,13.0,682.0,376.64,277.59
2018,10,21,13,45,960.5,73.0,2.8,13.1,654.5,322.31,227.6
2018,10,21,14,0,952.0,72.0,2.7,13.2,627.0,267.38,177.46
2018,10,21,14,15,940.5,70.5,2.65,13.2,593.0,211.19,128.57
2018,10,21,14,30,929.0,69.0,2.6,13.2,559.0,155.19,85.11
2018,10,21,14,45,910.5,66.5,2.55,13.2,517.0,98.51,52.36
2018,10,21,15,0,892.0,64.0,2.5,13.2,475.0,55.86,44.16
2018,10,21,15,15,867.5,62.0,2.3,13.0,429.0,54.35,43.02
2018,10,21,15,30,843.0,60.0,2.1,12.8,383.0,52.78,41.77
2018,10,21,15,45,809.0,57.0,1.95,12.6,334.0,45.09,35.01
2018,10,21,16,0,775.0,54.0,1.8,12.4,285.0,43.59,33.73
2018,10,21,16,15,722.5,49.0,1.55,11.65,234.0,40.33,30.84
2018,10,21,16,30,670.0,44.0,1.3,10.9,183.0,37.05,27.8
2018,10,21,16,45,581.0,38.0,1.1,10.15,134.5,32.75,23.62
2018,10,21,17,0,492.0,32.0,0.9,9.4,86.0,28.54,19.01
2018,10,21,17,15,311.0,21.5,0.95,8.95,49.5,17.89,1.82
2018,10,21,17,30,130.0,11.0,1.0,8.5,13.0,10.01,0.0
2018,10,21,17,45,65.0,5.5,1.05,8.0,6.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.95,0.6,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,17.0,2.0,0.9,0.75,1.5,0.0,0.0
2018,10,22,6,30,34.0,4.0,1.0,1.3,3.0,0.0,0.0
2018,10,22,6,45,213.5,15.5,1.05,1.8,31.0,138.05,0.0
2018,10,22,7,0,393.0,27.0,1.1,2.3,59.0,310.64,223.96
2018,10,22,7,15,498.5,34.5,1.05,3.05,104.0,392.75,327.13
2018,10,22,7,30,604.0,42.0,1.0,3.8,149.0,486.49,409.43
2018,10,22,7,45,665.0,47.0,1.0,4.55,199.0,549.34,461.28
2018,10,22,8,0,726.0,52.0,1.0,5.3,249.0,612.25,510.06
2018,10,22,8,15,765.0,55.5,1.2,6.35,298.0,656.68,543.58
2018,10,22,8,30,804.0,59.0,1.4,7.4,347.0,699.5,574.62
2018,10,22,8,45,830.0,62.0,1.55,8.4,393.0,729.74,594.86
2018,10,22,9,0,856.0,65.0,1.7,9.4,439.0,750.56,607.71
2018,10,22,9,15,873.5,67.5,1.85,10.0,480.0,768.13,618.88
2018,10,22,9,30,891.0,70.0,2.0,10.6,521.0,782.52,627.65
2018,10,22,9,45,903.0,71.5,2.1,11.2,555.5,788.08,629.58
2018,10,22,10,0,915.0,73.0,2.2,11.8,590.0,790.18,629.16
2018,10,22,10,15,924.5,74.5,2.25,12.2,619.0,786.81,625.01
2018,10,22,10,30,934.0,76.0,2.3,12.6,648.0,779.83,618.45
2018,10,22,10,45,940.5,76.5,2.35,13.0,669.0,765.94,607.06
2018,10,22,11,0,947.0,77.0,2.4,13.4,690.0,748.54,593.3
2018,10,22,11,15,950.5,77.5,2.45,13.7,703.5,725.62,575.27
2018,10,22,11,30,954.0,78.0,2.5,14.0,717.0,699.4,553.81
2018,10,22,11,45,955.5,78.5,2.55,14.3,722.5,668.75,528.7
2018,10,22,12,0,957.0,79.0,2.6,14.6,728.0,635.12,500.89
2018,10,22,12,15,933.5,86.5,2.65,14.8,717.5,591.7,465.22
2018,10,22,12,30,910.0,94.0,2.7,15.0,707.0,547.18,428.07
2018,10,22,12,45,906.5,93.5,2.75,15.15,695.5,504.06,391.22
2018,10,22,13,0,903.0,93.0,2.8,15.3,684.0,459.13,351.97
2018,10,22,13,15,897.5,92.0,2.8,15.4,665.5,411.44,309.56
2018,10,22,13,30,892.0,91.0,2.8,15.5,647.0,362.54,265.33
2018,10,22,13,45,808.5,111.5,2.85,15.55,599.5,304.7,216.07
2018,10,22,14,0,725.0,132.0,2.9,15.6,552.0,252.35,172.49
2018,10,22,14,15,622.0,148.0,2.85,15.55,493.5,205.35,136.56
2018,10,22,14,30,519.0,164.0,2.8,15.5,435.0,167.7,112.1
2018,10,22,14,45,616.0,130.5,2.8,15.45,428.5,114.94,74.68
2018,10,22,15,0,713.0,97.0,2.8,15.4,422.0,65.03,51.82
2018,10,22,15,15,623.5,100.5,2.6,15.1,364.0,68.99,55.56
2018,10,22,15,30,534.0,104.0,2.4,14.8,306.0,73.66,59.89
2018,10,22,15,45,544.5,89.5,2.2,14.5,272.0,64.78,52.2
2018,10,22,16,0,555.0,75.0,2.0,14.2,238.0,55.46,44.03
2018,10,22,16,15,507.5,63.5,1.8,13.5,191.5,47.92,37.36
2018,10,22,16,30,460.0,52.0,1.6,12.8,145.0,40.07,30.21
2018,10,22,16,45,354.5,44.0,1.4,12.1,103.5,34.82,25.18
2018,10,22,17,0,249.0,36.0,1.2,11.4,62.0,28.08,18.24
2018,10,22,17,15,143.0,21.5,1.25,10.85,34.5,16.97,0.0
2018,10,22,17,30,37.0,7.0,1.3,10.3,7.0,6.37,0.0
2018,10,22,17,45,18.5,3.5,1.35,9.75,3.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,23,6,15,0.5,0.5,1.0,4.3,0.5,0.0,0.0
2018,10,23,6,30,1.0,1.0,1.0,4.7,1.0,0.0,0.0
2018,10,23,6,45,18.5,12.5,1.0,5.1,14.0,22.05,0.0
2018,10,23,7,0,36.0,24.0,1.0,5.5,27.0,58.37,36.31
2018,10,23,7,15,123.0,41.5,1.2,6.2,61.5,150.37,123.61
2018,10,23,7,30,210.0,59.0,1.4,6.9,96.0,231.51,196.23
2018,10,23,7,45,287.0,73.0,1.55,7.55,140.0,318.95,271.78
2018,10,23,8,0,364.0,87.0,1.7,8.2,184.0,394.33,335.28
2018,10,23,8,15,364.0,105.0,1.7,8.85,218.0,419.87,354.83
2018,10,23,8,30,364.0,123.0,1.7,9.5,252.0,443.45,372.12
2018,10,23,8,45,389.0,137.0,1.65,10.15,291.0,479.34,398.79
2018,10,23,9,0,414.0,151.0,1.6,10.8,330.0,513.84,423.45
2018,10,23,9,15,429.5,163.5,1.65,11.6,365.0,537.59,439.37
2018,10,23,9,30,445.0,176.0,1.7,12.4,400.0,559.33,453.54
2018,10,23,9,45,419.5,197.0,1.75,13.25,419.5,556.51,448.04
2018,10,23,10,0,394.0,218.0,1.8,14.1,439.0,538.91,431.95
2018,10,23,10,15,374.5,236.0,1.75,14.7,454.5,534.44,425.81
2018,10,23,10,30,355.0,254.0,1.7,15.3,470.0,528.37,418.47
2018,10,23,10,45,338.5,267.5,1.7,15.9,479.0,518.47,408.75
2018,10,23,11,0,322.0,281.0,1.7,16.5,488.0,507.48,398.34
2018,10,23,11,15,329.5,285.5,1.75,16.85,501.0,502.9,393.83
2018,10,23,11,30,337.0,290.0,1.8,17.2,514.0,496.65,387.96
2018,10,23,11,45,367.5,284.0,1.8,17.5,530.0,493.04,384.21
2018,10,23,12,0,398.0,278.0,1.8,17.8,546.0,486.56,378.04
2018,10,23,12,15,424.5,267.5,1.9,17.95,552.5,474.12,367.63
2018,10,23,12,30,451.0,257.0,2.0,18.1,559.0,454.64,351.53
2018,10,23,12,45,457.5,249.5,2.1,18.2,551.5,425.59,327.75
2018,10,23,13,0,464.0,242.0,2.2,18.3,544.0,395.16,302.35
2018,10,23,13,15,492.0,224.5,2.25,18.3,536.5,363.27,274.87
2018,10,23,13,30,520.0,207.0,2.3,18.3,529.0,328.35,244.13
2018,10,23,13,45,519.0,198.0,2.35,18.3,507.5,289.26,210.28
2018,10,23,14,0,518.0,189.0,2.4,18.3,486.0,249.81,176.31
2018,10,23,14,15,543.0,169.0,2.4,18.25,464.5,206.21,139.09
2018,10,23,14,30,568.0,149.0,2.4,18.2,443.0,160.05,103.0
2018,10,23,14,45,592.0,130.5,2.4,18.1,416.5,111.63,72.81
2018,10,23,15,0,616.0,112.0,2.4,18.0,390.0,75.45,60.33
2018,10,23,15,15,679.5,92.5,2.25,17.65,370.5,63.7,50.38
2018,10,23,15,30,743.0,73.0,2.1,17.3,351.0,56.57,44.34
2018,10,23,15,45,732.5,65.5,1.95,16.95,309.0,51.87,40.36
2018,10,23,16,0,722.0,58.0,1.8,16.6,267.0,46.98,36.11
2018,10,23,16,15,593.0,55.5,1.65,15.65,206.0,41.88,31.66
2018,10,23,16,30,464.0,53.0,1.5,14.7,145.0,41.14,30.88
2018,10,23,16,45,417.0,42.5,1.4,13.75,107.5,33.83,24.07
2018,10,23,17,0,370.0,32.0,1.3,12.8,70.0,26.22,16.33
2018,10,23,17,15,231.0,20.5,1.3,12.3,40.0,17.18,0.0
2018,10,23,17,30,92.0,9.0,1.3,11.8,10.0,8.19,0.0
2018,10,23,17,45,46.0,4.5,1.3,11.3,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,15,13.0,2.0,1.85,4.65,1.5,0.0,0.0
2018,10,24,6,30,26.0,4.0,2.0,5.0,3.0,0.0,0.0
2018,10,24,6,45,185.0,15.5,2.15,5.35,28.0,120.32,0.0
2018,10,24,7,0,344.0,27.0,2.3,5.7,53.0,274.06,179.48
2018,10,24,7,15,459.5,35.5,2.35,6.4,97.5,373.86,309.07
2018,10,24,7,30,575.0,44.0,2.4,7.1,142.0,472.02,397.28
2018,10,24,7,45,641.5,49.0,2.45,7.8,191.5,530.35,448.05
2018,10,24,8,0,708.0,54.0,2.5,8.5,241.0,596.38,501.3
2018,10,24,8,15,750.5,58.0,2.7,9.2,290.5,643.43,537.78
2018,10,24,8,30,793.0,62.0,2.9,9.9,340.0,688.95,571.7
2018,10,24,8,45,822.0,65.0,3.1,10.65,386.5,721.06,594.2
2018,10,24,9,0,851.0,68.0,3.3,11.4,433.0,750.56,614.23
2018,10,24,9,15,872.0,69.5,3.25,11.75,474.5,762.6,620.49
2018,10,24,9,30,893.0,71.0,3.2,12.1,516.0,778.18,629.46
2018,10,24,9,45,909.0,72.0,3.2,12.4,552.0,786.01,633.01
2018,10,24,10,0,925.0,73.0,3.2,12.7,588.0,790.33,634.13
2018,10,24,10,15,934.5,74.5,3.15,12.95,617.0,786.74,629.42
2018,10,24,10,30,944.0,76.0,3.1,13.2,646.0,779.5,622.27
2018,10,24,10,45,951.0,76.5,3.0,13.5,667.5,765.71,610.14
2018,10,24,11,0,958.0,77.0,2.9,13.8,689.0,748.36,595.62
2018,10,24,11,15,962.0,77.5,2.85,14.0,702.5,725.46,576.67
2018,10,24,11,30,966.0,78.0,2.8,14.2,716.0,699.22,554.65
2018,10,24,11,45,967.5,77.5,2.7,14.45,721.0,667.2,527.74
2018,10,24,12,0,969.0,77.0,2.6,14.7,726.0,632.21,498.24
2018,10,24,12,15,968.0,77.5,2.55,14.8,723.0,594.02,466.24
2018,10,24,12,30,967.0,78.0,2.5,14.9,720.0,553.28,431.58
2018,10,24,12,45,963.5,77.5,2.4,15.05,708.5,508.14,392.52
2018,10,24,13,0,960.0,77.0,2.3,15.2,697.0,461.07,351.05
2018,10,24,13,15,952.5,76.5,2.25,15.3,676.5,410.85,306.42
2018,10,24,13,30,945.0,76.0,2.2,15.4,656.0,359.48,260.03
2018,10,24,13,45,936.0,74.5,2.1,15.45,628.5,306.0,211.57
2018,10,24,14,0,927.0,73.0,2.0,15.5,601.0,252.03,163.27
2018,10,24,14,15,914.5,71.5,1.95,15.45,567.0,197.26,116.98
2018,10,24,14,30,902.0,70.0,1.9,15.4,533.0,142.81,76.81
2018,10,24,14,45,884.5,68.0,1.8,15.35,493.0,88.33,48.74
2018,10,24,15,0,867.0,66.0,1.7,15.3,453.0,57.12,44.94
2018,10,24,15,15,843.0,63.0,1.6,15.1,408.0,48.25,37.3
2018,10,24,15,30,819.0,60.0,1.5,14.9,363.0,46.8,36.15
2018,10,24,15,45,783.0,56.5,1.4,14.65,314.5,44.88,34.55
2018,10,24,16,0,747.0,53.0,1.3,14.4,266.0,42.97,32.9
2018,10,24,16,15,690.0,48.0,1.2,13.6,216.0,39.69,29.99
2018,10,24,16,30,633.0,43.0,1.1,12.8,166.0,36.42,26.92
2018,10,24,16,45,537.0,36.5,1.0,11.95,119.5,31.65,22.3
2018,10,24,17,0,441.0,30.0,0.9,11.1,73.0,24.65,14.92
2018,10,24,17,15,265.5,19.5,0.95,10.65,41.0,16.4,0.0
2018,10,24,17,30,90.0,9.0,1.0,10.2,9.0,8.19,0.0
2018,10,24,17,45,45.0,4.5,1.05,9.7,4.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,10,25,6,15,12.5,1.5,1.3,2.75,1.0,0.0,0.0
2018,10,25,6,30,25.0,3.0,1.4,3.0,2.0,0.0,0.0
2018,10,25,6,45,41.5,14.0,1.5,3.3,15.5,36.43,0.0
2018,10,25,7,0,58.0,25.0,1.6,3.6,29.0,84.06,48.4
2018,10,25,7,15,133.5,42.0,1.65,3.9,61.5,158.81,130.97
2018,10,25,7,30,209.0,59.0,1.7,4.2,94.0,230.55,196.94
2018,10,25,7,45,257.5,73.5,1.7,4.55,131.0,297.65,256.19
2018,10,25,8,0,306.0,88.0,1.7,4.9,168.0,352.09,303.21
2018,10,25,8,15,255.0,112.5,1.6,5.3,188.0,333.09,285.91
2018,10,25,8,30,204.0,137.0,1.5,5.7,208.0,325.45,277.47
2018,10,25,8,45,259.0,150.5,1.4,6.15,253.0,380.48,322.44
2018,10,25,9,0,314.0,164.0,1.3,6.6,298.0,435.48,365.54
2018,10,25,9,15,279.0,186.5,1.3,7.15,314.0,431.77,359.4
2018,10,25,9,30,244.0,209.0,1.3,7.7,330.0,426.04,352.15
2018,10,25,9,45,243.0,226.0,1.25,8.3,353.5,438.27,359.63
2018,10,25,10,0,242.0,243.0,1.2,8.9,377.0,436.56,356.24
2018,10,25,10,15,308.5,243.5,1.15,9.25,423.0,490.6,397.43
2018,10,25,10,30,375.0,244.0,1.1,9.6,469.0,529.54,425.83
2018,10,25,10,45,399.0,247.0,1.05,9.95,493.5,537.57,429.89
2018,10,25,11,0,423.0,250.0,1.0,10.3,518.0,552.1,438.77
2018,10,25,11,15,360.0,271.0,0.95,10.5,502.5,506.21,401.66
2018,10,25,11,30,297.0,292.0,0.9,10.7,487.0,470.38,372.56
2018,10,25,11,45,258.0,301.5,0.9,10.9,472.0,440.21,348.41
2018,10,25,12,0,219.0,311.0,0.9,11.1,457.0,407.13,322.05
2018,10,25,12,15,201.5,312.0,0.9,11.2,445.5,385.22,304.53
2018,10,25,12,30,184.0,313.0,0.9,11.3,434.0,363.99,287.41
2018,10,25,12,45,144.0,301.5,0.85,11.4,395.5,323.47,255.35
2018,10,25,13,0,104.0,290.0,0.8,11.5,357.0,287.39,227.0
2018,10,25,13,15,125.0,284.5,0.85,11.55,362.5,279.51,220.22
2018,10,25,13,30,146.0,279.0,0.9,11.6,368.0,270.24,211.76
2018,10,25,13,45,225.0,259.0,0.9,11.65,389.5,263.06,202.6
2018,10,25,14,0,304.0,239.0,0.9,11.7,411.0,243.05,182.33
2018,10,25,14,15,273.0,229.0,0.95,11.7,376.5,209.42,156.25
2018,10,25,14,30,242.0,219.0,1.0,11.7,342.0,179.0,134.5
2018,10,25,14,45,262.0,197.0,1.05,11.7,321.0,146.34,112.39
2018,10,25,15,0,282.0,175.0,1.1,11.7,300.0,122.79,103.36
2018,10,25,15,15,398.0,140.0,1.0,11.55,296.5,96.18,80.35
2018,10,25,15,30,514.0,105.0,0.9,11.4,293.0,74.41,61.33
2018,10,25,15,45,527.5,90.0,0.8,11.2,260.0,65.92,53.94
2018,10,25,16,0,541.0,75.0,0.7,11.0,227.0,56.09,45.18
2018,10,25,16,15,416.0,69.0,0.7,10.6,172.5,51.55,41.05
2018,10,25,16,30,291.0,63.0,0.7,10.2,118.0,47.58,37.2
2018,10,25,16,45,170.0,48.0,0.7,9.85,78.0,38.09,28.14
2018,10,25,17,0,49.0,33.0,0.7,9.5,38.0,27.21,16.85
2018,10,25,17,15,29.0,18.5,0.75,9.15,21.0,15.47,0.0
2018,10,25,17,30,9.0,4.0,0.8,8.8,4.0,3.64,0.0
2018,10,25,17,45,4.5,2.0,0.85,8.5,2.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,26,6,15,5.5,0.5,1.5,6.0,0.5,0.0,0.0
2018,10,26,6,30,11.0,1.0,1.6,6.0,1.0,0.0,0.0
2018,10,26,6,45,11.0,3.5,1.65,6.0,4.0,9.43,0.0
2018,10,26,7,0,11.0,6.0,1.7,6.0,7.0,13.08,2.04
2018,10,26,7,15,5.5,8.0,1.9,6.05,8.5,10.62,3.46
2018,10,26,7,30,0.0,10.0,2.1,6.1,10.0,8.77,1.99
2018,10,26,7,45,0.0,11.5,2.3,6.15,11.5,10.1,3.25
2018,10,26,8,0,0.0,13.0,2.5,6.2,13.0,11.42,4.47
2018,10,26,8,15,0.0,15.5,2.65,6.4,15.5,13.63,6.43
2018,10,26,8,30,0.0,18.0,2.8,6.6,18.0,15.83,8.36
2018,10,26,8,45,0.0,21.0,2.9,6.8,21.0,18.49,10.66
2018,10,26,9,0,0.0,24.0,3.0,7.0,24.0,21.14,12.94
2018,10,26,9,15,0.0,25.0,3.2,7.1,25.0,22.03,13.67
2018,10,26,9,30,0.0,26.0,3.4,7.2,26.0,22.92,14.39
2018,10,26,9,45,0.0,29.0,3.6,7.3,29.0,25.58,16.65
2018,10,26,10,0,0.0,32.0,3.8,7.4,32.0,28.25,18.9
2018,10,26,10,15,0.0,35.5,3.95,7.45,35.5,31.35,21.54
2018,10,26,10,30,0.0,39.0,4.1,7.5,39.0,34.46,24.17
2018,10,26,10,45,0.0,41.5,4.25,7.55,41.5,36.69,26.03
2018,10,26,11,0,0.0,44.0,4.4,7.6,44.0,38.91,27.9
2018,10,26,11,15,0.0,59.0,4.35,7.65,59.0,52.23,39.28
2018,10,26,11,30,0.0,74.0,4.3,7.7,74.0,65.57,50.64
2018,10,26,11,45,0.0,77.0,4.25,7.7,77.0,68.24,52.88
2018,10,26,12,0,0.0,80.0,4.2,7.7,80.0,70.91,55.15
2018,10,26,12,15,0.0,66.0,4.05,7.85,66.0,58.46,44.51
2018,10,26,12,30,0.0,52.0,3.9,8.0,52.0,46.02,33.88
2018,10,26,12,45,0.0,47.0,3.75,8.1,47.0,41.58,30.1
2018,10,26,13,0,0.0,42.0,3.6,8.2,42.0,37.14,26.31
2018,10,26,13,15,0.0,39.0,3.6,8.2,39.0,34.48,24.05
2018,10,26,13,30,0.0,36.0,3.6,8.2,36.0,31.81,21.8
2018,10,26,13,45,0.0,43.0,3.55,8.2,43.0,38.0,27.17
2018,10,26,14,0,0.0,50.0,3.5,8.2,50.0,44.19,32.56
2018,10,26,14,15,0.0,49.0,3.55,8.2,49.0,43.29,31.86
2018,10,26,14,30,0.0,48.0,3.6,8.2,48.0,42.39,31.16
2018,10,26,14,45,0.0,42.0,3.65,8.2,42.0,37.07,26.63
2018,10,26,15,0,0.0,36.0,3.7,8.2,36.0,31.75,23.3
2018,10,26,15,15,2.0,35.0,3.6,8.15,35.5,30.87,22.58
2018,10,26,15,30,4.0,34.0,3.5,8.1,35.0,29.98,21.84
2018,10,26,15,45,8.0,37.5,3.45,8.1,39.5,33.77,25.34
2018,10,26,16,0,12.0,41.0,3.4,8.1,44.0,36.65,27.97
2018,10,26,16,15,12.5,36.5,3.35,8.05,39.0,32.71,24.27
2018,10,26,16,30,13.0,32.0,3.3,8.0,34.0,28.68,20.37
2018,10,26,16,45,8.0,23.5,3.3,7.95,24.5,21.11,13.16
2018,10,26,17,0,3.0,15.0,3.3,7.9,15.0,13.2,5.1
2018,10,26,17,15,3.5,8.5,3.3,7.85,8.5,7.73,0.0
2018,10,26,17,30,4.0,2.0,3.3,7.8,2.0,1.82,0.0
2018,10,26,17,45,2.0,1.0,3.35,7.8,1.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,10,27,6,15,5.0,1.0,1.85,5.6,1.0,0.0,0.0
2018,10,27,6,30,10.0,2.0,2.0,5.7,2.0,0.0,0.0
2018,10,27,6,45,111.5,14.5,2.1,5.8,21.5,76.16,0.0
2018,10,27,7,0,213.0,27.0,2.2,5.9,41.0,190.13,91.28
2018,10,27,7,15,324.5,38.5,2.35,6.3,80.5,286.49,234.64
2018,10,27,7,30,436.0,50.0,2.5,6.7,120.0,381.19,321.95
2018,10,27,7,45,441.5,59.5,2.6,7.05,151.0,406.04,346.4
2018,10,27,8,0,447.0,69.0,2.7,7.4,182.0,429.2,367.43
2018,10,27,8,15,455.0,81.0,2.75,7.85,216.0,448.99,383.97
2018,10,27,8,30,463.0,93.0,2.8,8.3,250.0,473.18,402.89
2018,10,27,8,45,254.5,121.5,2.85,8.8,209.5,338.96,288.09
2018,10,27,9,0,46.0,150.0,2.9,9.3,169.0,188.43,156.77
2018,10,27,9,15,52.0,167.0,2.9,9.85,190.5,209.01,173.71
2018,10,27,9,30,58.0,184.0,2.9,10.4,212.0,229.14,189.63
2018,10,27,9,45,189.0,191.5,2.95,11.0,292.5,344.26,286.08
2018,10,27,10,0,320.0,199.0,3.0,11.6,373.0,456.84,376.52
2018,10,27,10,15,263.0,225.5,3.0,12.15,373.5,435.58,356.0
2018,10,27,10,30,206.0,252.0,3.0,12.7,374.0,402.77,327.4
2018,10,27,10,45,343.5,230.0,3.05,13.2,441.5,478.16,387.79
2018,10,27,11,0,481.0,208.0,3.1,13.7,509.0,547.02,440.8
2018,10,27,11,15,556.5,189.5,3.15,14.1,544.5,560.91,450.33
2018,10,27,11,30,632.0,171.0,3.2,14.5,580.0,573.65,458.69
2018,10,27,11,45,729.0,143.5,3.25,14.9,619.0,580.03,462.02
2018,10,27,12,0,826.0,116.0,3.3,15.3,658.0,578.95,458.87
2018,10,27,12,15,552.5,199.0,3.4,15.5,561.0,473.8,374.66
2018,10,27,12,30,279.0,282.0,3.5,15.7,464.0,383.63,302.75
2018,10,27,12,45,210.5,287.0,3.55,15.9,423.0,339.45,267.39
2018,10,27,13,0,142.0,292.0,3.6,16.1,382.0,301.87,237.45
2018,10,27,13,15,112.0,278.5,3.6,16.1,348.0,271.08,212.99
2018,10,27,13,30,82.0,265.0,3.6,16.1,314.0,242.41,190.44
2018,10,27,13,45,77.0,253.0,3.6,16.1,297.5,224.11,175.68
2018,10,27,14,0,72.0,241.0,3.6,16.1,281.0,206.36,161.45
2018,10,27,14,15,52.0,213.0,3.5,15.95,241.0,176.41,138.3
2018,10,27,14,30,32.0,185.0,3.4,15.8,201.0,149.28,117.61
2018,10,27,14,45,23.5,149.0,3.25,15.65,160.5,119.98,94.66
2018,10,27,15,0,15.0,113.0,3.1,15.5,120.0,96.92,79.8
2018,10,27,15,15,11.0,96.0,2.9,15.25,100.5,83.14,68.02
2018,10,27,15,30,7.0,79.0,2.7,15.0,81.0,69.15,55.91
2018,10,27,15,45,3.5,50.5,2.5,14.7,51.5,44.59,34.26
2018,10,27,16,0,0.0,22.0,2.3,14.4,22.0,19.35,11.73
2018,10,27,16,15,0.0,15.5,2.2,13.95,15.5,13.62,6.57
2018,10,27,16,30,0.0,9.0,2.1,13.5,9.0,7.9,1.38
2018,10,27,16,45,5.5,7.0,2.0,13.0,7.5,6.27,0.0
2018,10,27,17,0,11.0,5.0,1.9,12.5,6.0,4.61,0.0
2018,10,27,17,15,6.0,2.5,1.95,12.1,3.0,2.27,0.0
2018,10,27,17,30,1.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,27,17,45,0.5,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,10,28,6,45,24.5,8.5,2.5,5.35,10.0,21.49,0.0
2018,10,28,7,0,49.0,17.0,2.7,5.6,20.0,60.87,20.13
2018,10,28,7,15,45.0,32.5,2.85,6.15,37.0,74.47,57.3
2018,10,28,7,30,41.0,48.0,3.0,6.7,54.0,79.6,63.98
2018,10,28,7,45,294.0,59.0,3.15,7.25,130.0,299.63,257.6
2018,10,28,8,0,547.0,70.0,3.3,7.8,206.0,498.18,425.82
2018,10,28,8,15,616.0,73.5,3.4,8.55,256.5,559.8,475.48
2018,10,28,8,30,685.0,77.0,3.5,9.3,307.0,620.85,522.76
2018,10,28,8,45,721.0,81.0,3.65,10.05,352.5,657.08,549.06
2018,10,28,9,0,757.0,85.0,3.8,10.8,398.0,691.14,573.11
2018,10,28,9,15,783.5,86.5,3.9,11.4,438.5,709.1,584.44
2018,10,28,9,30,810.0,88.0,4.0,12.0,479.0,728.09,596.52
2018,10,28,9,45,830.0,88.5,4.05,12.6,514.0,737.8,601.29
2018,10,28,10,0,850.0,89.0,4.1,13.2,549.0,744.11,603.61
2018,10,28,10,15,860.5,90.5,4.15,13.6,576.5,741.08,599.46
2018,10,28,10,30,871.0,92.0,4.2,14.0,604.0,734.59,592.95
2018,10,28,10,45,852.5,100.0,4.2,14.4,615.5,711.41,573.26
2018,10,28,11,0,834.0,108.0,4.2,14.8,627.0,685.59,551.05
2018,10,28,11,15,863.5,102.0,4.15,15.05,648.5,674.3,540.47
2018,10,28,11,30,893.0,96.0,4.1,15.3,670.0,656.55,524.73
2018,10,28,11,45,895.0,96.0,4.1,15.55,675.0,627.27,499.78
2018,10,28,12,0,897.0,96.0,4.1,15.8,680.0,595.21,472.33
2018,10,28,12,15,898.5,94.5,4.1,15.95,677.5,558.84,441.24
2018,10,28,12,30,900.0,93.0,4.1,16.1,675.0,520.02,407.54
2018,10,28,12,45,899.5,91.5,4.05,16.3,664.5,478.02,370.43
2018,10,28,13,0,899.0,90.0,4.0,16.5,654.0,434.02,330.89
2018,10,28,13,15,893.5,88.5,4.0,16.55,635.0,386.5,288.05
2018,10,28,13,30,888.0,87.0,4.0,16.6,616.0,337.8,243.58
2018,10,28,13,45,878.5,85.5,4.0,16.7,589.5,287.15,197.48
2018,10,28,14,0,869.0,84.0,4.0,16.8,563.0,230.43,147.45
2018,10,28,14,15,853.5,81.5,4.0,16.7,528.5,177.12,103.45
2018,10,28,14,30,838.0,79.0,4.0,16.6,494.0,124.64,66.74
2018,10,28,14,45,763.5,83.5,4.0,16.5,439.0,77.02,47.85
2018,10,28,15,0,689.0,88.0,4.0,16.4,384.0,59.75,47.12
2018,10,28,15,15,565.5,93.5,3.9,16.15,319.5,64.82,51.77
2018,10,28,15,30,442.0,99.0,3.8,15.9,255.0,70.18,56.65
2018,10,28,15,45,287.0,83.0,3.7,15.6,178.5,59.21,47.08
2018,10,28,16,0,132.0,67.0,3.6,15.3,102.0,51.91,40.64
2018,10,28,16,15,95.0,46.5,3.55,14.8,69.0,36.89,27.24
2018,10,28,16,30,58.0,26.0,3.5,14.3,36.0,21.22,13.14
2018,10,28,16,45,121.5,24.5,3.4,13.75,37.0,18.65,10.54
2018,10,28,17,0,185.0,23.0,3.3,13.2,38.0,18.38,8.24
2018,10,28,17,15,109.0,14.5,3.35,12.9,21.5,13.19,0.0
2018,10,28,17,30,33.0,6.0,3.4,12.6,5.0,0.0,0.0
2018,10,28,17,45,16.5,3.0,3.5,12.3,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,144.0,11.5,1.55,6.45,20.0,90.88,0.0
2018,10,29,7,0,288.0,23.0,1.6,6.7,40.0,222.56,61.54
2018,10,29,7,15,420.5,31.5,1.8,7.45,82.5,336.82,270.55
2018,10,29,7,30,553.0,40.0,2.0,8.2,125.0,442.28,367.97
2018,10,29,7,45,623.0,46.0,2.25,8.95,173.5,502.08,421.59
2018,10,29,8,0,693.0,52.0,2.5,9.7,222.0,569.96,477.89
2018,10,29,8,15,737.0,56.0,2.6,10.25,270.5,616.91,514.77
2018,10,29,8,30,781.0,60.0,2.7,10.8,319.0,662.38,548.96
2018,10,29,8,45,810.5,63.5,2.8,11.35,365.0,694.66,571.88
2018,10,29,9,0,840.0,67.0,2.9,11.9,411.0,724.39,592.3
2018,10,29,9,15,863.0,68.0,2.95,12.3,452.0,736.99,599.54
2018,10,29,9,30,886.0,69.0,3.0,12.7,493.0,752.94,609.33
2018,10,29,9,45,903.5,70.0,3.05,13.1,529.0,761.52,613.58
2018,10,29,10,0,921.0,71.0,3.1,13.5,565.0,766.64,615.39
2018,10,29,10,15,930.5,72.0,3.1,13.85,593.0,762.32,610.23
2018,10,29,10,30,940.0,73.0,3.1,14.2,621.0,754.43,602.68
2018,10,29,10,45,933.0,77.0,3.15,14.55,637.0,734.79,586.89
2018,10,29,11,0,926.0,81.0,3.2,14.9,653.0,712.04,568.12
2018,10,29,11,15,942.5,78.0,3.2,15.1,670.5,694.25,552.78
2018,10,29,11,30,959.0,75.0,3.2,15.3,688.0,672.68,534.3
2018,10,29,11,45,960.5,75.5,3.25,15.55,693.0,642.02,508.64
2018,10,29,12,0,962.0,76.0,3.3,15.8,698.0,608.39,480.26
2018,10,29,12,15,961.5,75.0,3.3,15.95,694.5,569.47,447.3
2018,10,29,12,30,961.0,74.0,3.3,16.1,691.0,528.07,411.67
2018,10,29,12,45,957.0,73.0,3.3,16.25,678.5,482.85,372.23
2018,10,29,13,0,953.0,72.0,3.3,16.4,666.0,435.8,330.39
2018,10,29,13,15,946.5,71.5,3.25,16.45,646.5,386.7,286.09
2018,10,29,13,30,940.0,71.0,3.2,16.5,627.0,336.39,240.12
2018,10,29,13,45,931.5,69.5,3.15,16.5,600.0,283.78,192.3
2018,10,29,14,0,923.0,68.0,3.1,16.5,573.0,230.64,145.08
2018,10,29,14,15,908.5,67.0,3.05,16.45,539.0,176.77,100.86
2018,10,29,14,30,894.0,66.0,3.0,16.4,505.0,123.42,64.38
2018,10,29,14,45,874.5,64.0,2.9,16.35,465.0,69.97,42.33
2018,10,29,15,0,855.0,62.0,2.8,16.3,425.0,54.25,42.33
2018,10,29,15,15,828.0,59.5,2.55,15.95,380.5,52.31,40.8
2018,10,29,15,30,801.0,57.0,2.3,15.6,336.0,44.87,34.35
2018,10,29,15,45,761.0,53.5,2.05,15.3,288.5,42.86,32.66
2018,10,29,16,0,721.0,50.0,1.8,15.0,241.0,40.87,30.91
2018,10,29,16,15,659.0,45.5,1.6,14.0,192.5,37.96,28.3
2018,10,29,16,30,597.0,41.0,1.4,13.0,144.0,35.13,25.57
2018,10,29,16,45,489.0,33.5,1.25,12.05,100.0,29.37,19.94
2018,10,29,17,0,381.0,26.0,1.1,11.1,56.0,21.58,10.16
2018,10,29,17,15,206.5,15.0,1.1,10.6,29.5,13.64,0.0
2018,10,29,17,30,32.0,4.0,1.1,10.1,3.0,0.0,0.0
2018,10,29,17,45,16.0,2.0,1.15,9.6,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,6,45,122.5,11.0,1.05,3.4,18.0,78.05,0.0
2018,10,30,7,0,245.0,22.0,1.1,3.8,36.0,193.92,24.81
2018,10,30,7,15,372.5,32.0,1.25,4.6,76.5,306.21,246.1
2018,10,30,7,30,500.0,42.0,1.4,5.4,117.0,408.6,341.97
2018,10,30,7,45,572.5,48.0,1.55,6.2,163.5,474.62,400.38
2018,10,30,8,0,645.0,54.0,1.7,7.0,210.0,541.85,456.79
2018,10,30,8,15,690.5,59.0,1.5,7.8,257.5,584.79,488.59
2018,10,30,8,30,736.0,64.0,1.3,8.6,305.0,631.79,521.4
2018,10,30,8,45,766.0,67.0,1.15,9.35,349.0,663.26,541.08
2018,10,30,9,0,796.0,70.0,1.0,10.1,393.0,692.28,557.99
2018,10,30,9,15,816.0,72.5,0.95,11.1,432.5,710.51,566.99
2018,10,30,9,30,836.0,75.0,0.9,12.1,472.0,725.68,573.64
2018,10,30,9,45,850.5,77.5,0.9,13.05,506.5,733.51,575.75
2018,10,30,10,0,865.0,80.0,0.9,14.0,541.0,732.51,571.75
2018,10,30,10,15,876.0,81.0,0.9,14.4,568.5,729.63,567.84
2018,10,30,10,30,887.0,82.0,0.9,14.8,596.0,723.35,561.7
2018,10,30,10,45,893.5,83.5,0.9,15.2,616.5,711.03,551.41
2018,10,30,11,0,900.0,85.0,0.9,15.6,637.0,695.35,537.91
2018,10,30,11,15,904.0,85.5,1.0,15.8,649.5,673.7,521.58
2018,10,30,11,30,908.0,86.0,1.1,16.0,662.0,648.91,502.62
2018,10,30,11,45,910.0,86.0,1.2,16.2,667.0,619.42,479.73
2018,10,30,12,0,912.0,86.0,1.3,16.4,672.0,587.1,454.13
2018,10,30,12,15,914.0,84.0,1.4,16.55,669.0,550.21,424.46
2018,10,30,12,30,916.0,82.0,1.5,16.7,666.0,510.82,391.96
2018,10,30,12,45,916.0,80.0,1.55,16.85,655.5,468.21,355.77
2018,10,30,13,0,916.0,78.0,1.6,17.0,645.0,423.55,316.93
2018,10,30,13,15,910.0,77.0,1.65,17.0,626.0,375.86,274.97
2018,10,30,13,30,904.0,76.0,1.7,17.0,607.0,327.01,231.26
2018,10,30,13,45,895.5,74.0,1.75,17.05,580.5,275.78,185.47
2018,10,30,14,0,887.0,72.0,1.8,17.1,554.0,224.1,140.25
2018,10,30,14,15,874.0,70.0,1.8,17.05,521.0,171.58,97.77
2018,10,30,14,30,861.0,68.0,1.8,17.0,488.0,119.49,62.84
2018,10,30,14,45,842.5,65.5,1.75,16.9,449.0,67.57,42.56
2018,10,30,15,0,824.0,63.0,1.7,16.8,410.0,47.81,36.61
2018,10,30,15,15,797.0,60.5,1.6,16.55,366.5,46.68,35.76
2018,10,30,15,30,770.0,58.0,1.5,16.3,323.0,45.58,34.9
2018,10,30,15,45,645.5,62.5,1.35,16.05,263.0,45.61,35.01
2018,10,30,16,0,521.0,67.0,1.2,15.8,203.0,50.36,39.21
2018,10,30,16,15,389.5,57.0,1.15,14.95,147.0,43.49,33.06
2018,10,30,16,30,258.0,47.0,1.1,14.1,91.0,35.69,25.9
2018,10,30,16,45,289.5,36.5,1.05,13.25,70.5,29.31,19.7
2018,10,30,17,0,321.0,26.0,1.0,12.4,50.0,21.65,9.31
2018,10,30,17,15,174.0,15.0,1.05,11.95,26.5,13.64,0.0
2018,10,30,17,30,27.0,4.0,1.1,11.5,3.0,0.0,0.0
2018,10,30,17,45,13.5,2.0,1.15,11.1,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
