Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,3,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.15,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,10,6,45,79.5,7.5,2.6,2.0,9.0,0.0,0.0
2018,11,10,7,0,159.0,15.0,2.7,1.9,18.0,100.85,0.0
2018,11,10,7,15,327.0,25.0,2.95,2.2,54.5,246.06,128.99
2018,11,10,7,30,495.0,35.0,3.2,2.5,91.0,376.91,312.11
2018,11,10,7,45,583.0,41.5,3.4,2.8,137.5,442.49,378.16
2018,11,10,8,0,671.0,48.0,3.6,3.1,184.0,519.03,447.24
2018,11,10,8,15,723.5,53.0,3.7,3.45,232.0,570.7,492.52
2018,11,10,8,30,776.0,58.0,3.8,3.8,280.0,621.04,534.36
2018,11,10,8,45,810.5,61.0,3.9,4.1,325.5,654.84,561.02
2018,11,10,9,0,845.0,64.0,4.0,4.4,371.0,686.12,584.97
2018,11,10,9,15,869.5,66.0,3.95,4.85,412.0,706.34,598.46
2018,11,10,9,30,894.0,68.0,3.9,5.3,453.0,717.87,605.03
2018,11,10,9,45,911.5,69.5,3.85,5.7,488.5,726.28,609.21
2018,11,10,10,0,929.0,71.0,3.8,6.1,524.0,731.25,610.74
2018,11,10,10,15,941.0,71.5,3.75,6.45,552.5,727.73,605.9
2018,11,10,10,30,953.0,72.0,3.7,6.8,581.0,720.63,597.87
2018,11,10,10,45,961.0,73.0,3.7,7.2,602.5,707.84,585.2
2018,11,10,11,0,969.0,74.0,3.7,7.6,624.0,691.49,569.66
2018,11,10,11,15,973.5,74.0,3.65,7.9,637.0,668.43,548.79
2018,11,10,11,30,978.0,74.0,3.6,8.2,650.0,642.05,525.1
2018,11,10,11,45,980.0,74.5,3.6,8.45,655.5,611.59,498.06
2018,11,10,12,0,982.0,75.0,3.6,8.7,661.0,578.12,468.14
2018,11,10,12,15,981.0,74.5,3.6,8.9,657.5,539.39,433.53
2018,11,10,12,30,980.0,74.0,3.6,9.1,654.0,498.18,396.16
2018,11,10,12,45,977.0,73.0,3.6,9.25,642.5,453.42,355.15
2018,11,10,13,0,974.0,72.0,3.6,9.4,631.0,406.71,311.65
2018,11,10,13,15,967.5,71.5,3.6,9.45,612.0,357.63,265.62
2018,11,10,13,30,961.0,71.0,3.6,9.5,593.0,307.31,218.22
2018,11,10,13,45,951.5,70.0,3.6,9.5,566.0,254.92,169.84
2018,11,10,14,0,942.0,69.0,3.6,9.5,539.0,202.04,123.4
2018,11,10,14,15,928.0,66.5,3.5,9.4,505.0,147.28,81.2
2018,11,10,14,30,914.0,64.0,3.4,9.3,471.0,93.0,50.57
2018,11,10,14,45,894.0,62.0,3.35,9.15,431.5,54.57,43.88
2018,11,10,15,0,874.0,60.0,3.3,9.0,392.0,52.99,42.61
2018,11,10,15,15,844.5,57.0,3.1,8.6,347.0,45.28,35.75
2018,11,10,15,30,815.0,54.0,2.9,8.2,302.0,43.64,34.35
2018,11,10,15,45,770.0,50.0,2.75,7.85,254.5,41.11,32.05
2018,11,10,16,0,725.0,46.0,2.6,7.5,207.0,38.6,29.67
2018,11,10,16,15,649.5,41.0,2.35,6.55,159.5,35.13,26.32
2018,11,10,16,30,574.0,36.0,2.1,5.6,112.0,31.77,22.79
2018,11,10,16,45,415.5,28.0,1.85,4.7,71.0,23.16,13.15
2018,11,10,17,0,257.0,20.0,1.6,3.8,30.0,18.19,0.0
2018,11,10,17,15,128.5,10.0,1.6,3.4,15.0,9.1,0.0
2018,11,10,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.75,0.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.75,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.7,-3.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.65,-3.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,-4.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.7,0.0,0.0,0.0
2018,11,11,6,45,80.0,7.0,1.6,-4.55,8.5,0.0,0.0
2018,11,11,7,0,160.0,14.0,1.7,-4.4,17.0,100.01,0.0
2018,11,11,7,15,330.5,23.5,1.85,-3.75,52.5,244.14,110.06
2018,11,11,7,30,501.0,33.0,2.0,-3.1,88.0,366.56,306.62
2018,11,11,7,45,589.0,39.5,2.15,-2.45,134.5,442.15,381.7
2018,11,11,8,0,677.0,46.0,2.3,-1.8,181.0,518.27,450.39
2018,11,11,8,15,727.0,50.5,2.35,-0.95,228.0,567.48,492.91
2018,11,11,8,30,777.0,55.0,2.4,-0.1,275.0,615.33,531.81
2018,11,11,8,45,808.5,58.5,2.45,0.75,319.5,647.51,555.97
2018,11,11,9,0,840.0,62.0,2.5,1.6,364.0,677.19,577.22
2018,11,11,9,15,863.5,64.0,2.4,2.25,404.5,696.62,589.3
2018,11,11,9,30,887.0,66.0,2.3,2.9,445.0,707.45,594.36
2018,11,11,9,45,903.0,68.0,2.2,3.6,480.0,715.46,597.07
2018,11,11,10,0,919.0,70.0,2.1,4.3,515.0,720.06,597.15
2018,11,11,10,15,928.5,71.5,1.95,4.8,542.5,716.12,590.85
2018,11,11,10,30,938.0,73.0,1.8,5.3,570.0,708.67,581.2
2018,11,11,10,45,944.0,73.5,1.6,5.85,590.0,694.31,565.76
2018,11,11,11,0,950.0,74.0,1.4,6.4,610.0,676.55,547.67
2018,11,11,11,15,954.5,74.5,1.25,6.7,623.0,654.52,527.15
2018,11,11,11,30,959.0,75.0,1.1,7.0,636.0,629.22,503.96
2018,11,11,11,45,959.0,75.0,1.0,7.35,640.0,597.8,476.27
2018,11,11,12,0,959.0,75.0,0.9,7.7,644.0,563.58,446.08
2018,11,11,12,15,956.0,75.5,0.8,7.9,640.0,525.78,412.87
2018,11,11,12,30,953.0,76.0,0.7,8.1,636.0,485.68,377.23
2018,11,11,12,45,949.0,75.0,0.6,8.3,624.5,441.69,337.89
2018,11,11,13,0,945.0,74.0,0.5,8.5,613.0,395.91,296.37
2018,11,11,13,15,938.0,73.5,0.5,8.55,594.0,348.06,253.26
2018,11,11,13,30,931.0,73.0,0.5,8.6,575.0,299.07,208.71
2018,11,11,13,45,918.5,72.0,0.45,8.7,547.5,247.62,162.62
2018,11,11,14,0,906.0,71.0,0.4,8.8,520.0,196.02,118.62
2018,11,11,14,15,890.0,69.0,0.35,8.75,486.5,143.38,79.23
2018,11,11,14,30,874.0,67.0,0.3,8.7,453.0,91.44,51.06
2018,11,11,14,45,852.5,64.5,0.3,8.65,414.0,49.44,39.36
2018,11,11,15,0,831.0,62.0,0.3,8.6,375.0,48.28,38.51
2018,11,11,15,15,799.0,59.5,0.3,8.35,331.5,47.1,37.54
2018,11,11,15,30,767.0,57.0,0.3,8.1,288.0,45.97,36.59
2018,11,11,15,45,718.5,53.0,0.3,7.9,242.0,43.56,34.37
2018,11,11,16,0,670.0,49.0,0.3,7.7,196.0,41.19,32.09
2018,11,11,16,15,591.0,43.0,0.4,7.15,150.0,36.94,27.94
2018,11,11,16,30,512.0,37.0,0.5,6.6,104.0,29.94,21.08
2018,11,11,16,45,361.5,28.0,0.55,6.05,65.5,23.19,12.78
2018,11,11,17,0,211.0,19.0,0.6,5.5,27.0,17.28,0.0
2018,11,11,17,15,105.5,9.5,0.65,5.1,13.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.85,2.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,2.0,0.8,1.3,2.0,0.0,0.0
2018,11,12,7,0,0.0,4.0,0.8,1.4,4.0,3.64,0.0
2018,11,12,7,15,0.0,11.0,1.0,1.8,11.0,9.67,0.0
2018,11,12,7,30,0.0,18.0,1.2,2.2,18.0,15.84,7.69
2018,11,12,7,45,0.0,28.5,1.4,2.65,28.5,25.11,16.37
2018,11,12,8,0,0.0,39.0,1.6,3.1,39.0,34.4,24.86
2018,11,12,8,15,0.5,42.0,1.6,3.4,42.0,37.37,27.69
2018,11,12,8,30,1.0,45.0,1.6,3.7,45.0,40.36,30.41
2018,11,12,8,45,0.5,51.5,1.65,4.0,51.5,45.79,35.18
2018,11,12,9,0,0.0,58.0,1.7,4.3,58.0,51.22,39.86
2018,11,12,9,15,0.0,53.0,1.65,4.55,53.0,46.79,35.83
2018,11,12,9,30,0.0,48.0,1.6,4.8,48.0,42.36,31.83
2018,11,12,9,45,0.0,53.0,1.6,5.0,53.0,46.8,35.62
2018,11,12,10,0,0.0,58.0,1.6,5.2,58.0,51.25,39.39
2018,11,12,10,15,0.0,58.5,1.5,5.3,58.5,51.7,39.69
2018,11,12,10,30,0.0,59.0,1.4,5.4,59.0,52.16,40.0
2018,11,12,10,45,0.0,50.5,1.35,5.5,50.5,44.63,33.38
2018,11,12,11,0,0.0,42.0,1.3,5.6,42.0,37.1,26.79
2018,11,12,11,15,0.0,45.0,1.55,5.45,45.0,39.77,29.09
2018,11,12,11,30,0.0,48.0,1.8,5.3,48.0,42.43,31.39
2018,11,12,11,45,0.0,55.5,2.0,5.15,55.5,49.09,37.16
2018,11,12,12,0,0.0,63.0,2.2,5.0,63.0,55.74,42.94
2018,11,12,12,15,0.0,54.5,2.25,4.95,54.5,48.2,36.41
2018,11,12,12,30,0.0,46.0,2.3,4.9,46.0,40.66,29.88
2018,11,12,12,45,0.0,39.0,2.35,4.85,39.0,34.45,24.5
2018,11,12,13,0,0.0,32.0,2.4,4.8,32.0,28.25,19.12
2018,11,12,13,15,0.0,31.0,2.55,4.8,31.0,27.36,18.36
2018,11,12,13,30,0.0,30.0,2.7,4.8,30.0,26.47,17.61
2018,11,12,13,45,0.0,32.5,2.85,4.8,32.5,28.68,19.58
2018,11,12,14,0,0.0,35.0,3.0,4.8,35.0,30.88,21.55
2018,11,12,14,15,0.0,36.5,3.15,4.8,36.5,32.2,22.76
2018,11,12,14,30,0.0,38.0,3.3,4.8,38.0,33.52,23.98
2018,11,12,14,45,0.0,29.5,3.5,4.8,29.5,25.99,18.4
2018,11,12,15,0,0.0,21.0,3.7,4.8,21.0,18.48,11.49
2018,11,12,15,15,0.0,18.5,3.9,4.7,18.5,16.27,9.47
2018,11,12,15,30,0.0,16.0,4.1,4.6,16.0,14.07,7.43
2018,11,12,15,45,0.0,14.0,4.25,4.55,14.0,12.3,5.78
2018,11,12,16,0,0.0,12.0,4.4,4.5,12.0,10.54,4.09
2018,11,12,16,15,0.0,10.0,4.2,4.6,10.0,8.78,2.38
2018,11,12,16,30,0.0,8.0,4.0,4.7,8.0,7.02,0.62
2018,11,12,16,45,2.5,6.0,3.8,4.75,6.0,5.37,0.0
2018,11,12,17,0,5.0,4.0,3.6,4.8,4.0,3.64,0.0
2018,11,12,17,15,2.5,2.0,3.1,4.95,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,4.95,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.0,1.05,4.95,1.0,0.0,0.0
2018,11,13,7,0,0.0,2.0,1.1,5.0,2.0,1.82,0.0
2018,11,13,7,15,0.0,6.0,1.15,5.2,6.0,5.26,0.0
2018,11,13,7,30,0.0,10.0,1.2,5.4,10.0,8.78,1.61
2018,11,13,7,45,0.0,13.5,1.3,5.6,13.5,11.86,4.63
2018,11,13,8,0,0.0,17.0,1.4,5.8,17.0,14.94,7.5
2018,11,13,8,15,0.0,17.5,1.5,6.05,17.5,15.38,7.97
2018,11,13,8,30,0.0,18.0,1.6,6.3,18.0,15.82,8.39
2018,11,13,8,45,0.0,32.0,1.7,6.6,32.0,28.18,19.3
2018,11,13,9,0,0.0,46.0,1.8,6.9,46.0,40.58,30.14
2018,11,13,9,15,0.0,59.5,1.75,7.2,59.5,52.56,40.5
2018,11,13,9,30,0.0,73.0,1.7,7.5,73.0,64.56,50.77
2018,11,13,9,45,0.0,94.5,1.65,7.8,94.5,84.46,67.72
2018,11,13,10,0,0.0,116.0,1.6,8.1,116.0,104.61,84.68
2018,11,13,10,15,0.0,98.5,1.55,8.35,98.5,87.73,70.03
2018,11,13,10,30,0.0,81.0,1.5,8.6,81.0,71.71,56.21
2018,11,13,10,45,0.5,86.5,1.45,8.85,87.0,76.93,60.55
2018,11,13,11,0,1.0,92.0,1.4,9.1,93.0,82.16,64.86
2018,11,13,11,15,11.0,142.0,1.4,9.25,148.5,133.34,107.98
2018,11,13,11,30,21.0,192.0,1.4,9.4,204.0,183.71,149.48
2018,11,13,11,45,19.5,195.5,1.45,9.5,207.0,184.52,149.78
2018,11,13,12,0,18.0,199.0,1.5,9.6,210.0,185.3,150.26
2018,11,13,12,15,9.5,167.5,1.5,9.6,173.5,152.24,122.94
2018,11,13,12,30,1.0,136.0,1.5,9.6,137.0,120.38,96.55
2018,11,13,12,45,0.5,116.5,1.5,9.6,117.0,103.0,82.11
2018,11,13,13,0,0.0,97.0,1.5,9.6,97.0,85.82,67.73
2018,11,13,13,15,0.0,78.5,1.5,9.6,78.5,69.5,53.99
2018,11,13,13,30,0.0,60.0,1.5,9.6,60.0,53.05,40.05
2018,11,13,13,45,0.0,63.0,1.5,9.6,63.0,55.7,42.4
2018,11,13,14,0,0.0,66.0,1.5,9.6,66.0,58.35,44.76
2018,11,13,14,15,0.0,71.0,1.5,9.6,71.0,62.79,48.66
2018,11,13,14,30,0.0,76.0,1.5,9.6,76.0,67.23,52.57
2018,11,13,14,45,0.0,73.5,1.5,9.55,73.5,65.0,53.26
2018,11,13,15,0,0.0,71.0,1.5,9.5,71.0,62.78,51.39
2018,11,13,15,15,0.0,53.5,1.35,9.3,53.5,47.23,37.44
2018,11,13,15,30,0.0,36.0,1.2,9.1,36.0,31.72,23.4
2018,11,13,15,45,0.0,34.0,1.1,8.95,34.0,29.95,21.78
2018,11,13,16,0,0.0,32.0,1.0,8.8,32.0,28.19,20.06
2018,11,13,16,15,0.0,25.0,1.0,8.55,25.0,22.0,14.24
2018,11,13,16,30,0.0,18.0,1.0,8.3,18.0,15.83,8.35
2018,11,13,16,45,4.0,12.5,1.0,8.0,12.5,11.21,2.77
2018,11,13,17,0,8.0,7.0,1.0,7.7,7.0,6.37,0.0
2018,11,13,17,15,4.0,3.5,1.15,7.6,3.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,11,14,6,45,7.0,1.0,2.55,3.8,1.0,0.0,0.0
2018,11,14,7,0,14.0,2.0,2.6,3.7,2.0,9.32,0.0
2018,11,14,7,15,7.0,7.5,2.65,3.8,7.5,10.65,0.0
2018,11,14,7,30,0.0,13.0,2.7,3.9,13.0,11.42,3.73
2018,11,14,7,45,0.0,19.0,2.8,3.95,19.0,16.71,8.87
2018,11,14,8,0,0.0,25.0,2.9,4.0,25.0,22.0,13.77
2018,11,14,8,15,0.0,38.5,2.95,4.15,38.5,33.94,24.5
2018,11,14,8,30,0.0,52.0,3.0,4.3,52.0,45.91,35.18
2018,11,14,8,45,2.0,74.0,3.1,4.45,74.5,68.2,54.92
2018,11,14,9,0,4.0,96.0,3.2,4.6,97.0,91.18,75.03
2018,11,14,9,15,2.0,78.5,3.2,4.75,79.0,71.24,57.32
2018,11,14,9,30,0.0,61.0,3.2,4.9,61.0,53.89,41.92
2018,11,14,9,45,0.0,80.5,3.25,5.05,80.5,71.24,56.98
2018,11,14,10,0,0.0,100.0,3.3,5.2,100.0,89.39,72.57
2018,11,14,10,15,0.0,99.5,3.25,5.35,99.5,88.68,71.75
2018,11,14,10,30,0.0,99.0,3.2,5.5,99.0,88.06,71.05
2018,11,14,10,45,0.0,104.0,3.2,5.65,104.0,92.53,74.76
2018,11,14,11,0,0.0,109.0,3.2,5.8,109.0,96.98,78.44
2018,11,14,11,15,2.0,129.5,3.15,5.95,130.5,116.63,95.14
2018,11,14,11,30,4.0,150.0,3.1,6.1,152.0,135.96,111.44
2018,11,14,11,45,2.0,145.0,3.0,6.25,146.0,129.9,106.1
2018,11,14,12,0,0.0,140.0,2.9,6.4,140.0,124.05,101.05
2018,11,14,12,15,0.0,119.5,2.9,6.5,119.5,105.74,85.47
2018,11,14,12,30,0.0,99.0,2.9,6.6,99.0,87.66,70.06
2018,11,14,12,45,0.0,100.5,2.85,6.7,100.5,88.91,71.16
2018,11,14,13,0,0.0,102.0,2.8,6.8,102.0,90.13,72.24
2018,11,14,13,15,0.0,101.5,2.8,6.75,101.5,89.59,71.87
2018,11,14,13,30,0.0,101.0,2.8,6.7,101.0,89.03,71.49
2018,11,14,13,45,0.0,106.0,2.75,6.7,106.0,93.03,75.04
2018,11,14,14,0,0.0,111.0,2.7,6.7,111.0,96.8,78.41
2018,11,14,14,15,0.0,99.0,2.65,6.6,99.0,86.58,69.79
2018,11,14,14,30,0.0,87.0,2.6,6.5,87.0,76.43,61.19
2018,11,14,14,45,0.0,83.0,2.55,6.35,83.0,72.83,61.05
2018,11,14,15,0,0.0,79.0,2.5,6.2,79.0,69.23,57.93
2018,11,14,15,15,6.5,71.5,2.4,6.05,73.5,62.81,52.19
2018,11,14,15,30,13.0,64.0,2.3,5.9,68.0,56.32,46.31
2018,11,14,15,45,6.5,42.0,2.2,5.7,44.0,37.07,28.6
2018,11,14,16,0,0.0,20.0,2.1,5.5,20.0,17.58,10.56
2018,11,14,16,15,0.0,15.0,2.05,5.3,15.0,13.18,6.38
2018,11,14,16,30,0.0,10.0,2.0,5.1,10.0,8.78,2.17
2018,11,14,16,45,0.0,7.0,2.0,4.9,7.0,6.14,0.0
2018,11,14,17,0,0.0,4.0,2.0,4.7,4.0,3.64,0.0
2018,11,14,17,15,0.0,2.0,2.0,4.6,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.25,1.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.7,1.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,0.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.15,0.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,2.0,4.5,0.9,2.0,0.0,0.0
2018,11,15,7,0,6.0,4.0,4.6,0.9,4.0,6.84,0.0
2018,11,15,7,15,3.0,9.0,4.55,1.0,9.0,9.74,0.0
2018,11,15,7,30,0.0,14.0,4.5,1.1,14.0,12.3,4.43
2018,11,15,7,45,0.0,20.5,4.5,1.15,20.5,18.03,10.12
2018,11,15,8,0,0.0,27.0,4.5,1.2,27.0,23.77,15.49
2018,11,15,8,15,0.0,28.0,4.4,1.3,28.0,24.65,16.45
2018,11,15,8,30,0.0,29.0,4.3,1.4,29.0,25.53,17.31
2018,11,15,8,45,0.0,24.0,4.2,1.45,24.0,21.12,13.36
2018,11,15,9,0,0.0,19.0,4.1,1.5,19.0,16.71,9.39
2018,11,15,9,15,0.0,26.5,3.9,1.6,26.5,23.34,15.3
2018,11,15,9,30,0.0,34.0,3.7,1.7,34.0,29.97,21.18
2018,11,15,9,45,0.0,43.0,3.55,1.75,43.0,37.94,28.22
2018,11,15,10,0,0.0,52.0,3.4,1.8,52.0,45.92,35.22
2018,11,15,10,15,0.0,53.5,3.55,1.9,53.5,47.26,36.31
2018,11,15,10,30,0.0,55.0,3.7,2.0,55.0,48.6,37.41
2018,11,15,10,45,0.0,58.5,3.85,2.05,58.5,51.72,40.08
2018,11,15,11,0,0.0,62.0,4.0,2.1,62.0,54.83,42.76
2018,11,15,11,15,0.0,70.0,4.1,2.1,70.0,61.94,48.95
2018,11,15,11,30,0.0,78.0,4.2,2.1,78.0,69.06,55.13
2018,11,15,11,45,0.0,86.5,4.25,2.1,86.5,76.63,61.71
2018,11,15,12,0,0.0,95.0,4.3,2.1,95.0,84.19,68.28
2018,11,15,12,15,0.0,89.0,4.2,2.1,89.0,78.86,63.63
2018,11,15,12,30,0.0,83.0,4.1,2.1,83.0,73.51,58.99
2018,11,15,12,45,0.0,80.0,4.0,2.1,80.0,70.84,56.69
2018,11,15,13,0,0.0,77.0,3.9,2.1,77.0,68.17,54.4
2018,11,15,13,15,0.0,76.5,3.8,2.1,76.5,67.71,54.07
2018,11,15,13,30,0.0,76.0,3.7,2.1,76.0,67.26,53.75
2018,11,15,13,45,0.0,78.5,3.6,2.1,78.5,69.47,55.78
2018,11,15,14,0,0.0,81.0,3.5,2.1,81.0,71.69,57.83
2018,11,15,14,15,0.0,64.5,3.4,2.05,64.5,57.01,45.01
2018,11,15,14,30,0.0,48.0,3.3,2.0,48.0,42.36,32.14
2018,11,15,14,45,105.0,49.0,3.15,1.95,87.0,37.64,29.51
2018,11,15,15,0,210.0,50.0,3.0,1.9,126.0,34.73,26.87
2018,11,15,15,15,442.5,57.5,2.8,1.8,193.5,39.89,31.75
2018,11,15,15,30,675.0,65.0,2.6,1.7,261.0,48.21,39.53
2018,11,15,15,45,616.0,61.0,2.35,1.65,217.0,46.28,37.66
2018,11,15,16,0,557.0,57.0,2.1,1.6,173.0,44.48,35.78
2018,11,15,16,15,469.5,49.5,1.95,1.55,130.5,39.62,30.87
2018,11,15,16,30,382.0,42.0,1.8,1.5,88.0,34.8,25.61
2018,11,15,16,45,244.0,29.0,1.7,1.45,53.5,24.47,11.96
2018,11,15,17,0,106.0,16.0,1.6,1.4,19.0,14.55,0.0
2018,11,15,17,15,53.0,8.0,1.55,1.45,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.25,0.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.1,0.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.75,-2.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,-4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,45,45.0,4.5,1.75,-4.25,4.5,0.0,0.0
2018,11,16,7,0,90.0,9.0,1.8,-4.2,9.0,55.92,0.0
2018,11,16,7,15,264.5,20.0,1.95,-3.4,40.0,190.63,0.0
2018,11,16,7,30,439.0,31.0,2.1,-2.6,71.0,329.25,261.89
2018,11,16,7,45,535.5,37.5,2.25,-1.85,115.0,396.22,339.22
2018,11,16,8,0,632.0,44.0,2.4,-1.1,159.0,475.42,411.77
2018,11,16,8,15,687.0,49.0,2.45,-0.5,205.0,527.01,457.71
2018,11,16,8,30,742.0,54.0,2.5,0.1,251.0,577.47,500.39
2018,11,16,8,45,775.5,57.5,2.6,0.65,294.0,610.24,527.02
2018,11,16,9,0,809.0,61.0,2.7,1.2,337.0,640.65,550.58
2018,11,16,9,15,834.5,63.5,2.6,1.55,377.0,661.71,565.17
2018,11,16,9,30,860.0,66.0,2.5,1.9,417.0,679.77,576.99
2018,11,16,9,45,877.0,68.0,2.4,2.25,451.5,683.16,577.08
2018,11,16,10,0,894.0,70.0,2.3,2.6,486.0,688.53,578.52
2018,11,16,10,15,902.5,71.5,2.3,3.0,512.5,684.26,572.63
2018,11,16,10,30,911.0,73.0,2.3,3.4,539.0,676.63,564.12
2018,11,16,10,45,917.5,74.5,2.3,3.8,559.5,664.33,551.89
2018,11,16,11,0,924.0,76.0,2.3,4.2,580.0,648.68,536.93
2018,11,16,11,15,927.5,77.5,2.35,4.6,593.0,627.94,518.07
2018,11,16,11,30,931.0,79.0,2.4,5.0,606.0,604.04,496.45
2018,11,16,11,45,931.0,79.5,2.45,5.4,610.5,574.23,469.81
2018,11,16,12,0,931.0,80.0,2.5,5.8,615.0,541.7,440.49
2018,11,16,12,15,923.0,81.5,2.5,6.15,610.0,503.87,406.3
2018,11,16,12,30,915.0,83.0,2.5,6.5,605.0,464.16,369.93
2018,11,16,12,45,919.5,80.5,2.55,6.8,596.5,423.88,332.34
2018,11,16,13,0,924.0,78.0,2.6,7.1,588.0,381.21,291.89
2018,11,16,13,15,909.5,79.0,2.6,7.35,567.5,333.83,247.41
2018,11,16,13,30,895.0,80.0,2.6,7.6,547.0,285.96,202.52
2018,11,16,13,45,893.5,76.0,2.6,7.85,523.5,236.3,156.58
2018,11,16,14,0,892.0,72.0,2.6,8.1,500.0,185.55,112.43
2018,11,16,14,15,877.0,70.0,2.55,8.15,467.5,134.21,74.6
2018,11,16,14,30,862.0,68.0,2.5,8.2,435.0,77.09,43.64
2018,11,16,14,45,841.0,65.0,2.45,8.3,396.5,50.17,40.12
2018,11,16,15,0,820.0,62.0,2.4,8.4,358.0,48.63,38.81
2018,11,16,15,15,777.5,60.0,2.15,8.1,313.5,47.81,38.17
2018,11,16,15,30,735.0,58.0,1.9,7.8,269.0,47.12,37.59
2018,11,16,15,45,701.5,52.5,1.65,7.5,226.5,43.49,34.26
2018,11,16,16,0,668.0,47.0,1.4,7.2,184.0,39.82,30.75
2018,11,16,16,15,557.0,39.0,1.35,6.35,133.5,33.5,24.73
2018,11,16,16,30,446.0,31.0,1.3,5.5,83.0,24.85,16.34
2018,11,16,16,45,283.0,21.5,1.25,4.6,49.0,17.45,6.28
2018,11,16,17,0,120.0,12.0,1.2,3.7,15.0,10.91,0.0
2018,11,16,17,15,60.0,6.0,1.25,3.5,7.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.05,-1.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,11,17,6,45,35.0,3.5,1.0,-1.05,3.5,0.0,0.0
2018,11,17,7,0,70.0,7.0,1.0,-0.9,7.0,43.28,0.0
2018,11,17,7,15,240.0,18.5,1.2,-0.15,36.5,173.71,0.0
2018,11,17,7,30,410.0,30.0,1.4,0.6,66.0,309.94,238.84
2018,11,17,7,45,507.0,37.5,1.6,1.35,109.0,385.25,323.94
2018,11,17,8,0,604.0,45.0,1.8,2.1,152.0,456.56,389.36
2018,11,17,8,15,662.5,50.0,1.8,2.7,197.5,510.0,435.97
2018,11,17,8,30,721.0,55.0,1.8,3.3,243.0,562.35,479.24
2018,11,17,8,45,758.5,58.0,1.8,3.9,286.5,596.94,506.32
2018,11,17,9,0,796.0,61.0,1.8,4.5,330.0,629.25,530.41
2018,11,17,9,15,823.0,63.5,1.85,5.15,370.0,651.24,545.71
2018,11,17,9,30,850.0,66.0,1.9,5.8,410.0,670.28,558.28
2018,11,17,9,45,869.0,67.5,2.0,6.45,444.5,674.48,559.59
2018,11,17,10,0,888.0,69.0,2.1,7.1,479.0,680.66,562.16
2018,11,17,10,15,900.0,70.0,2.05,7.65,506.5,678.22,557.19
2018,11,17,10,30,912.0,71.0,2.0,8.2,534.0,672.38,549.58
2018,11,17,10,45,920.5,72.0,1.95,8.7,555.0,660.87,537.68
2018,11,17,11,0,929.0,73.0,1.9,9.2,576.0,645.94,523.09
2018,11,17,11,15,933.5,73.5,1.8,9.6,589.0,624.74,503.49
2018,11,17,11,30,938.0,74.0,1.7,10.0,602.0,600.38,481.28
2018,11,17,11,45,939.0,74.5,1.6,10.4,607.0,571.07,455.01
2018,11,17,12,0,940.0,75.0,1.5,10.8,612.0,538.96,426.2
2018,11,17,12,15,938.0,74.5,1.4,11.05,608.0,501.85,393.29
2018,11,17,12,30,936.0,74.0,1.3,11.3,604.0,462.46,357.98
2018,11,17,12,45,932.5,73.5,1.15,11.6,593.5,420.4,319.62
2018,11,17,13,0,929.0,73.0,1.0,11.9,583.0,376.51,279.19
2018,11,17,13,15,922.0,72.0,0.9,12.05,564.5,329.55,236.26
2018,11,17,13,30,915.0,71.0,0.8,12.2,546.0,281.49,192.36
2018,11,17,13,45,904.5,69.5,0.75,12.35,520.0,231.46,147.99
2018,11,17,14,0,894.0,68.0,0.7,12.5,494.0,181.11,106.04
2018,11,17,14,15,878.5,66.5,0.7,12.5,462.0,130.21,69.92
2018,11,17,14,30,863.0,65.0,0.7,12.5,430.0,79.91,45.98
2018,11,17,14,45,841.0,62.5,0.7,12.5,392.0,48.32,37.81
2018,11,17,15,0,819.0,60.0,0.7,12.5,354.0,47.11,36.85
2018,11,17,15,15,786.0,57.0,0.65,12.25,311.0,45.47,35.46
2018,11,17,15,30,753.0,54.0,0.6,12.0,268.0,43.86,34.07
2018,11,17,15,45,703.5,49.5,0.55,11.7,223.0,40.92,31.39
2018,11,17,16,0,654.0,45.0,0.5,11.4,178.0,38.01,28.62
2018,11,17,16,15,572.0,39.0,0.55,10.9,134.0,33.63,24.37
2018,11,17,16,30,490.0,33.0,0.6,10.4,90.0,29.31,19.79
2018,11,17,16,45,329.5,24.0,0.7,9.9,54.5,19.93,7.09
2018,11,17,17,0,169.0,15.0,0.8,9.4,19.0,13.64,0.0
2018,11,17,17,15,84.5,7.5,0.85,9.05,9.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,18,6,45,26.0,3.0,0.8,1.85,3.0,0.0,0.0
2018,11,18,7,0,52.0,6.0,0.8,1.7,6.0,5.46,0.0
2018,11,18,7,15,198.0,18.5,0.85,2.25,33.0,125.61,0.0
2018,11,18,7,30,344.0,31.0,0.9,2.8,60.0,270.04,201.69
2018,11,18,7,45,415.0,40.0,0.95,3.3,97.0,331.0,275.07
2018,11,18,8,0,486.0,49.0,1.0,3.8,134.0,392.82,331.48
2018,11,18,8,15,457.0,63.0,1.0,4.2,160.5,397.36,337.44
2018,11,18,8,30,428.0,77.0,1.0,4.6,187.0,395.08,336.46
2018,11,18,8,45,409.0,94.5,0.95,5.0,214.5,405.35,344.17
2018,11,18,9,0,390.0,112.0,0.9,5.4,242.0,412.97,348.86
2018,11,18,9,15,341.5,133.5,0.85,5.95,257.0,389.98,328.13
2018,11,18,9,30,293.0,155.0,0.8,6.5,272.0,378.42,316.44
2018,11,18,9,45,342.0,162.0,0.8,7.05,310.0,413.86,343.97
2018,11,18,10,0,391.0,169.0,0.8,7.6,348.0,459.19,377.87
2018,11,18,10,15,333.5,189.5,0.8,8.15,348.5,424.09,347.5
2018,11,18,10,30,276.0,210.0,0.8,8.7,349.0,399.92,326.29
2018,11,18,10,45,233.5,225.0,0.8,9.25,346.0,370.37,301.27
2018,11,18,11,0,191.0,240.0,0.8,9.8,343.0,350.89,284.17
2018,11,18,11,15,278.0,233.0,0.9,10.25,386.5,392.65,316.92
2018,11,18,11,30,365.0,226.0,1.0,10.7,430.0,421.35,338.23
2018,11,18,11,45,415.5,215.0,1.1,11.15,449.5,427.09,341.08
2018,11,18,12,0,466.0,204.0,1.2,11.6,469.0,422.57,335.75
2018,11,18,12,15,607.5,163.5,1.2,11.85,507.0,431.32,339.53
2018,11,18,12,30,749.0,123.0,1.2,12.1,545.0,425.19,330.07
2018,11,18,12,45,755.0,119.5,1.25,12.35,538.0,389.48,298.02
2018,11,18,13,0,761.0,116.0,1.3,12.6,531.0,351.71,263.73
2018,11,18,13,15,722.5,120.5,1.3,12.7,504.5,306.14,223.92
2018,11,18,13,30,684.0,125.0,1.3,12.8,478.0,262.63,186.05
2018,11,18,13,45,736.5,107.0,1.3,12.9,470.5,220.29,146.3
2018,11,18,14,0,789.0,89.0,1.3,13.0,463.0,176.99,107.57
2018,11,18,14,15,759.5,88.5,1.25,12.95,429.0,130.48,75.11
2018,11,18,14,30,730.0,88.0,1.2,12.9,395.0,80.51,49.6
2018,11,18,14,45,515.5,109.0,1.15,12.85,316.0,76.39,62.69
2018,11,18,15,0,301.0,130.0,1.1,12.8,237.0,95.44,79.66
2018,11,18,15,15,295.0,113.5,1.0,12.45,208.0,84.71,70.32
2018,11,18,15,30,289.0,97.0,0.9,12.1,179.0,73.63,60.59
2018,11,18,15,45,245.0,83.0,0.8,11.7,144.0,63.75,51.76
2018,11,18,16,0,201.0,69.0,0.7,11.3,109.0,53.62,42.51
2018,11,18,16,15,279.0,52.0,0.75,10.9,92.5,39.78,29.76
2018,11,18,16,30,357.0,35.0,0.8,10.5,76.0,28.46,18.97
2018,11,18,16,45,235.0,24.0,0.85,10.05,46.0,19.89,6.37
2018,11,18,17,0,113.0,13.0,0.9,9.6,16.0,11.82,0.0
2018,11,18,17,15,56.5,6.5,0.95,9.3,8.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,45,13.0,2.0,0.8,4.9,2.0,0.0,0.0
2018,11,19,7,0,26.0,4.0,0.8,4.9,4.0,0.0,0.0
2018,11,19,7,15,59.5,16.5,0.8,5.3,20.5,47.51,0.0
2018,11,19,7,30,93.0,29.0,0.8,5.7,37.0,109.2,76.52
2018,11,19,7,45,152.5,45.0,0.85,6.05,67.0,165.86,136.08
2018,11,19,8,0,212.0,61.0,0.9,6.4,97.0,222.33,187.11
2018,11,19,8,15,310.0,70.0,0.9,6.7,140.0,308.1,261.02
2018,11,19,8,30,408.0,79.0,0.9,7.0,183.0,383.5,324.13
2018,11,19,8,45,305.5,105.0,0.9,7.25,190.5,335.54,283.45
2018,11,19,9,0,203.0,131.0,0.9,7.5,198.0,297.44,250.35
2018,11,19,9,15,409.0,116.5,0.8,7.9,272.0,427.59,357.6
2018,11,19,9,30,615.0,102.0,0.7,8.3,346.0,552.0,453.21
2018,11,19,9,45,546.5,125.0,0.55,8.7,355.5,520.53,423.64
2018,11,19,10,0,478.0,148.0,0.4,9.1,365.0,493.12,398.92
2018,11,19,10,15,611.0,127.0,0.5,9.6,421.5,553.94,445.65
2018,11,19,10,30,744.0,106.0,0.6,10.1,478.0,604.17,482.34
2018,11,19,10,45,792.0,97.5,0.7,10.55,508.0,607.09,483.01
2018,11,19,11,0,840.0,89.0,0.8,11.0,538.0,607.57,482.09
2018,11,19,11,15,845.5,90.0,1.0,11.6,551.0,588.75,466.9
2018,11,19,11,30,851.0,91.0,1.2,12.2,564.0,566.92,448.98
2018,11,19,11,45,793.5,109.0,1.4,12.75,553.0,526.2,416.02
2018,11,19,12,0,736.0,127.0,1.6,13.3,542.0,485.03,382.25
2018,11,19,12,15,807.5,105.5,1.7,13.65,559.0,467.93,365.82
2018,11,19,12,30,879.0,84.0,1.8,14.0,576.0,444.31,342.91
2018,11,19,12,45,882.5,81.0,1.85,14.35,567.5,404.88,307.21
2018,11,19,13,0,886.0,78.0,1.9,14.7,559.0,363.25,269.02
2018,11,19,13,15,879.5,76.5,1.95,14.85,541.0,318.03,227.79
2018,11,19,13,30,873.0,75.0,2.0,15.0,523.0,271.76,185.59
2018,11,19,13,45,730.0,103.5,2.05,15.2,465.5,215.1,141.53
2018,11,19,14,0,587.0,132.0,2.1,15.4,408.0,178.29,116.88
2018,11,19,14,15,639.0,111.5,2.05,15.35,393.5,132.03,80.69
2018,11,19,14,30,691.0,91.0,2.0,15.3,379.0,80.58,50.5
2018,11,19,14,45,715.5,80.0,1.95,15.25,354.5,56.04,44.2
2018,11,19,15,0,740.0,69.0,1.9,15.2,330.0,54.08,42.58
2018,11,19,15,15,685.5,66.0,1.7,14.7,285.0,48.02,37.33
2018,11,19,15,30,631.0,63.0,1.5,14.2,240.0,46.78,36.31
2018,11,19,15,45,579.5,56.5,1.3,13.65,197.5,42.79,32.74
2018,11,19,16,0,528.0,50.0,1.1,13.1,155.0,38.74,28.99
2018,11,19,16,15,437.0,42.5,1.1,12.2,114.5,33.65,24.16
2018,11,19,16,30,346.0,35.0,1.1,11.3,74.0,28.53,18.88
2018,11,19,16,45,217.0,23.5,1.15,10.45,44.0,19.47,5.35
2018,11,19,17,0,88.0,12.0,1.2,9.6,14.0,10.91,0.0
2018,11,19,17,15,44.0,6.0,1.25,9.4,7.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,6.5,1.5,1.3,6.7,1.5,0.0,0.0
2018,11,20,7,0,13.0,3.0,1.3,6.7,3.0,0.0,0.0
2018,11,20,7,15,51.5,15.5,1.5,7.3,19.0,42.07,0.0
2018,11,20,7,30,90.0,28.0,1.7,7.9,35.0,104.92,70.15
2018,11,20,7,45,234.0,39.5,1.9,8.5,74.5,218.49,178.84
2018,11,20,8,0,378.0,51.0,2.1,9.1,114.0,325.21,272.36
2018,11,20,8,15,385.5,63.0,2.3,9.6,144.0,345.46,291.66
2018,11,20,8,30,393.0,75.0,2.5,10.1,174.0,367.44,311.08
2018,11,20,8,45,455.0,84.0,2.7,10.6,218.0,420.0,354.92
2018,11,20,9,0,517.0,93.0,2.9,11.1,262.0,477.38,401.06
2018,11,20,9,15,624.0,89.0,3.05,11.5,317.5,544.14,454.29
2018,11,20,9,30,731.0,85.0,3.2,11.9,373.0,608.26,504.01
2018,11,20,9,45,764.5,85.5,3.3,12.25,409.5,622.85,513.75
2018,11,20,10,0,798.0,86.0,3.4,12.6,446.0,637.75,523.64
