Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,10,15,729.5,107.0,3.4,12.75,451.0,607.68,497.52
2018,11,20,10,30,661.0,128.0,3.4,12.9,456.0,572.87,468.03
2018,11,20,10,45,686.0,128.0,3.4,13.05,480.5,573.06,466.71
2018,11,20,11,0,711.0,128.0,3.4,13.2,505.0,569.88,462.37
2018,11,20,11,15,798.0,108.5,3.35,13.3,541.5,578.3,467.25
2018,11,20,11,30,885.0,89.0,3.3,13.4,578.0,581.43,467.27
2018,11,20,11,45,886.0,89.5,3.3,13.55,583.0,552.92,442.12
2018,11,20,12,0,887.0,90.0,3.3,13.7,588.0,521.74,414.56
2018,11,20,12,15,888.5,89.5,3.25,13.7,586.0,487.28,383.96
2018,11,20,12,30,890.0,89.0,3.2,13.7,584.0,450.41,350.73
2018,11,20,12,45,889.0,87.0,3.2,13.75,574.0,408.98,313.19
2018,11,20,13,0,888.0,85.0,3.2,13.8,564.0,365.69,273.38
2018,11,20,13,15,880.5,84.0,3.2,13.75,546.0,319.78,231.15
2018,11,20,13,30,873.0,83.0,3.2,13.7,528.0,272.93,188.1
2018,11,20,13,45,861.0,81.5,3.15,13.65,502.5,224.11,144.57
2018,11,20,14,0,849.0,80.0,3.1,13.6,477.0,175.25,103.86
2018,11,20,14,15,832.5,77.5,3.05,13.45,445.0,125.4,68.69
2018,11,20,14,30,816.0,75.0,3.0,13.3,413.0,76.46,45.9
2018,11,20,14,45,793.5,71.5,2.9,13.1,376.0,55.33,43.97
2018,11,20,15,0,771.0,68.0,2.8,12.9,339.0,53.54,42.5
2018,11,20,15,15,738.5,64.5,2.6,12.4,298.0,51.72,41.0
2018,11,20,15,30,706.0,61.0,2.4,11.9,257.0,49.95,39.49
2018,11,20,15,45,655.0,55.0,2.15,11.4,212.5,41.96,32.28
2018,11,20,16,0,604.0,49.0,1.9,10.9,168.0,38.24,28.77
2018,11,20,16,15,521.0,42.0,1.8,10.0,125.5,33.52,24.24
2018,11,20,16,30,438.0,35.0,1.7,9.1,83.0,28.8,19.21
2018,11,20,16,45,289.0,24.0,1.65,8.2,49.5,20.12,4.99
2018,11,20,17,0,140.0,13.0,1.6,7.3,16.0,11.82,0.0
2018,11,20,17,15,70.0,6.5,1.6,7.0,8.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,-0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,21,6,45,17.5,2.0,0.9,-1.25,1.5,0.0,0.0
2018,11,21,7,0,35.0,4.0,0.9,-1.3,3.0,0.0,0.0
2018,11,21,7,15,215.5,15.5,0.95,-0.55,30.0,130.54,0.0
2018,11,21,7,30,396.0,27.0,1.0,0.2,57.0,287.59,195.01
2018,11,21,7,45,500.5,34.5,1.05,0.95,99.0,371.33,307.64
2018,11,21,8,0,605.0,42.0,1.1,1.7,141.0,445.65,376.13
2018,11,21,8,15,667.5,46.0,1.2,2.4,186.0,499.86,423.92
2018,11,21,8,30,730.0,50.0,1.3,3.1,231.0,552.94,468.37
2018,11,21,8,45,769.5,53.5,1.4,3.75,275.0,589.09,497.43
2018,11,21,9,0,809.0,57.0,1.5,4.4,319.0,623.08,523.56
2018,11,21,9,15,836.5,59.5,1.55,4.9,359.0,645.31,539.47
2018,11,21,9,30,864.0,62.0,1.6,5.4,399.0,659.46,548.83
2018,11,21,9,45,883.5,63.0,1.6,5.95,433.5,668.61,553.41
2018,11,21,10,0,903.0,64.0,1.6,6.5,468.0,674.52,555.29
2018,11,21,10,15,915.5,65.0,1.7,7.0,496.0,672.47,551.84
2018,11,21,10,30,928.0,66.0,1.8,7.5,524.0,666.97,545.65
2018,11,21,10,45,934.0,67.0,1.85,7.95,544.0,653.95,533.31
2018,11,21,11,0,940.0,68.0,1.9,8.4,564.0,637.58,518.28
2018,11,21,11,15,944.5,68.5,2.0,8.8,577.0,616.5,499.79
2018,11,21,11,30,949.0,69.0,2.1,9.2,590.0,592.23,478.46
2018,11,21,11,45,951.5,69.0,2.2,9.6,595.5,563.29,453.04
2018,11,21,12,0,954.0,69.0,2.3,10.0,601.0,531.45,424.74
2018,11,21,12,15,953.0,68.5,2.35,10.25,598.0,494.78,392.03
2018,11,21,12,30,952.0,68.0,2.4,10.5,595.0,455.72,356.63
2018,11,21,12,45,947.0,67.0,2.45,10.8,583.0,412.49,317.08
2018,11,21,13,0,942.0,66.0,2.5,11.1,571.0,367.57,275.35
2018,11,21,13,15,935.0,65.5,2.45,11.2,553.0,321.01,231.86
2018,11,21,13,30,928.0,65.0,2.4,11.3,535.0,273.3,187.42
2018,11,21,13,45,917.0,63.5,2.35,11.45,509.0,223.08,142.16
2018,11,21,14,0,906.0,62.0,2.3,11.6,483.0,172.56,99.79
2018,11,21,14,15,888.5,60.5,2.2,11.6,450.5,121.43,63.92
2018,11,21,14,30,871.0,59.0,2.1,11.6,418.0,71.09,41.34
2018,11,21,14,45,848.5,57.0,2.0,11.55,380.5,50.63,40.05
2018,11,21,15,0,826.0,55.0,1.9,11.5,343.0,48.97,38.66
2018,11,21,15,15,794.0,52.0,1.65,11.05,301.0,41.67,32.19
2018,11,21,15,30,762.0,49.0,1.4,10.6,259.0,39.92,30.66
2018,11,21,15,45,712.0,45.0,1.15,10.15,214.5,37.27,28.23
2018,11,21,16,0,662.0,41.0,0.9,9.7,170.0,34.65,25.71
2018,11,21,16,15,579.5,35.5,0.95,8.85,127.0,30.59,21.76
2018,11,21,16,30,497.0,30.0,1.0,8.0,84.0,26.61,17.37
2018,11,21,16,45,333.5,21.5,1.05,7.1,50.0,17.83,3.05
2018,11,21,17,0,170.0,13.0,1.1,6.2,16.0,11.82,0.0
2018,11,21,17,15,85.0,6.5,1.1,5.95,8.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,0.95,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,0.9,-0.6,2.0,0.0,0.0
2018,11,22,7,15,120.0,16.5,1.1,0.2,24.5,79.5,0.0
2018,11,22,7,30,226.0,31.0,1.3,1.0,47.0,196.57,124.99
2018,11,22,7,45,327.0,42.5,1.5,1.8,85.0,274.61,228.0
2018,11,22,8,0,428.0,54.0,1.7,2.6,123.0,355.42,302.28
2018,11,22,8,15,495.0,62.5,1.85,3.25,165.5,414.14,354.55
2018,11,22,8,30,562.0,71.0,2.0,3.9,208.0,472.56,404.49
2018,11,22,8,45,606.0,77.0,2.15,4.55,249.5,512.54,437.53
2018,11,22,9,0,650.0,83.0,2.3,5.2,291.0,550.73,467.94
2018,11,22,9,15,682.5,87.0,2.4,5.75,329.5,576.9,487.74
2018,11,22,9,30,715.0,91.0,2.5,6.3,368.0,600.48,504.94
2018,11,22,9,45,738.0,94.0,2.55,6.8,401.5,613.79,513.47
2018,11,22,10,0,761.0,97.0,2.6,7.3,435.0,624.07,519.42
2018,11,22,10,15,776.5,99.5,2.5,7.7,462.5,625.74,517.98
2018,11,22,10,30,792.0,102.0,2.4,8.1,490.0,624.19,513.93
2018,11,22,10,45,802.0,104.0,2.35,8.45,510.5,613.91,503.4
2018,11,22,11,0,812.0,106.0,2.3,8.8,531.0,602.44,491.8
2018,11,22,11,15,818.0,106.5,2.25,9.05,544.0,583.98,474.85
2018,11,22,11,30,824.0,107.0,2.2,9.3,557.0,562.58,455.39
2018,11,22,11,45,826.5,107.5,2.1,9.6,562.5,536.49,431.71
2018,11,22,12,0,829.0,108.0,2.0,9.9,568.0,507.8,405.63
2018,11,22,12,15,844.5,101.0,1.95,10.05,568.0,475.33,376.49
2018,11,22,12,30,860.0,94.0,1.9,10.2,568.0,439.71,344.08
2018,11,22,12,45,878.5,85.5,1.8,10.4,562.0,400.72,307.88
2018,11,22,13,0,897.0,77.0,1.7,10.6,556.0,361.39,270.48
2018,11,22,13,15,888.5,76.5,1.65,10.65,538.0,316.27,228.75
2018,11,22,13,30,880.0,76.0,1.6,10.7,520.0,270.22,186.28
2018,11,22,13,45,867.0,75.0,1.5,10.8,494.5,217.43,139.46
2018,11,22,14,0,854.0,74.0,1.4,10.9,469.0,168.85,99.07
2018,11,22,14,15,836.5,72.0,1.45,10.8,437.5,119.35,64.5
2018,11,22,14,30,819.0,70.0,1.5,10.7,406.0,70.82,42.64
2018,11,22,14,45,793.0,67.5,1.55,10.6,368.5,52.28,41.7
2018,11,22,15,0,767.0,65.0,1.6,10.5,331.0,51.2,40.83
2018,11,22,15,15,730.5,61.5,1.5,10.05,289.5,49.27,39.2
2018,11,22,15,30,694.0,58.0,1.4,9.6,248.0,47.4,37.57
2018,11,22,15,45,638.5,53.0,1.3,9.15,204.5,40.39,31.17
2018,11,22,16,0,583.0,48.0,1.2,8.7,161.0,37.45,28.33
2018,11,22,16,15,492.5,41.0,1.2,7.85,119.0,32.69,23.7
2018,11,22,16,30,402.0,34.0,1.2,7.0,77.0,27.94,18.52
2018,11,22,16,45,257.0,23.5,1.2,6.15,46.0,19.74,3.09
2018,11,22,17,0,112.0,13.0,1.2,5.3,15.0,11.82,0.0
2018,11,22,17,15,56.0,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.25,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.9,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.0,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.9,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.55,-2.35,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.5,-2.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.45,-2.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.4,-2.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.35,-2.8,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.3,-2.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.3,0.0,0.0,0.0
2018,11,23,6,45,10.0,1.5,2.3,-3.3,1.0,0.0,0.0
2018,11,23,7,0,20.0,3.0,2.3,-3.3,2.0,0.0,0.0
2018,11,23,7,15,155.5,16.0,2.5,-2.95,25.5,97.68,0.0
2018,11,23,7,30,291.0,29.0,2.7,-2.6,49.0,222.99,134.06
2018,11,23,7,45,341.5,34.5,2.9,-2.3,75.5,275.34,232.27
2018,11,23,8,0,392.0,40.0,3.1,-2.0,102.0,317.49,276.6
2018,11,23,8,15,263.0,47.0,3.1,-1.55,94.0,243.29,214.4
2018,11,23,8,30,134.0,54.0,3.1,-1.1,86.0,156.58,137.46
2018,11,23,8,45,67.0,73.0,3.05,-0.7,89.0,125.37,108.57
2018,11,23,9,0,0.0,92.0,3.0,-0.3,92.0,85.52,71.24
2018,11,23,9,15,1.5,110.5,2.95,0.15,111.0,104.37,87.84
2018,11,23,9,30,3.0,129.0,2.9,0.6,130.0,122.97,103.94
2018,11,23,9,45,5.5,141.5,2.85,1.0,144.0,135.69,114.75
2018,11,23,10,0,8.0,154.0,2.8,1.4,158.0,148.31,125.35
2018,11,23,10,15,9.0,162.5,2.75,1.8,167.0,155.79,131.38
2018,11,23,10,30,10.0,171.0,2.7,2.2,176.0,163.24,137.35
2018,11,23,10,45,24.0,190.0,2.65,2.6,202.5,188.69,158.92
2018,11,23,11,0,38.0,209.0,2.6,3.0,229.0,220.18,185.22
2018,11,23,11,15,35.0,212.0,2.5,3.4,230.5,217.85,182.52
2018,11,23,11,30,32.0,215.0,2.4,3.8,232.0,215.61,180.04
2018,11,23,11,45,35.0,219.0,2.35,4.15,238.0,217.4,181.09
2018,11,23,12,0,38.0,223.0,2.3,4.5,244.0,218.78,181.77
2018,11,23,12,15,38.0,221.5,2.2,4.75,242.5,213.54,176.97
2018,11,23,12,30,38.0,220.0,2.1,5.0,241.0,208.22,172.15
2018,11,23,12,45,49.0,222.5,2.05,5.3,249.0,210.06,173.13
2018,11,23,13,0,60.0,225.0,2.0,5.6,257.0,210.55,172.81
2018,11,23,13,15,64.0,219.5,1.95,5.7,252.5,201.48,164.74
2018,11,23,13,30,68.0,214.0,1.9,5.8,248.0,191.88,156.24
2018,11,23,13,45,69.0,203.5,1.85,5.95,236.5,177.58,143.97
2018,11,23,14,0,70.0,193.0,1.8,6.1,225.0,163.16,131.87
2018,11,23,14,15,96.0,183.0,1.8,6.0,224.0,150.85,121.27
2018,11,23,14,30,122.0,173.0,1.8,5.9,223.0,130.49,106.01
2018,11,23,14,45,119.0,157.5,1.85,5.8,202.5,116.5,100.67
2018,11,23,15,0,116.0,142.0,1.9,5.7,182.0,106.24,91.65
2018,11,23,15,15,116.0,125.0,1.75,5.35,161.0,94.79,81.47
2018,11,23,15,30,116.0,108.0,1.6,5.0,140.0,83.0,70.82
2018,11,23,15,45,95.0,90.0,1.45,4.65,113.0,70.15,58.99
2018,11,23,16,0,74.0,72.0,1.3,4.3,86.0,56.97,46.64
2018,11,23,16,15,53.5,55.0,1.25,3.8,63.5,44.14,34.43
2018,11,23,16,30,33.0,38.0,1.2,3.3,41.0,31.73,22.05
2018,11,23,16,45,19.5,22.5,1.2,2.75,24.0,19.14,2.01
2018,11,23,17,0,6.0,7.0,1.2,2.2,7.0,6.37,0.0
2018,11,23,17,15,3.0,3.5,1.3,2.1,3.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.25,0.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.65,0.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.75,0.4,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.75,1.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.55,1.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,11,24,6,45,4.5,1.0,1.35,2.05,1.0,0.0,0.0
2018,11,24,7,0,9.0,2.0,1.0,2.1,2.0,0.0,0.0
2018,11,24,7,15,9.0,10.0,0.9,2.35,10.5,13.88,0.0
2018,11,24,7,30,9.0,18.0,0.8,2.6,19.0,22.87,7.12
2018,11,24,7,45,6.5,32.0,0.7,2.85,33.0,34.32,23.58
2018,11,24,8,0,4.0,46.0,0.6,3.1,47.0,46.73,35.36
2018,11,24,8,15,15.5,63.5,0.7,3.5,67.0,78.07,63.53
2018,11,24,8,30,27.0,81.0,0.8,3.9,87.0,103.81,86.54
2018,11,24,8,45,40.0,89.0,0.9,4.3,100.5,117.91,99.16
2018,11,24,9,0,53.0,97.0,1.0,4.7,114.0,132.77,112.21
2018,11,24,9,15,35.5,94.5,0.9,5.05,106.5,116.02,97.02
2018,11,24,9,30,18.0,92.0,0.8,5.4,99.0,100.22,82.67
2018,11,24,9,45,10.5,88.5,0.7,5.7,92.5,85.98,69.94
2018,11,24,10,0,3.0,85.0,0.6,6.0,86.0,77.44,62.18
2018,11,24,10,15,9.5,106.5,0.85,6.05,111.0,101.58,83.01
2018,11,24,10,30,16.0,128.0,1.1,6.1,136.0,125.45,103.32
2018,11,24,10,45,11.5,126.0,1.35,6.15,132.0,120.07,98.44
2018,11,24,11,0,7.0,124.0,1.6,6.2,128.0,114.97,93.9
2018,11,24,11,15,3.5,99.0,1.8,6.1,101.0,89.84,72.33
2018,11,24,11,30,0.0,74.0,2.0,6.0,74.0,65.49,51.34
2018,11,24,11,45,0.0,69.0,2.2,5.9,69.0,61.05,47.52
2018,11,24,12,0,0.0,64.0,2.4,5.8,64.0,56.61,43.69
2018,11,24,12,15,0.0,70.5,2.35,5.75,70.5,62.38,48.7
2018,11,24,12,30,0.0,77.0,2.3,5.7,77.0,68.16,53.71
2018,11,24,12,45,47.5,98.5,2.25,5.6,123.5,105.3,84.94
2018,11,24,13,0,95.0,120.0,2.2,5.5,170.0,135.55,109.3
2018,11,24,13,15,187.5,138.5,2.1,5.55,233.5,168.32,133.4
2018,11,24,13,30,280.0,157.0,2.0,5.6,297.0,192.03,148.44
2018,11,24,13,45,190.5,155.0,1.85,5.65,248.0,157.36,121.71
2018,11,24,14,0,101.0,153.0,1.7,5.7,199.0,135.49,107.21
2018,11,24,14,15,255.0,124.5,1.7,5.7,230.5,113.82,83.77
2018,11,24,14,30,409.0,96.0,1.7,5.7,262.0,75.1,54.22
2018,11,24,14,45,479.5,91.0,1.7,5.7,268.0,63.3,52.6
2018,11,24,15,0,550.0,86.0,1.7,5.7,274.0,61.72,51.25
2018,11,24,15,15,600.0,75.5,1.7,5.65,257.0,55.45,45.57
2018,11,24,15,30,650.0,65.0,1.7,5.6,240.0,48.89,39.53
2018,11,24,15,45,591.5,59.5,1.65,5.55,197.5,45.74,36.52
2018,11,24,16,0,533.0,54.0,1.6,5.5,155.0,42.64,33.4
2018,11,24,16,15,442.5,45.5,1.5,5.35,114.0,36.78,27.58
2018,11,24,16,30,352.0,37.0,1.4,5.2,73.0,30.87,21.04
2018,11,24,16,45,214.0,24.0,1.3,5.0,42.5,20.32,1.37
2018,11,24,17,0,76.0,11.0,1.2,4.8,12.0,10.01,0.0
2018,11,24,17,15,38.0,5.5,1.2,4.6,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,150.5,14.5,1.3,3.25,23.0,92.79,0.0
2018,11,25,7,30,283.0,26.0,1.3,3.4,44.0,211.77,95.49
2018,11,25,7,45,397.5,35.0,1.3,3.6,82.5,305.84,248.09
2018,11,25,8,0,512.0,44.0,1.3,3.8,121.0,391.73,328.39
2018,11,25,8,15,582.0,49.5,1.25,4.15,164.5,448.76,378.9
2018,11,25,8,30,652.0,55.0,1.2,4.5,208.0,505.74,426.75
2018,11,25,8,45,641.0,64.5,1.15,4.9,238.5,515.14,434.05
2018,11,25,9,0,630.0,74.0,1.1,5.3,269.0,521.78,438.4
2018,11,25,9,15,673.0,78.0,1.0,5.75,310.5,554.54,462.45
2018,11,25,9,30,716.0,82.0,0.9,6.2,352.0,584.93,483.33
2018,11,25,9,45,661.0,99.5,0.85,6.6,366.0,564.05,463.98
2018,11,25,10,0,606.0,117.0,0.8,7.0,380.0,540.08,442.79
2018,11,25,10,15,571.0,133.5,0.75,7.55,393.5,525.47,428.73
2018,11,25,10,30,536.0,150.0,0.7,8.1,407.0,504.7,410.0
2018,11,25,10,45,470.0,173.0,0.65,8.65,405.5,475.16,384.25
2018,11,25,11,0,404.0,196.0,0.6,9.2,404.0,445.16,358.39
2018,11,25,11,15,431.5,195.5,0.75,9.7,422.5,445.75,358.39
2018,11,25,11,30,459.0,195.0,0.9,10.2,441.0,443.54,355.55
2018,11,25,11,45,431.5,204.0,1.0,10.7,437.5,419.27,334.98
2018,11,25,12,0,404.0,213.0,1.1,11.2,434.0,390.64,311.1
2018,11,25,12,15,408.0,211.0,1.2,11.5,433.0,375.26,297.39
2018,11,25,12,30,412.0,209.0,1.3,11.8,432.0,354.19,278.8
2018,11,25,12,45,382.0,211.5,1.4,12.1,415.5,322.05,251.67
2018,11,25,13,0,352.0,214.0,1.5,12.4,399.0,293.62,227.5
2018,11,25,13,15,323.5,211.0,1.55,12.45,377.0,262.91,201.72
2018,11,25,13,30,295.0,208.0,1.6,12.5,355.0,234.14,177.81
2018,11,25,13,45,338.0,189.5,1.6,12.55,350.0,208.89,154.3
2018,11,25,14,0,381.0,171.0,1.6,12.6,345.0,179.55,128.38
2018,11,25,14,15,334.5,165.5,1.55,12.5,310.5,148.05,107.21
2018,11,25,14,30,288.0,160.0,1.5,12.4,276.0,120.84,93.22
2018,11,25,14,45,297.5,143.0,1.45,12.3,253.0,103.68,86.96
2018,11,25,15,0,307.0,126.0,1.4,12.2,230.0,92.95,77.67
2018,11,25,15,15,346.5,106.0,1.25,11.7,210.0,76.25,63.04
2018,11,25,15,30,386.0,86.0,1.1,11.2,190.0,63.13,51.41
2018,11,25,15,45,312.0,71.0,0.95,10.75,145.5,52.75,42.05
2018,11,25,16,0,238.0,56.0,0.8,10.3,101.0,42.12,32.28
2018,11,25,16,15,155.5,40.0,0.85,9.75,66.0,30.41,21.43
2018,11,25,16,30,73.0,24.0,0.9,9.2,31.0,19.69,11.12
2018,11,25,16,45,53.5,15.0,0.95,8.7,18.5,12.46,0.0
2018,11,25,17,0,34.0,6.0,1.0,8.2,6.0,5.46,0.0
2018,11,25,17,15,17.0,3.0,1.0,8.0,3.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,26,7,15,14.5,5.5,3.15,7.95,6.5,12.63,0.0
2018,11,26,7,30,29.0,11.0,3.1,8.1,13.0,35.15,7.78
2018,11,26,7,45,116.5,24.0,3.1,8.25,40.0,122.26,95.85
2018,11,26,8,0,204.0,37.0,3.1,8.4,67.0,192.13,160.18
2018,11,26,8,15,131.0,41.5,3.2,8.7,63.0,138.54,116.09
2018,11,26,8,30,58.0,46.0,3.3,9.0,59.0,87.92,72.07
2018,11,26,8,45,34.5,70.0,3.4,9.3,78.0,91.39,74.69
2018,11,26,9,0,11.0,94.0,3.5,9.6,97.0,95.33,77.43
2018,11,26,9,15,175.0,107.5,3.6,9.9,172.5,243.51,206.82
2018,11,26,9,30,339.0,121.0,3.7,10.2,248.0,376.11,318.3
2018,11,26,9,45,271.0,113.0,3.8,10.5,220.0,305.09,257.84
2018,11,26,10,0,203.0,105.0,3.9,10.8,192.0,247.78,208.66
2018,11,26,10,15,101.5,85.0,4.05,11.05,128.5,157.21,130.6
2018,11,26,10,30,0.0,65.0,4.2,11.3,65.0,57.46,43.66
2018,11,26,10,45,0.0,68.5,4.4,11.6,68.5,60.58,46.25
2018,11,26,11,0,0.0,72.0,4.6,11.9,72.0,63.7,48.78
2018,11,26,11,15,0.0,86.0,4.75,12.1,86.0,76.16,59.24
2018,11,26,11,30,0.0,100.0,4.9,12.3,100.0,88.71,69.73
2018,11,26,11,45,0.0,99.5,5.05,12.55,99.5,88.2,69.2
2018,11,26,12,0,0.0,99.0,5.2,12.8,99.0,87.7,68.7
2018,11,26,12,15,12.0,135.5,5.3,12.8,142.0,124.99,99.92
2018,11,26,12,30,24.0,172.0,5.4,12.8,185.0,161.44,130.07
2018,11,26,12,45,12.0,120.0,5.45,12.8,126.5,110.02,87.26
2018,11,26,13,0,0.0,68.0,5.5,12.8,68.0,60.15,45.53
2018,11,26,13,15,0.0,75.0,5.5,12.55,75.0,66.36,50.92
2018,11,26,13,30,0.0,82.0,5.5,12.3,82.0,72.58,56.31
2018,11,26,13,45,20.0,104.0,5.5,12.05,113.0,93.25,73.11
2018,11,26,14,0,40.0,126.0,5.5,11.8,144.0,110.96,87.38
2018,11,26,14,15,396.0,103.0,5.4,11.4,263.0,103.42,68.3
2018,11,26,14,30,752.0,80.0,5.3,11.0,382.0,74.81,48.79
2018,11,26,14,45,772.5,71.0,5.15,10.55,356.0,55.26,44.39
2018,11,26,15,0,793.0,62.0,5.0,10.1,330.0,49.14,39.01
2018,11,26,15,15,759.5,58.0,4.7,9.6,289.0,46.71,36.92
2018,11,26,15,30,726.0,54.0,4.4,9.1,248.0,44.29,34.76
2018,11,26,15,45,675.0,49.5,4.1,8.6,204.5,41.37,32.05
2018,11,26,16,0,624.0,45.0,3.8,8.1,161.0,38.5,29.25
2018,11,26,16,15,539.0,38.0,3.5,7.45,119.0,33.19,24.05
2018,11,26,16,30,454.0,31.0,3.2,6.8,77.0,25.48,16.09
2018,11,26,16,45,286.5,20.5,2.95,6.2,44.5,17.08,0.0
2018,11,26,17,0,119.0,10.0,2.7,5.6,12.0,9.1,0.0
2018,11,26,17,15,59.5,5.0,2.75,5.3,6.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.8,3.95,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,7,15,12.0,9.5,1.35,-2.0,10.0,14.93,0.0
2018,11,27,7,30,24.0,19.0,1.5,-1.3,20.0,40.16,5.62
2018,11,27,7,45,43.0,36.0,1.7,-0.6,41.0,78.48,60.78
2018,11,27,8,0,62.0,53.0,1.9,0.1,62.0,109.23,90.94
2018,11,27,8,15,317.0,58.0,2.1,0.65,127.5,290.36,252.51
2018,11,27,8,30,572.0,63.0,2.3,1.2,193.0,461.66,400.06
2018,11,27,8,45,674.5,62.5,2.5,1.7,245.5,530.61,458.04
2018,11,27,9,0,777.0,62.0,2.7,2.2,298.0,594.96,511.12
2018,11,27,9,15,806.5,64.5,2.75,2.6,337.5,618.36,528.85
2018,11,27,9,30,836.0,67.0,2.8,3.0,377.0,638.85,543.82
2018,11,27,9,45,855.0,69.5,2.85,3.4,411.5,649.38,550.34
2018,11,27,10,0,874.0,72.0,2.9,3.8,446.0,656.6,554.0
2018,11,27,10,15,884.5,74.0,2.9,4.1,473.0,654.42,550.01
2018,11,27,10,30,895.0,76.0,2.9,4.4,500.0,648.86,543.24
2018,11,27,10,45,903.0,77.5,2.9,4.7,521.0,634.57,529.58
2018,11,27,11,0,911.0,79.0,2.9,5.0,542.0,620.67,515.98
2018,11,27,11,15,916.5,79.5,2.9,5.2,555.5,601.02,497.79
2018,11,27,11,30,922.0,80.0,2.9,5.4,569.0,578.23,476.8
2018,11,27,11,45,913.5,83.0,2.95,5.65,572.0,547.79,449.41
2018,11,27,12,0,905.0,86.0,3.0,5.9,575.0,515.32,419.92
2018,11,27,12,15,715.5,128.0,3.05,6.0,513.5,436.54,354.23
2018,11,27,12,30,526.0,170.0,3.1,6.1,452.0,364.81,294.87
2018,11,27,12,45,336.5,196.0,3.15,6.2,375.5,291.96,235.62
2018,11,27,13,0,147.0,222.0,3.2,6.3,299.0,234.98,191.0
2018,11,27,13,15,251.0,201.0,3.25,6.3,327.0,234.89,186.85
2018,11,27,13,30,355.0,180.0,3.3,6.3,355.0,225.79,173.67
2018,11,27,13,45,457.0,157.5,3.3,6.25,371.0,202.63,148.19
2018,11,27,14,0,559.0,135.0,3.3,6.2,387.0,171.31,117.02
2018,11,27,14,15,667.5,108.0,3.3,6.05,389.0,126.87,79.68
2018,11,27,14,30,776.0,81.0,3.3,5.9,391.0,75.84,50.64
2018,11,27,14,45,637.5,91.0,3.25,5.75,330.0,64.69,53.88
2018,11,27,15,0,499.0,101.0,3.2,5.6,269.0,72.45,61.1
2018,11,27,15,15,622.5,78.0,3.05,5.15,261.0,57.87,47.85
2018,11,27,15,30,746.0,55.0,2.9,4.7,253.0,45.31,36.34
2018,11,27,15,45,658.5,52.5,2.7,4.25,204.5,44.1,35.16
2018,11,27,16,0,571.0,50.0,2.5,3.8,156.0,39.44,30.63
2018,11,27,16,15,400.5,40.5,2.35,3.1,105.0,32.29,23.69
2018,11,27,16,30,230.0,31.0,2.2,2.4,54.0,24.19,15.26
2018,11,27,16,45,172.5,21.0,2.05,1.65,33.0,16.61,0.0
2018,11,27,17,0,115.0,11.0,1.9,0.9,12.0,10.01,0.0
2018,11,27,17,15,57.5,5.5,2.0,0.7,6.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.6,-2.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.45,-3.2,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.25,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.2,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.2,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.35,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.6,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.65,-5.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.6,-5.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.55,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,156.0,11.5,1.9,-4.6,20.0,91.79,0.0
2018,11,28,7,30,312.0,23.0,2.2,-4.1,40.0,218.65,24.51
2018,11,28,7,45,445.5,31.0,2.5,-3.6,80.5,325.73,266.4
2018,11,28,8,0,579.0,39.0,2.8,-3.1,121.0,413.44,356.41
2018,11,28,8,15,648.0,44.5,3.0,-2.7,166.0,472.15,412.09
2018,11,28,8,30,717.0,50.0,3.2,-2.3,211.0,530.01,464.32
2018,11,28,8,45,761.0,53.5,3.35,-1.9,255.0,568.64,498.19
2018,11,28,9,0,805.0,57.0,3.5,-1.5,299.0,605.13,528.8
2018,11,28,9,15,834.0,60.0,3.55,-1.1,339.5,628.84,547.39
2018,11,28,9,30,863.0,63.0,3.6,-0.7,380.0,649.62,562.88
2018,11,28,9,45,883.5,64.5,3.6,-0.35,415.0,655.22,565.64
2018,11,28,10,0,904.0,66.0,3.6,0.0,450.0,662.42,569.31
2018,11,28,10,15,918.5,67.5,3.6,0.4,479.0,662.43,566.78
2018,11,28,10,30,933.0,69.0,3.6,0.8,508.0,658.95,561.31
2018,11,28,10,45,943.5,69.5,3.55,1.2,530.0,648.37,549.83
2018,11,28,11,0,954.0,70.0,3.5,1.6,552.0,634.31,535.4
2018,11,28,11,15,960.0,70.0,3.45,1.9,566.0,613.7,515.7
2018,11,28,11,30,966.0,70.0,3.4,2.2,580.0,589.83,493.07
2018,11,28,11,45,969.5,69.5,3.4,2.55,586.0,560.97,466.09
2018,11,28,12,0,973.0,69.0,3.4,2.9,592.0,529.13,436.15
2018,11,28,12,15,972.5,69.0,3.35,3.1,590.0,493.15,402.35
2018,11,28,12,30,972.0,69.0,3.3,3.3,588.0,454.67,365.76
2018,11,28,12,45,969.0,68.0,3.3,3.55,578.0,412.04,325.05
2018,11,28,13,0,966.0,67.0,3.3,3.8,568.0,367.46,281.99
2018,11,28,13,15,959.5,66.5,3.3,3.9,550.5,320.63,236.82
2018,11,28,13,30,953.0,66.0,3.3,4.0,533.0,272.53,190.71
2018,11,28,13,45,943.0,64.5,3.3,4.1,507.5,221.92,144.0
2018,11,28,14,0,933.0,63.0,3.3,4.2,482.0,170.85,100.5
2018,11,28,14,15,917.5,61.0,3.2,4.15,450.0,118.71,63.88
2018,11,28,14,30,902.0,59.0,3.1,4.1,418.0,67.11,41.98
2018,11,28,14,45,879.5,57.5,3.0,4.05,380.5,51.19,41.82
2018,11,28,15,0,857.0,56.0,2.9,4.0,343.0,49.87,40.68
2018,11,28,15,15,824.5,52.5,2.55,3.4,300.5,42.56,34.02
2018,11,28,15,30,792.0,49.0,2.2,2.8,258.0,40.37,32.05
2018,11,28,15,45,740.5,45.0,1.8,2.2,213.0,37.69,29.51
2018,11,28,16,0,689.0,41.0,1.4,1.6,168.0,35.06,26.89
2018,11,28,16,15,602.0,35.5,1.35,0.65,124.5,30.99,22.76
2018,11,28,16,30,515.0,30.0,1.3,-0.3,81.0,27.04,17.9
2018,11,28,16,45,329.0,20.5,1.25,-1.3,47.0,17.2,0.0
2018,11,28,17,0,143.0,11.0,1.2,-2.3,13.0,10.01,0.0
2018,11,28,17,15,71.5,5.5,1.2,-2.5,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.25,-2.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.05,-3.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.2,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.65,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,15,143.0,10.5,1.1,-2.5,18.0,83.75,0.0
2018,11,29,7,30,286.0,21.0,1.3,-1.8,36.0,201.13,0.0
2018,11,29,7,45,417.5,28.5,1.45,-1.1,74.0,306.05,244.57
2018,11,29,8,0,549.0,36.0,1.6,-0.4,112.0,391.61,331.95
2018,11,29,8,15,618.5,41.0,1.55,0.2,155.5,448.84,384.33
2018,11,29,8,30,688.0,46.0,1.5,0.8,199.0,505.59,433.23
2018,11,29,8,45,731.5,49.5,1.45,1.35,241.5,543.3,464.28
2018,11,29,9,0,775.0,53.0,1.4,1.9,284.0,579.12,492.19
2018,11,29,9,15,804.5,55.0,1.25,2.5,322.5,601.75,507.5
2018,11,29,9,30,834.0,57.0,1.1,3.1,361.0,616.69,516.05
2018,11,29,9,45,854.0,58.5,1.0,3.7,395.0,627.05,520.77
2018,11,29,10,0,874.0,60.0,0.9,4.3,429.0,634.32,522.72
2018,11,29,10,15,886.0,61.5,0.85,4.85,456.0,633.25,518.7
2018,11,29,10,30,898.0,63.0,0.8,5.4,483.0,628.88,512.11
2018,11,29,10,45,907.0,64.0,0.75,5.9,504.5,618.76,501.17
2018,11,29,11,0,916.0,65.0,0.7,6.4,526.0,605.32,487.62
2018,11,29,11,15,921.5,65.5,0.8,6.8,539.5,586.04,471.29
2018,11,29,11,30,927.0,66.0,0.9,7.2,553.0,563.63,452.12
2018,11,29,11,45,929.5,66.0,1.0,7.55,559.0,536.1,428.56
2018,11,29,12,0,932.0,66.0,1.1,7.9,565.0,505.74,402.12
2018,11,29,12,15,931.5,66.0,1.2,8.15,563.0,471.37,371.88
2018,11,29,12,30,931.0,66.0,1.3,8.4,561.0,434.6,338.84
2018,11,29,12,45,927.5,65.5,1.45,8.6,551.5,394.05,302.09
2018,11,29,13,0,924.0,65.0,1.6,8.8,542.0,351.68,262.9
2018,11,29,13,15,915.0,64.5,1.65,8.9,524.0,306.18,220.58
2018,11,29,13,30,906.0,64.0,1.7,9.0,506.0,259.73,177.5
2018,11,29,13,45,893.0,63.5,1.75,9.05,481.5,211.82,134.6
2018,11,29,14,0,880.0,63.0,1.8,9.1,457.0,163.75,94.84
2018,11,29,14,15,862.0,62.0,1.75,9.0,426.0,114.97,61.58
2018,11,29,14,30,844.0,61.0,1.7,8.9,395.0,66.97,42.02
2018,11,29,14,45,818.0,59.5,1.65,8.85,358.5,46.51,36.79
2018,11,29,15,0,792.0,58.0,1.6,8.8,322.0,46.01,36.42
2018,11,29,15,15,678.0,62.0,1.45,8.1,268.0,49.85,40.05
2018,11,29,15,30,564.0,66.0,1.3,7.4,214.0,49.63,39.92
2018,11,29,15,45,303.0,64.5,1.1,6.75,142.5,48.0,38.38
2018,11,29,16,0,42.0,63.0,0.9,6.1,71.0,52.06,41.81
2018,11,29,16,15,26.5,46.5,1.0,5.3,51.0,39.02,29.49
2018,11,29,16,30,11.0,30.0,1.1,4.5,31.0,25.74,16.34
2018,11,29,16,45,12.0,17.0,1.15,3.7,17.5,14.88,0.0
2018,11,29,17,0,13.0,4.0,1.2,2.9,4.0,3.64,0.0
2018,11,29,17,15,6.5,2.0,1.25,2.7,2.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,11,30,7,15,6.5,6.5,2.6,5.25,7.0,9.27,0.0
2018,11,30,7,30,13.0,13.0,2.9,5.8,14.0,18.89,0.0
2018,11,30,7,45,89.5,28.5,3.2,6.3,40.5,102.82,77.11
2018,11,30,8,0,166.0,44.0,3.5,6.8,67.0,167.0,138.37
2018,11,30,8,15,122.0,60.0,3.5,7.4,80.0,160.8,134.75
2018,11,30,8,30,78.0,76.0,3.5,8.0,93.0,140.77,117.84
2018,11,30,8,45,48.0,88.0,3.55,8.6,99.0,123.03,102.27
2018,11,30,9,0,18.0,100.0,3.6,9.2,105.0,107.26,87.94
2018,11,30,9,15,27.0,114.0,3.75,9.85,123.0,133.86,110.69
2018,11,30,9,30,36.0,128.0,3.9,10.5,141.0,152.59,126.34
2018,11,30,9,45,77.0,149.0,4.0,11.15,180.0,199.47,166.1
2018,11,30,10,0,118.0,170.0,4.1,11.8,219.0,255.22,212.29
2018,11,30,10,15,98.5,176.0,4.15,12.25,219.0,244.54,202.14
2018,11,30,10,30,79.0,182.0,4.2,12.7,219.0,225.07,185.01
2018,11,30,10,45,72.0,183.5,4.25,13.15,218.5,218.44,178.77
2018,11,30,11,0,65.0,185.0,4.3,13.6,218.0,212.09,172.79
2018,11,30,11,15,91.0,198.5,4.3,13.9,245.5,235.92,192.01
2018,11,30,11,30,117.0,212.0,4.3,14.2,273.0,263.66,213.97
2018,11,30,11,45,287.5,185.0,4.25,14.5,337.5,321.34,260.2
2018,11,30,12,0,458.0,158.0,4.2,14.8,402.0,367.77,295.14
2018,11,30,12,15,481.0,165.5,4.1,14.95,421.0,364.16,289.34
2018,11,30,12,30,504.0,173.0,4.0,15.1,440.0,357.24,280.63
2018,11,30,12,45,401.5,175.0,3.85,15.2,385.5,297.84,231.99
2018,11,30,13,0,299.0,177.0,3.7,15.3,331.0,245.43,189.78
2018,11,30,13,15,262.0,188.5,3.45,15.35,320.0,227.52,174.47
2018,11,30,13,30,225.0,200.0,3.2,15.4,309.0,211.58,161.31
