Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,13,45,150.0,176.0,3.0,15.4,247.0,168.4,128.44
2018,11,30,14,0,75.0,152.0,2.8,15.4,185.0,134.34,103.84
2018,11,30,14,15,41.5,127.5,2.6,15.3,145.5,108.22,84.2
2018,11,30,14,30,8.0,103.0,2.4,15.2,106.0,88.72,69.5
2018,11,30,14,45,10.0,86.0,2.2,15.15,89.5,74.81,60.83
2018,11,30,15,0,12.0,69.0,2.0,15.1,73.0,60.85,48.61
2018,11,30,15,15,64.5,69.0,1.9,14.8,86.5,56.61,44.94
2018,11,30,15,30,117.0,69.0,1.8,14.5,100.0,53.3,42.01
2018,11,30,15,45,73.0,60.5,1.7,14.2,78.5,49.71,38.71
2018,11,30,16,0,29.0,52.0,1.6,13.9,57.0,44.22,33.56
2018,11,30,16,15,19.5,38.0,1.55,13.55,41.0,32.79,23.02
2018,11,30,16,30,10.0,24.0,1.5,13.2,25.0,21.15,11.82
2018,11,30,16,45,8.5,14.0,1.4,12.85,14.5,12.51,0.0
2018,11,30,17,0,7.0,4.0,1.3,12.5,4.0,3.64,0.0
2018,11,30,17,15,3.5,2.0,1.35,12.4,2.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,0.8,8.6,1.5,1.36,0.0
2018,12,1,7,30,0.0,3.0,0.8,8.9,3.0,2.63,0.0
2018,12,1,7,45,0.0,4.5,0.8,9.25,4.5,3.94,0.0
2018,12,1,8,0,0.0,6.0,0.8,9.6,6.0,5.26,0.0
2018,12,1,8,15,0.0,7.0,0.95,9.7,7.0,6.14,0.0
2018,12,1,8,30,0.0,8.0,1.1,9.8,8.0,7.02,0.47
2018,12,1,8,45,0.0,24.5,1.2,9.95,24.5,21.55,13.21
2018,12,1,9,0,0.0,41.0,1.3,10.1,41.0,36.14,25.94
2018,12,1,9,15,0.5,68.5,1.4,10.25,68.5,61.18,47.6
2018,12,1,9,30,1.0,96.0,1.5,10.4,96.0,88.28,70.75
2018,12,1,9,45,0.5,88.5,1.6,10.5,88.5,79.71,63.23
2018,12,1,10,0,0.0,81.0,1.7,10.6,81.0,71.87,56.39
2018,12,1,10,15,0.0,82.0,1.85,10.85,82.0,72.65,56.91
2018,12,1,10,30,0.0,83.0,2.0,11.1,83.0,73.49,57.47
2018,12,1,10,45,0.0,92.0,2.15,11.35,92.0,81.69,64.29
2018,12,1,11,0,0.0,101.0,2.3,11.6,101.0,89.83,71.01
2018,12,1,11,15,0.0,101.5,2.4,12.1,101.5,90.16,71.08
2018,12,1,11,30,0.0,102.0,2.5,12.6,102.0,90.52,71.18
2018,12,1,11,45,0.0,103.0,2.65,13.15,103.0,91.33,71.68
2018,12,1,12,0,0.0,104.0,2.8,13.7,104.0,92.14,72.18
2018,12,1,12,15,0.0,91.0,2.55,14.0,91.0,80.59,62.44
2018,12,1,12,30,0.0,78.0,2.3,14.3,78.0,69.04,52.71
2018,12,1,12,45,0.0,84.0,2.05,14.6,84.0,74.38,57.15
2018,12,1,13,0,0.0,90.0,1.8,14.9,90.0,79.63,61.51
2018,12,1,13,15,0.0,85.0,1.55,14.55,85.0,75.26,57.98
2018,12,1,13,30,0.0,80.0,1.3,14.2,80.0,70.8,54.4
2018,12,1,13,45,0.0,90.0,1.05,13.85,90.0,79.35,61.75
2018,12,1,14,0,0.0,100.0,0.8,13.5,100.0,87.39,68.65
2018,12,1,14,15,0.0,81.0,0.85,13.2,81.0,71.46,55.42
2018,12,1,14,30,0.0,62.0,0.9,12.9,62.0,54.78,41.43
2018,12,1,14,45,0.0,46.0,0.9,12.6,46.0,40.58,30.95
2018,12,1,15,0,0.0,30.0,0.9,12.3,30.0,26.42,18.29
2018,12,1,15,15,0.0,28.5,1.1,12.25,28.5,25.09,17.1
2018,12,1,15,30,0.0,27.0,1.3,12.2,27.0,23.76,15.88
2018,12,1,15,45,0.0,23.5,1.5,12.1,23.5,20.67,13.01
2018,12,1,16,0,0.0,20.0,1.7,12.0,20.0,17.58,10.1
2018,12,1,16,15,0.0,15.5,1.8,11.95,15.5,13.62,6.35
2018,12,1,16,30,0.0,11.0,1.9,11.9,11.0,9.66,2.35
2018,12,1,16,45,2.5,6.5,2.0,11.85,6.5,5.82,0.0
2018,12,1,17,0,5.0,2.0,2.1,11.8,2.0,1.82,0.0
2018,12,1,17,15,2.5,1.0,2.1,11.75,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.0,2.85,13.65,3.0,2.73,0.0
2018,12,2,7,30,0.0,6.0,2.9,13.9,6.0,5.46,0.0
2018,12,2,7,45,1.0,13.0,3.0,14.15,13.0,11.98,3.37
2018,12,2,8,0,2.0,20.0,3.1,14.4,20.0,18.75,9.95
2018,12,2,8,15,1.0,24.5,3.1,14.75,24.5,22.16,13.11
2018,12,2,8,30,0.0,29.0,3.1,15.1,29.0,25.53,16.12
2018,12,2,8,45,0.0,41.0,3.15,15.45,41.0,36.15,25.25
2018,12,2,9,0,0.0,53.0,3.2,15.8,53.0,46.79,34.31
2018,12,2,9,15,12.0,74.0,3.2,16.1,78.5,74.04,57.61
2018,12,2,9,30,24.0,95.0,3.2,16.4,104.0,107.74,86.02
2018,12,2,9,45,93.5,133.5,3.2,16.75,171.5,202.45,165.42
2018,12,2,10,0,163.0,172.0,3.2,17.1,239.0,285.85,233.24
2018,12,2,10,15,141.5,181.5,3.25,17.3,242.5,277.31,225.01
2018,12,2,10,30,120.0,191.0,3.3,17.5,246.0,268.69,217.03
2018,12,2,10,45,127.5,189.0,3.35,17.75,250.0,265.33,213.81
2018,12,2,11,0,135.0,187.0,3.4,18.0,254.0,261.75,210.35
2018,12,2,11,15,67.5,117.5,3.35,18.2,151.0,150.61,119.59
2018,12,2,11,30,0.0,48.0,3.3,18.4,48.0,42.4,29.76
2018,12,2,11,45,0.5,64.5,3.25,18.55,65.0,57.29,42.13
2018,12,2,12,0,1.0,81.0,3.2,18.7,82.0,72.17,54.39
2018,12,2,12,15,1.5,77.0,3.15,18.85,78.0,68.79,51.55
2018,12,2,12,30,2.0,73.0,3.1,19.0,74.0,65.38,48.7
2018,12,2,12,45,5.0,72.5,3.1,19.1,75.0,65.91,49.08
2018,12,2,13,0,8.0,72.0,3.1,19.2,76.0,66.18,49.21
2018,12,2,13,15,8.5,67.0,3.2,19.35,71.0,61.51,45.3
2018,12,2,13,30,9.0,62.0,3.3,19.5,66.0,56.78,41.34
2018,12,2,13,45,66.5,96.0,3.45,19.7,125.5,92.85,68.63
2018,12,2,14,0,124.0,130.0,3.6,19.9,185.0,121.05,89.27
2018,12,2,14,15,302.0,114.5,3.65,20.0,236.0,104.16,70.17
2018,12,2,14,30,480.0,99.0,3.7,20.1,287.0,77.04,53.0
2018,12,2,14,45,500.0,90.0,3.8,20.15,270.0,63.42,49.78
2018,12,2,15,0,520.0,81.0,3.9,20.2,253.0,58.22,45.32
2018,12,2,15,15,529.0,71.0,3.85,20.05,226.5,51.99,39.94
2018,12,2,15,30,538.0,61.0,3.8,19.9,200.0,45.54,34.29
2018,12,2,15,45,537.5,54.0,3.75,19.75,172.0,41.3,30.47
2018,12,2,16,0,537.0,47.0,3.7,19.6,144.0,36.91,26.39
2018,12,2,16,15,453.5,39.5,3.7,19.25,105.5,31.72,21.46
2018,12,2,16,30,370.0,32.0,3.7,18.9,67.0,26.5,15.64
2018,12,2,16,45,229.5,20.5,3.7,18.55,38.5,17.22,0.0
2018,12,2,17,0,89.0,9.0,3.7,18.2,10.0,8.19,0.0
2018,12,2,17,15,44.5,4.5,3.7,17.9,5.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,7,15,15.5,7.0,1.3,8.3,7.5,6.37,0.0
2018,12,3,7,30,31.0,14.0,1.4,8.8,15.0,29.23,0.0
2018,12,3,7,45,149.5,29.0,1.5,9.25,46.5,151.25,108.22
2018,12,3,8,0,268.0,44.0,1.6,9.7,78.0,239.3,194.98
2018,12,3,8,15,436.0,47.5,1.75,10.1,128.0,347.35,288.71
2018,12,3,8,30,604.0,51.0,1.9,10.5,178.0,458.58,381.89
2018,12,3,8,45,531.0,68.0,2.0,10.95,197.0,438.15,365.96
2018,12,3,9,0,458.0,85.0,2.1,11.4,216.0,409.08,342.47
2018,12,3,9,15,381.5,98.0,2.1,11.9,217.5,374.87,313.53
2018,12,3,9,30,305.0,111.0,2.1,12.4,219.0,338.36,282.18
2018,12,3,9,45,193.0,139.5,2.15,12.95,210.0,283.36,234.82
2018,12,3,10,0,81.0,168.0,2.2,13.5,201.0,219.72,180.07
2018,12,3,10,15,168.5,179.5,2.3,13.9,254.5,291.78,239.62
2018,12,3,10,30,256.0,191.0,2.4,14.3,308.0,360.59,294.48
2018,12,3,10,45,236.5,201.0,2.5,14.75,313.0,350.89,284.97
2018,12,3,11,0,217.0,211.0,2.6,15.2,318.0,332.78,269.28
2018,12,3,11,15,180.0,221.5,2.65,15.4,312.0,314.11,253.19
2018,12,3,11,30,143.0,232.0,2.7,15.6,306.0,296.26,237.9
2018,12,3,11,45,170.0,233.5,2.75,15.85,322.5,302.81,242.39
2018,12,3,12,0,197.0,235.0,2.8,16.1,339.0,307.23,244.82
2018,12,3,12,15,213.0,234.0,2.85,16.2,346.0,302.35,239.8
2018,12,3,12,30,229.0,233.0,2.9,16.3,353.0,295.77,233.19
2018,12,3,12,45,273.0,222.5,2.9,16.4,363.0,290.51,226.83
2018,12,3,13,0,317.0,212.0,2.9,16.5,373.0,279.25,215.03
2018,12,3,13,15,354.0,197.0,2.9,16.5,371.5,258.52,195.35
2018,12,3,13,30,391.0,182.0,2.9,16.5,370.0,234.34,172.54
2018,12,3,13,45,429.0,165.0,2.9,16.5,362.0,202.75,143.84
2018,12,3,14,0,467.0,148.0,2.9,16.5,354.0,168.78,114.58
2018,12,3,14,15,477.5,135.0,2.75,16.4,333.0,131.91,87.85
2018,12,3,14,30,488.0,122.0,2.6,16.3,312.0,93.88,67.77
2018,12,3,14,45,495.5,108.0,2.45,16.2,286.0,76.54,62.11
2018,12,3,15,0,503.0,94.0,2.3,16.1,260.0,68.78,55.41
2018,12,3,15,15,616.0,71.5,2.05,15.45,248.5,52.9,41.53
2018,12,3,15,30,729.0,49.0,1.8,14.8,237.0,40.21,30.33
2018,12,3,15,45,676.5,45.0,1.6,14.15,195.0,37.57,27.93
2018,12,3,16,0,624.0,41.0,1.4,13.5,153.0,34.99,25.45
2018,12,3,16,15,493.5,36.0,1.4,12.8,109.0,28.71,19.52
2018,12,3,16,30,363.0,31.0,1.4,12.1,65.0,25.55,15.41
2018,12,3,16,45,237.5,20.0,1.45,11.35,37.5,16.75,0.0
2018,12,3,17,0,112.0,9.0,1.5,10.6,10.0,8.19,0.0
2018,12,3,17,15,56.0,4.5,1.55,10.4,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,4,7,15,94.0,9.5,1.15,2.25,13.0,8.64,0.0
2018,12,4,7,30,188.0,19.0,1.3,2.8,26.0,116.93,0.0
2018,12,4,7,45,329.0,29.0,1.45,3.4,62.0,248.97,179.5
2018,12,4,8,0,470.0,39.0,1.6,4.0,98.0,349.52,289.01
2018,12,4,8,15,548.5,45.5,1.85,4.45,140.0,410.83,346.34
2018,12,4,8,30,627.0,52.0,2.1,4.9,182.0,472.55,400.93
2018,12,4,8,45,676.5,56.5,2.3,5.4,224.5,508.84,432.69
2018,12,4,9,0,726.0,61.0,2.5,5.9,267.0,549.29,466.22
2018,12,4,9,15,760.5,64.0,2.55,6.2,306.5,576.33,487.54
2018,12,4,9,30,795.0,67.0,2.6,6.5,346.0,600.65,505.93
2018,12,4,9,45,801.0,72.0,2.6,6.85,376.0,606.23,508.48
2018,12,4,10,0,807.0,77.0,2.6,7.2,406.0,608.74,508.42
2018,12,4,10,15,647.0,106.5,2.5,7.4,382.0,534.67,446.3
2018,12,4,10,30,487.0,136.0,2.4,7.6,358.0,452.07,377.51
2018,12,4,10,45,261.0,153.0,2.3,7.85,272.5,315.0,263.23
2018,12,4,11,0,35.0,170.0,2.2,8.1,187.0,180.12,148.35
2018,12,4,11,15,30.0,178.5,2.1,8.25,193.5,182.96,150.62
2018,12,4,11,30,25.0,187.0,2.0,8.4,200.0,181.13,148.68
2018,12,4,11,45,24.5,192.5,1.85,8.55,205.5,184.08,150.8
2018,12,4,12,0,24.0,198.0,1.7,8.7,211.0,186.87,152.78
2018,12,4,12,15,22.0,196.0,1.65,8.8,207.5,182.26,148.75
2018,12,4,12,30,20.0,194.0,1.6,8.9,204.0,177.77,144.89
2018,12,4,12,45,35.5,202.0,1.55,9.0,220.0,187.97,152.9
2018,12,4,13,0,51.0,210.0,1.5,9.1,236.0,195.2,158.2
2018,12,4,13,15,42.0,199.5,1.45,9.1,220.5,179.47,145.21
2018,12,4,13,30,33.0,189.0,1.4,9.1,205.0,164.72,133.22
2018,12,4,13,45,29.5,179.0,1.4,9.1,192.5,152.26,123.04
2018,12,4,14,0,26.0,169.0,1.4,9.1,180.0,144.3,116.75
2018,12,4,14,15,21.0,156.0,1.4,8.95,164.5,130.92,106.15
2018,12,4,14,30,16.0,143.0,1.4,8.8,149.0,118.13,96.15
2018,12,4,14,45,10.5,128.0,1.4,8.7,132.0,105.86,90.16
2018,12,4,15,0,5.0,113.0,1.4,8.6,115.0,94.07,79.78
2018,12,4,15,15,2.5,96.5,1.25,8.3,97.5,81.06,68.2
2018,12,4,15,30,0.0,80.0,1.1,8.0,80.0,67.86,56.3
2018,12,4,15,45,0.0,63.5,0.95,7.7,63.5,54.48,44.06
2018,12,4,16,0,0.0,47.0,0.8,7.4,47.0,40.91,31.49
2018,12,4,16,15,0.0,34.0,0.8,6.95,34.0,29.89,21.11
2018,12,4,16,30,0.0,21.0,0.8,6.5,21.0,18.5,9.91
2018,12,4,16,45,8.5,12.5,0.75,6.05,12.5,11.22,0.0
2018,12,4,17,0,17.0,4.0,0.7,5.6,4.0,3.64,0.0
2018,12,4,17,15,8.5,2.0,0.7,5.45,2.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,5,7,15,12.0,6.5,1.65,0.0,7.0,0.0,0.0
2018,12,5,7,30,24.0,13.0,1.8,0.4,14.0,24.49,0.0
2018,12,5,7,45,61.0,28.5,2.0,0.85,35.0,77.58,51.77
2018,12,5,8,0,98.0,44.0,2.2,1.3,56.0,129.23,106.36
2018,12,5,8,15,108.5,57.0,2.35,1.8,75.0,138.15,116.92
2018,12,5,8,30,119.0,70.0,2.5,2.3,94.0,158.13,135.7
2018,12,5,8,45,286.5,78.5,2.65,2.85,154.0,293.53,255.32
2018,12,5,9,0,454.0,87.0,2.8,3.4,214.0,407.54,353.08
2018,12,5,9,15,623.0,78.0,2.95,3.8,279.0,508.23,437.25
2018,12,5,9,30,792.0,69.0,3.1,4.2,344.0,599.67,511.51
2018,12,5,9,45,825.5,69.0,3.2,4.55,380.5,616.97,523.69
2018,12,5,10,0,859.0,69.0,3.3,4.9,417.0,630.95,533.28
2018,12,5,10,15,874.0,71.0,3.4,5.05,446.0,632.28,532.78
2018,12,5,10,30,889.0,73.0,3.5,5.2,475.0,630.2,529.4
2018,12,5,10,45,899.0,74.0,3.55,5.35,496.5,617.42,517.26
2018,12,5,11,0,909.0,75.0,3.6,5.5,518.0,604.92,505.07
2018,12,5,11,15,913.5,76.5,3.6,5.55,532.5,586.59,487.96
2018,12,5,11,30,918.0,78.0,3.6,5.6,547.0,565.16,468.04
2018,12,5,11,45,918.5,78.5,3.6,5.6,553.0,537.69,442.98
2018,12,5,12,0,919.0,79.0,3.6,5.6,559.0,507.52,415.21
2018,12,5,12,15,822.0,99.5,3.6,5.65,528.0,451.85,366.95
2018,12,5,12,30,725.0,120.0,3.6,5.7,497.0,397.68,319.99
2018,12,5,12,45,477.5,154.5,3.6,5.75,401.0,306.27,245.46
2018,12,5,13,0,230.0,189.0,3.6,5.8,305.0,233.57,188.34
2018,12,5,13,15,141.0,191.0,3.6,5.75,261.5,198.32,160.31
2018,12,5,13,30,52.0,193.0,3.6,5.7,218.0,171.9,140.8
2018,12,5,13,45,77.0,179.0,3.6,5.7,214.0,160.45,129.92
2018,12,5,14,0,102.0,165.0,3.6,5.7,210.0,143.48,114.45
2018,12,5,14,15,323.0,136.5,3.5,5.55,264.5,126.5,92.74
2018,12,5,14,30,544.0,108.0,3.4,5.4,319.0,86.14,63.13
2018,12,5,14,45,306.5,85.0,3.25,5.3,202.0,59.39,49.14
2018,12,5,15,0,69.0,62.0,3.1,5.2,85.0,51.5,41.99
2018,12,5,15,15,34.5,43.5,2.9,4.85,55.0,36.95,28.63
2018,12,5,15,30,0.0,25.0,2.7,4.5,25.0,22.0,14.79
2018,12,5,15,45,0.0,20.0,2.45,4.2,20.0,17.58,10.66
2018,12,5,16,0,0.0,15.0,2.2,3.9,15.0,13.18,6.48
2018,12,5,16,15,0.0,11.0,2.1,3.3,11.0,9.65,3.1
2018,12,5,16,30,0.0,7.0,2.0,2.7,7.0,6.14,0.0
2018,12,5,16,45,3.0,4.0,1.9,2.1,4.0,3.58,0.0
2018,12,5,17,0,6.0,1.0,1.8,1.5,1.0,0.91,0.0
2018,12,5,17,15,3.0,0.5,1.8,1.2,0.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.95,-3.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.85,-4.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.8,-4.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,6,7,15,81.0,8.5,0.9,-3.15,11.0,0.0,0.0
2018,12,6,7,30,162.0,17.0,1.0,-2.5,22.0,100.64,0.0
2018,12,6,7,45,332.5,26.5,1.1,-1.85,59.0,244.68,168.24
2018,12,6,8,0,503.0,36.0,1.2,-1.2,96.0,363.17,302.9
2018,12,6,8,15,574.5,42.0,1.2,-0.65,137.0,419.69,356.89
2018,12,6,8,30,646.0,48.0,1.2,-0.1,178.0,471.23,402.92
2018,12,6,8,45,678.0,54.0,1.25,0.45,217.5,504.34,431.6
2018,12,6,9,0,710.0,60.0,1.3,1.0,257.0,535.43,457.1
2018,12,6,9,15,771.0,60.0,1.3,1.45,302.0,575.63,488.69
2018,12,6,9,30,832.0,60.0,1.3,1.9,347.0,613.14,516.86
2018,12,6,9,45,855.0,61.5,1.25,2.35,382.0,625.46,523.95
2018,12,6,10,0,878.0,63.0,1.2,2.8,417.0,630.23,525.14
2018,12,6,10,15,846.0,74.0,1.3,3.15,434.0,617.36,513.34
2018,12,6,10,30,814.0,85.0,1.4,3.5,451.0,597.19,495.97
2018,12,6,10,45,867.5,76.5,1.55,3.9,483.0,603.88,500.24
2018,12,6,11,0,921.0,68.0,1.7,4.3,515.0,603.28,498.18
2018,12,6,11,15,810.5,96.0,1.8,4.55,497.5,551.99,455.27
2018,12,6,11,30,700.0,124.0,1.9,4.8,480.0,499.05,411.19
2018,12,6,11,45,663.5,134.0,2.0,5.05,475.0,466.79,383.41
2018,12,6,12,0,627.0,144.0,2.1,5.3,470.0,434.3,354.97
2018,12,6,12,15,625.5,144.5,2.2,5.4,469.0,408.33,331.44
2018,12,6,12,30,624.0,145.0,2.3,5.5,468.0,380.78,306.06
2018,12,6,12,45,693.0,126.0,2.4,5.65,479.5,359.21,283.65
2018,12,6,13,0,762.0,107.0,2.5,5.8,491.0,331.01,254.41
2018,12,6,13,15,638.0,130.0,2.55,5.85,444.5,280.85,212.11
2018,12,6,13,30,514.0,153.0,2.6,5.9,398.0,237.36,176.97
2018,12,6,13,45,467.0,154.5,2.7,5.95,369.0,201.54,146.88
2018,12,6,14,0,420.0,156.0,2.8,6.0,340.0,169.36,121.82
2018,12,6,14,15,402.0,147.0,2.75,5.85,313.5,135.58,97.36
2018,12,6,14,30,384.0,138.0,2.7,5.7,287.0,103.41,79.93
2018,12,6,14,45,400.0,122.0,2.65,5.6,264.5,85.85,73.21
2018,12,6,15,0,416.0,106.0,2.6,5.5,242.0,75.86,64.23
2018,12,6,15,15,385.0,95.5,2.3,5.0,209.0,69.3,58.37
2018,12,6,15,30,354.0,85.0,2.0,4.5,176.0,62.58,52.24
2018,12,6,15,45,300.5,74.0,1.7,3.95,141.5,55.22,45.38
2018,12,6,16,0,247.0,63.0,1.4,3.4,107.0,47.69,38.18
2018,12,6,16,15,182.0,49.0,1.4,2.75,76.5,38.79,29.51
2018,12,6,16,30,117.0,35.0,1.4,2.1,46.0,28.0,18.17
2018,12,6,16,45,71.0,21.0,1.35,1.45,26.5,17.03,0.0
2018,12,6,17,0,25.0,7.0,1.3,0.8,7.0,6.37,0.0
2018,12,6,17,15,12.5,3.5,1.35,0.65,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.35,-0.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.05,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,26.0,6.0,1.1,-1.2,7.0,0.0,0.0
2018,12,7,7,30,52.0,12.0,1.2,-0.5,14.0,38.15,0.0
2018,12,7,7,45,125.0,26.5,1.25,0.15,39.0,129.23,82.76
2018,12,7,8,0,198.0,41.0,1.3,0.8,64.0,194.17,160.89
2018,12,7,8,15,235.0,55.0,1.4,1.3,93.5,233.18,198.83
2018,12,7,8,30,272.0,69.0,1.5,1.8,123.0,272.77,235.03
2018,12,7,8,45,311.0,81.5,1.6,2.3,156.5,311.61,269.35
2018,12,7,9,0,350.0,94.0,1.7,2.8,190.0,349.99,302.15
2018,12,7,9,15,315.0,111.5,1.7,3.45,207.5,334.6,288.08
2018,12,7,9,30,280.0,129.0,1.7,4.1,225.0,329.97,282.68
2018,12,7,9,45,288.0,142.5,1.65,4.7,250.0,346.0,294.72
2018,12,7,10,0,296.0,156.0,1.6,5.3,275.0,360.59,305.12
2018,12,7,10,15,320.0,165.0,1.6,5.8,301.5,378.47,318.43
2018,12,7,10,30,344.0,174.0,1.6,6.3,328.0,394.56,329.96
2018,12,7,10,45,333.5,185.0,1.55,6.75,340.0,390.46,324.64
2018,12,7,11,0,323.0,196.0,1.5,7.2,352.0,385.22,318.52
2018,12,7,11,15,319.5,203.5,1.35,7.35,361.5,379.28,311.97
2018,12,7,11,30,316.0,211.0,1.2,7.5,371.0,372.21,304.46
2018,12,7,11,45,307.5,215.0,1.1,7.6,372.5,358.3,291.71
2018,12,7,12,0,299.0,219.0,1.0,7.7,374.0,343.84,278.51
2018,12,7,12,15,329.5,213.0,0.9,7.85,383.5,336.63,270.73
2018,12,7,12,30,360.0,207.0,0.8,8.0,393.0,326.66,260.21
2018,12,7,12,45,365.5,202.5,0.75,8.1,388.5,306.23,241.54
2018,12,7,13,0,371.0,198.0,0.7,8.2,384.0,284.63,221.74
2018,12,7,13,15,365.5,192.0,0.7,8.2,370.5,257.77,198.05
2018,12,7,13,30,360.0,186.0,0.7,8.2,357.0,230.83,174.4
2018,12,7,13,45,320.0,182.5,0.75,8.25,329.0,199.73,149.39
2018,12,7,14,0,280.0,179.0,0.8,8.3,301.0,171.85,128.31
2018,12,7,14,15,265.0,167.5,0.75,8.15,277.0,143.81,107.98
2018,12,7,14,30,250.0,156.0,0.7,8.0,253.0,117.2,92.33
2018,12,7,14,45,197.5,143.5,0.65,7.9,215.5,108.08,92.27
2018,12,7,15,0,145.0,131.0,0.6,7.8,178.0,99.18,84.48
2018,12,7,15,15,134.0,113.5,0.5,7.6,153.0,87.22,73.84
2018,12,7,15,30,123.0,96.0,0.4,7.4,128.0,74.91,62.75
2018,12,7,15,45,138.0,81.0,0.3,7.2,110.5,64.01,52.75
2018,12,7,16,0,153.0,66.0,0.2,7.0,93.0,51.18,40.82
2018,12,7,16,15,135.0,50.0,0.25,6.7,69.0,39.39,29.63
2018,12,7,16,30,117.0,34.0,0.3,6.4,45.0,27.26,17.26
2018,12,7,16,45,74.5,21.0,0.35,6.15,26.5,17.04,0.0
2018,12,7,17,0,32.0,8.0,0.4,5.9,8.0,7.28,0.0
2018,12,7,17,15,16.0,4.0,0.45,5.7,4.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.55,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.25,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.25,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,0.95,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.35,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.45,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,12,8,7,15,13.0,4.0,2.0,-0.35,4.5,0.0,0.0
2018,12,8,7,30,26.0,8.0,2.1,-0.2,9.0,20.84,0.0
2018,12,8,7,45,26.0,17.5,2.2,-0.1,19.5,37.36,18.8
2018,12,8,8,0,26.0,27.0,2.3,0.0,30.0,41.14,30.11
2018,12,8,8,15,13.0,37.5,2.3,0.25,39.0,44.62,34.04
2018,12,8,8,30,0.0,48.0,2.3,0.5,48.0,43.28,33.02
2018,12,8,8,45,1.0,65.0,2.35,0.75,65.5,60.87,48.95
2018,12,8,9,0,2.0,82.0,2.4,1.0,83.0,78.18,64.47
2018,12,8,9,15,21.0,107.5,2.4,1.25,115.0,115.99,98.31
2018,12,8,9,30,40.0,133.0,2.4,1.5,147.0,162.59,139.24
2018,12,8,9,45,89.0,152.0,2.35,1.7,186.5,211.47,182.04
2018,12,8,10,0,138.0,171.0,2.3,1.9,226.0,269.07,231.27
2018,12,8,10,15,131.0,181.5,2.25,2.1,236.5,270.9,231.66
2018,12,8,10,30,124.0,192.0,2.2,2.3,247.0,272.3,231.9
2018,12,8,10,45,90.0,197.0,2.1,2.5,238.0,243.39,206.27
2018,12,8,11,0,56.0,202.0,2.0,2.7,229.0,224.47,189.27
2018,12,8,11,15,47.0,201.5,2.0,2.8,224.5,215.0,180.83
2018,12,8,11,30,38.0,201.0,2.0,2.9,220.0,206.1,172.9
2018,12,8,11,45,20.0,182.0,2.0,3.05,192.0,172.42,144.01
2018,12,8,12,0,2.0,163.0,2.0,3.2,164.0,145.59,121.03
2018,12,8,12,15,2.0,160.0,2.0,3.3,161.0,142.21,118.14
2018,12,8,12,30,2.0,157.0,2.0,3.4,158.0,138.88,115.26
2018,12,8,12,45,10.5,170.0,2.0,3.45,175.5,152.18,126.49
2018,12,8,13,0,19.0,183.0,2.0,3.5,193.0,164.24,136.5
2018,12,8,13,15,21.5,182.5,2.0,3.5,193.0,162.36,134.76
2018,12,8,13,30,24.0,182.0,2.0,3.5,193.0,160.01,132.66
2018,12,8,13,45,25.0,174.5,2.0,3.5,185.5,151.49,125.39
2018,12,8,14,0,26.0,167.0,2.0,3.5,178.0,142.79,118.07
2018,12,8,14,15,14.5,142.0,1.9,3.5,148.0,120.18,99.41
2018,12,8,14,30,3.0,117.0,1.8,3.5,118.0,99.05,81.75
2018,12,8,14,45,1.5,89.0,1.75,3.45,89.5,76.97,65.64
2018,12,8,15,0,0.0,61.0,1.7,3.4,61.0,53.89,44.5
2018,12,8,15,15,0.0,57.0,1.55,3.15,57.0,50.34,41.29
2018,12,8,15,30,0.0,53.0,1.4,2.9,53.0,46.8,38.0
2018,12,8,15,45,0.0,44.5,1.3,2.65,44.5,39.27,30.9
2018,12,8,16,0,0.0,36.0,1.2,2.4,36.0,31.75,23.7
2018,12,8,16,15,0.0,27.0,1.3,2.2,27.0,23.79,16.0
2018,12,8,16,30,0.0,18.0,1.4,2.0,18.0,15.84,7.86
2018,12,8,16,45,8.5,10.5,1.45,1.8,10.5,9.42,0.0
2018,12,8,17,0,17.0,3.0,1.5,1.6,3.0,2.73,0.0
2018,12,8,17,15,8.5,1.5,1.6,1.55,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.15,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.05,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.2,0.85,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.2,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,-0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.9,-0.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.0,-0.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.15,-0.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.55,-0.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.8,-0.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.1,-0.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.05,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.45,-1.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.3,-1.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.2,-1.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-2.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.3,-2.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.3,-2.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.35,-2.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.4,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,4.5,-2.35,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,4.6,-2.3,4.0,3.64,0.0
2018,12,9,7,45,0.0,8.0,4.65,-2.25,8.0,7.02,0.0
2018,12,9,8,0,0.0,12.0,4.7,-2.2,12.0,10.54,3.43
2018,12,9,8,15,0.0,15.0,4.8,-2.05,15.0,13.18,6.08
2018,12,9,8,30,0.0,18.0,4.9,-1.9,18.0,15.82,8.61
2018,12,9,8,45,0.0,20.5,5.05,-1.75,20.5,18.02,10.69
2018,12,9,9,0,0.0,23.0,5.2,-1.6,23.0,20.23,12.73
2018,12,9,9,15,0.0,48.0,5.3,-1.35,48.0,42.35,32.76
2018,12,9,9,30,0.0,73.0,5.4,-1.1,73.0,65.08,53.16
2018,12,9,9,45,0.5,78.0,5.45,-0.9,78.0,69.8,57.29
2018,12,9,10,0,1.0,83.0,5.5,-0.7,83.0,74.55,61.41
2018,12,9,10,15,4.5,81.0,5.65,-0.5,83.0,74.57,61.35
2018,12,9,10,30,8.0,79.0,5.8,-0.3,83.0,74.69,61.38
2018,12,9,10,45,7.0,76.5,5.95,-0.05,80.0,71.77,58.6
2018,12,9,11,0,6.0,74.0,6.1,0.2,77.0,68.85,55.85
2018,12,9,11,15,7.5,82.0,6.15,0.4,86.0,76.66,62.65
2018,12,9,11,30,9.0,90.0,6.2,0.6,95.0,84.41,69.38
2018,12,9,11,45,5.5,89.0,6.2,0.8,92.0,81.53,66.68
2018,12,9,12,0,2.0,88.0,6.2,1.0,89.0,78.85,64.23
2018,12,9,12,15,2.5,100.0,5.85,1.05,101.5,89.58,73.64
2018,12,9,12,30,3.0,112.0,5.5,1.1,114.0,100.11,82.84
2018,12,9,12,45,2.0,107.5,5.2,1.15,108.5,95.57,78.86
2018,12,9,13,0,1.0,103.0,4.9,1.2,103.0,91.14,75.02
2018,12,9,13,15,2.0,99.5,5.05,1.15,100.0,88.21,72.49
2018,12,9,13,30,3.0,96.0,5.2,1.1,97.0,85.2,69.88
2018,12,9,13,45,2.5,100.0,5.35,1.1,101.0,88.1,72.55
2018,12,9,14,0,2.0,104.0,5.5,1.1,105.0,90.83,75.09
2018,12,9,14,15,5.5,92.0,5.65,1.0,94.0,80.8,66.25
2018,12,9,14,30,9.0,80.0,5.8,0.9,83.0,70.5,57.32
2018,12,9,14,45,6.5,68.5,5.95,0.85,70.5,60.6,51.11
2018,12,9,15,0,4.0,57.0,6.1,0.8,58.0,50.36,41.62
2018,12,9,15,15,142.5,58.5,6.1,0.65,95.0,45.67,37.27
2018,12,9,15,30,281.0,60.0,6.1,0.5,132.0,43.95,35.62
2018,12,9,15,45,340.0,65.0,6.15,0.35,136.5,48.64,39.85
2018,12,9,16,0,399.0,70.0,6.2,0.2,141.0,53.58,44.04
2018,12,9,16,15,309.5,56.0,6.15,0.1,102.0,43.4,33.95
2018,12,9,16,30,220.0,42.0,6.1,0.0,63.0,32.99,22.56
2018,12,9,16,45,126.5,25.5,6.1,-0.1,36.0,20.26,0.0
2018,12,9,17,0,33.0,9.0,6.1,-0.2,9.0,8.19,0.0
2018,12,9,17,15,16.5,4.5,6.05,-0.3,4.5,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.9,-0.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.8,-0.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.8,-0.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.8,-0.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.6,-0.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.0,-0.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.85,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.4,-0.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.3,-0.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.25,-0.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-0.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.1,-0.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.0,-0.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,3.95,-0.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.6,-1.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.5,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.45,-1.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.05,-1.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.95,-1.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,15,20.5,5.5,2.95,-1.2,6.0,0.0,0.0
2018,12,10,7,30,41.0,11.0,3.0,-1.1,12.0,31.25,0.0
2018,12,10,7,45,70.5,25.0,3.05,-0.95,31.0,84.35,42.22
2018,12,10,8,0,100.0,39.0,3.1,-0.8,50.0,123.52,100.59
2018,12,10,8,15,126.5,55.5,3.1,-0.65,75.5,158.5,135.14
2018,12,10,8,30,153.0,72.0,3.1,-0.5,101.0,193.3,167.77
2018,12,10,8,45,185.0,87.5,3.15,-0.3,131.0,229.79,201.14
2018,12,10,9,0,217.0,103.0,3.2,-0.1,161.0,266.02,233.48
2018,12,10,9,15,267.0,114.0,3.25,0.05,196.0,307.12,269.63
2018,12,10,9,30,317.0,125.0,3.3,0.2,231.0,347.7,304.52
2018,12,10,9,45,435.5,118.0,3.35,0.35,280.0,421.09,367.3
2018,12,10,10,0,554.0,111.0,3.4,0.5,329.0,486.02,421.4
2018,12,10,10,15,564.0,117.5,3.4,0.65,353.5,491.17,423.91
2018,12,10,10,30,574.0,124.0,3.4,0.8,378.0,493.83,424.49
2018,12,10,10,45,610.0,121.0,3.4,0.95,402.5,499.55,427.75
2018,12,10,11,0,646.0,118.0,3.4,1.1,427.0,501.83,427.89
2018,12,10,11,15,627.5,127.5,3.4,1.25,435.0,483.41,410.43
2018,12,10,11,30,609.0,137.0,3.4,1.4,443.0,463.41,391.64
2018,12,10,11,45,579.0,148.0,3.35,1.55,442.0,437.83,368.05
2018,12,10,12,0,549.0,159.0,3.3,1.7,441.0,408.56,341.38
2018,12,10,12,15,516.0,163.5,3.3,1.85,428.5,375.72,311.77
2018,12,10,12,30,483.0,168.0,3.3,2.0,416.0,343.58,282.64
2018,12,10,12,45,591.5,141.0,3.25,2.1,439.5,337.41,272.44
2018,12,10,13,0,700.0,114.0,3.2,2.2,463.0,318.66,249.97
2018,12,10,13,15,773.5,95.5,3.15,2.3,470.0,291.33,219.79
2018,12,10,13,30,847.0,77.0,3.1,2.4,477.0,253.48,179.99
2018,12,10,13,45,853.5,79.5,3.05,2.45,466.5,214.31,142.5
2018,12,10,14,0,860.0,82.0,3.0,2.5,456.0,173.13,106.51
2018,12,10,14,15,711.0,95.0,2.9,2.45,390.0,121.6,74.38
2018,12,10,14,30,562.0,108.0,2.8,2.4,324.0,88.57,64.61
2018,12,10,14,45,441.5,113.5,2.65,2.4,273.5,80.22,68.93
2018,12,10,15,0,321.0,119.0,2.5,2.4,223.0,88.49,76.63
2018,12,10,15,15,267.5,108.0,2.15,2.15,187.5,80.93,69.73
2018,12,10,15,30,214.0,97.0,1.8,1.9,152.0,73.21,62.58
2018,12,10,15,45,176.0,81.5,1.5,1.65,121.5,62.32,52.33
2018,12,10,16,0,138.0,66.0,1.2,1.4,91.0,51.13,41.65
2018,12,10,16,15,93.5,50.0,1.1,0.9,65.0,40.47,31.27
2018,12,10,16,30,49.0,34.0,1.0,0.4,39.0,27.96,18.34
2018,12,10,16,45,38.5,20.5,0.95,-0.1,23.0,17.1,0.0
2018,12,10,17,0,28.0,7.0,0.9,-0.6,7.0,6.37,0.0
2018,12,10,17,15,14.0,3.5,0.9,-0.65,3.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
